ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/17/2016 00:00,2,0.000,ALERT,214.19,304.78,59.986,1466136003,"201051344000645","219011344069620",0.00,15.80,0,301.17,306.28,0.0,0.0,0.000,446439.1,446439.1,34965,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466136005,642140.00
06/17/2016 00:00,2,0.000,ALERT,212.83,302.68,59.986,1466136003,"274151322000085","219011344069620",0.00,16.30,0,298.77,304.18,0.0,0.0,0.000,702154.0,702154.0,28499,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466136007,642141.00
06/17/2016 00:00,2,0.000,ALERT,214.19,304.48,59.986,1466136003,"201051344000633","219011344069620",0.00,15.00,0,299.37,305.68,0.0,0.0,0.000,437614.9,437614.9,35452,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466136009,642142.00
06/17/2016 00:00,2,0.000,ALERT,213.74,304.78,59.986,1466136003,"201051344000469","219011344069620",0.00,14.70,0,299.97,305.98,0.0,0.0,0.000,439138.1,439138.1,35383,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466136010,642143.00
06/17/2016 00:00,2,0.000,ALERT,212.38,302.07,59.996,1466136003,"201051344000646","219011344069620",0.00,15.30,0,298.47,303.28,0.0,0.0,0.000,442115.2,442115.2,39928,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466136012,642144.00
06/17/2016 00:00,2,0.000,ALERT,212.38,303.28,59.991,1466136003,"274151322000052","219011344069620",0.00,16.30,0,298.47,304.48,0.0,0.0,0.000,716645.0,716645.0,28725,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466136014,642145.00
06/17/2016 00:00,2,0.000,ALERT,212.83,302.37,59.996,1466136003,"201051344000585","219011344069620",0.00,15.50,0,298.47,303.58,0.0,0.0,0.000,449384.4,449384.4,39938,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466136016,642146.00
06/17/2016 00:00,2,0.000,ALERT,212.61,302.37,59.986,1466136003,"201051344001230","219011344069620",0.00,15.00,0,299.07,303.58,0.0,0.0,0.000,445632.3,445632.3,39739,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466136018,642147.00
06/17/2016 00:00,2,0.000,ALERT,213.29,302.98,60.007,1466136003,"201051344000582","219011344069620",0.00,15.00,0,299.67,304.18,0.0,0.0,0.000,438966.8,438966.8,39893,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466136020,642148.00
06/17/2016 00:00,2,0.000,ALERT,212.38,302.37,59.991,1466136003,"201051344000955","219011344069620",0.00,15.50,0,299.07,303.28,0.0,0.0,0.000,451641.2,451641.2,39826,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466136022,642149.00
06/17/2016 00:00,2,0.000,ALERT,212.83,302.37,59.986,1466136003,"274151322000094","219011344069620",0.00,16.30,0,298.17,303.28,0.0,0.0,0.000,580585.7,580585.7,29821,0,0,0,L,1151911521,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466136023,642150.00
06/17/2016 00:00,2,0.000,ALERT,213.74,305.38,59.991,1466136003,"201051344000579","219011344069620",0.00,15.50,0,301.47,307.18,0.0,0.0,0.000,453270.6,453270.6,15452,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466136025,642151.00
06/17/2016 00:00,2,0.000,ALERT,212.38,302.68,59.996,1466136003,"201051344000890","219011344069620",0.00,15.50,0,299.67,304.48,0.0,0.0,0.000,448822.2,448822.2,39847,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466136027,642152.00
06/17/2016 00:00,2,0.000,ALERT,212.83,302.37,59.996,1466136003,"201051344000438","219011344069620",0.00,15.00,0,299.07,303.88,0.0,0.0,0.000,450768.6,450768.6,39851,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466136029,642153.00
06/17/2016 00:00,2,0.000,ALERT,212.83,301.77,59.996,1466136003,"201051344000417","219011344069620",0.00,15.30,0,298.47,302.68,0.0,0.0,0.000,443056.7,443056.7,40016,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466136031,642154.00
06/17/2016 00:00,2,0.000,ALERT,212.61,302.68,59.986,1466136003,"274151322000083","219011344069620",0.00,16.00,0,298.77,304.48,0.0,0.0,0.000,710177.0,710177.0,28802,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466136032,642155.00
06/17/2016 00:00,2,0.000,ALERT,213.29,302.68,59.991,1466136003,"274151322000076","219011344069620",0.00,16.30,0,298.77,304.48,0.0,0.0,0.000,756489.2,756489.2,28798,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466136034,642156.00
06/17/2016 00:00,2,0.000,ALERT,213.51,305.38,59.996,1466136003,"201051344000868","219011344069620",0.00,15.30,0,302.07,307.18,0.0,0.0,0.000,438161.9,438161.9,35103,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466136036,642157.00
06/17/2016 00:00,2,0.000,ALERT,212.61,303.58,59.986,1466136003,"274151322000095","219011344069620",0.00,16.00,0,299.67,304.78,0.0,0.0,0.000,748709.7,748709.7,28717,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466136038,642158.00
06/17/2016 00:00,2,0.000,ALERT,213.51,304.78,60.007,1466136003,"201051344000988","219011344069620",0.00,15.50,0,298.77,306.28,0.0,0.0,0.000,435146.6,435146.6,35396,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466136040,642159.00
06/17/2016 00:00,2,0.000,ALERT,212.61,301.77,59.986,1466136003,"201051344001025","219011344069620",0.00,14.70,0,298.77,304.18,0.0,0.0,0.000,448966.9,448966.9,39903,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466136041,642160.00
06/17/2016 00:00,2,0.000,ALERT,213.74,305.38,60.002,1466136003,"201051344000458","219011344069620",0.00,16.00,0,301.17,307.18,0.0,0.0,0.000,446002.8,446002.8,35320,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466136043,642161.00
06/17/2016 00:00,2,0.000,ALERT,214.41,305.38,59.996,1466136003,"201051344000853","219011344069620",0.00,15.30,0,301.17,306.58,0.0,0.0,0.000,444740.7,444740.7,34923,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466136045,642162.00
06/17/2016 00:00,2,0.000,ALERT,213.06,302.37,59.981,1466136003,"201051344000685","219011344069620",0.00,15.30,0,298.77,303.58,0.0,0.0,0.000,450139.3,450139.3,39754,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466136047,642163.00
06/17/2016 00:00,2,0.000,ALERT,212.83,302.07,59.996,1466136003,"201051344000917","219011344069620",0.00,16.00,0,297.57,302.98,0.0,0.0,0.000,446917.6,446917.6,39752,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466136049,642164.00
06/17/2016 00:00,2,0.000,ALERT,213.06,302.68,59.954,1466136003,"201051344001145","219011344069620",0.00,15.00,0,299.37,304.18,0.0,0.0,0.000,452153.8,452153.8,39605,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466136050,642165.00
06/17/2016 00:00,2,0.000,ALERT,212.83,301.47,59.986,1466136003,"201051344000651","219011344069620",0.00,14.70,0,298.77,302.98,0.0,0.0,0.000,444652.3,444652.3,39957,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466136052,642166.00
06/17/2016 00:00,2,0.000,ALERT,212.16,302.37,59.986,1466136003,"274151322000088","219011344069620",0.00,16.70,0,298.47,303.88,0.0,0.0,0.000,686012.4,686012.4,28458,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466136054,642167.00
06/17/2016 00:00,2,0.000,ALERT,213.06,301.47,59.981,1466136003,"274151322000068","219011344069620",0.00,17.30,0,298.17,303.28,0.0,0.0,0.000,580501.2,580501.2,30031,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466136056,642168.00
06/17/2016 00:00,2,0.000,ALERT,212.38,301.77,59.986,1466136003,"201051344001135","219011344069620",0.00,15.30,0,299.07,304.18,0.0,0.0,0.000,440670.7,440670.7,39891,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466136058,642169.00
06/17/2016 00:00,2,0.000,ALERT,213.29,305.38,59.991,1466136003,"201051344000594","219011344069620",0.00,15.50,0,300.87,306.88,0.0,0.0,0.000,450000.7,450000.7,35365,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466136060,642170.00
06/17/2016 00:00,2,0.000,ALERT,212.61,301.77,59.991,1466136003,"201051344001203","219011344069620",0.00,15.30,0,298.77,305.38,0.0,0.0,0.000,447828.0,447828.0,39932,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466136062,642171.00
06/17/2016 00:00,2,0.000,ALERT,212.61,302.98,59.975,1466136003,"274151322000054","219011344069620",0.00,16.70,0,298.47,304.48,0.0,0.0,0.000,700623.2,700623.2,28484,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466136064,642172.00
06/17/2016 00:00,2,0.000,ALERT,213.96,304.78,59.986,1466136003,"201051344000867","219011344069620",0.00,15.80,0,300.87,306.88,0.0,0.0,0.000,437366.5,437366.5,35365,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466136065,642173.00
06/17/2016 00:00,2,0.000,ALERT,212.83,302.07,59.991,1466136003,"201051344001093","219011344069620",0.00,15.50,0,298.77,303.28,0.0,0.0,0.000,446201.2,446201.2,39811,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466136067,642174.00
06/17/2016 00:00,2,0.000,ALERT,213.51,305.08,59.965,1466136003,"201051344000900","219011344069620",0.00,15.30,0,300.57,306.28,0.0,0.0,0.000,453085.3,453085.3,34759,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466136069,642175.00
06/17/2016 00:00,2,0.000,ALERT,213.96,304.48,59.986,1466136003,"201051344000648","219011344069620",0.00,15.00,0,300.27,306.58,0.0,0.0,0.000,444653.1,444653.1,35049,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466136071,642176.00
06/17/2016 00:00,2,0.000,ALERT,213.74,305.38,59.970,1466136003,"201051344000569","219011344069620",0.00,15.50,0,301.77,307.18,0.0,0.0,0.000,454175.1,454175.1,34681,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466136073,642177.00
06/17/2016 00:00,2,0.000,ALERT,213.51,304.78,59.949,1466136003,"201051344000983","219011344069620",0.00,15.50,0,301.47,306.88,0.0,0.0,0.000,445762.0,445762.0,35163,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466136075,642178.00
06/17/2016 00:00,2,0.000,ALERT,213.51,304.18,59.986,1466136003,"201051344001158","219011344069620",0.00,15.00,0,300.57,305.98,0.0,0.0,0.000,439789.2,439789.2,35430,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466136076,642179.00
06/17/2016 00:00,2,0.000,ALERT,214.19,305.38,59.981,1466136003,"201051344000576","219011344069620",0.00,15.30,0,300.87,306.58,0.0,0.0,0.000,446877.2,446877.2,34833,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466136078,642180.00
06/17/2016 00:00,2,0.000,ALERT,212.61,301.17,59.975,1466136003,"274151322000087","219011344069620",0.00,17.30,0,297.87,303.58,0.0,0.0,0.000,673985.5,673985.5,28610,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466136080,642181.00
06/17/2016 00:15,2,0.000,ALERT,213.74,303.88,60.012,1466136903,"201051344000645","219011344069620",0.00,15.50,0,302.37,306.58,0.0,0.0,0.000,446439.1,446439.1,34967,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466136905,642182.00
06/17/2016 00:15,2,0.000,ALERT,212.38,302.07,59.975,1466136903,"274151322000085","219011344069620",0.00,16.00,0,299.67,304.18,0.0,0.0,0.000,702154.0,702154.0,28501,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466136907,642183.00
06/17/2016 00:15,2,0.000,ALERT,213.74,303.58,59.970,1466136903,"201051344000633","219011344069620",0.00,15.00,0,300.57,305.98,0.0,0.0,0.000,437614.9,437614.9,35454,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466136909,642184.00
06/17/2016 00:15,2,0.000,ALERT,213.29,303.58,59.970,1466136903,"201051344000469","219011344069620",0.00,14.70,0,301.47,306.28,0.0,0.0,0.000,439138.1,439138.1,35385,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466136911,642185.00
06/17/2016 00:15,2,0.000,ALERT,212.16,302.37,59.959,1466136903,"201051344000646","219011344069620",0.00,15.00,0,299.07,304.18,0.0,0.0,0.000,442115.2,442115.2,39930,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466136913,642186.00
06/17/2016 00:15,2,0.000,ALERT,212.16,302.37,60.002,1466136903,"274151322000052","219011344069620",0.00,16.00,0,299.67,304.48,0.0,0.0,0.000,716645.0,716645.0,28727,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466136914,642187.00
06/17/2016 00:15,2,0.000,ALERT,212.38,302.37,59.959,1466136903,"201051344000585","219011344069620",0.00,15.30,0,299.37,304.48,0.0,0.0,0.000,449384.4,449384.4,39940,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466136916,642188.00
06/17/2016 00:15,2,0.000,ALERT,212.38,302.37,59.965,1466136903,"201051344001230","219011344069620",0.00,14.70,0,299.97,304.78,0.0,0.0,0.000,445632.3,445632.3,39741,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466136918,642189.00
06/17/2016 00:15,2,0.000,ALERT,212.83,303.28,59.954,1466136903,"201051344000582","219011344069620",0.00,14.70,0,300.57,305.08,0.0,0.0,0.000,438966.8,438966.8,39895,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466136920,642190.00
06/17/2016 00:15,2,0.000,ALERT,211.70,302.07,59.959,1466136903,"201051344000955","219011344069620",0.00,15.30,0,299.67,304.48,0.0,0.0,0.000,451641.2,451641.2,39828,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466136922,642191.00
06/17/2016 00:15,2,0.000,ALERT,212.38,300.57,59.933,1466136903,"274151322000094","219011344069620",0.00,16.00,0,299.37,303.58,0.0,0.0,0.000,580585.7,580585.7,29823,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466136924,642192.00
06/17/2016 00:15,2,0.000,ALERT,213.06,303.88,59.959,1466136903,"201051344000579","219011344069620",0.00,15.30,0,302.98,307.48,0.0,0.0,0.000,453270.6,453270.6,15454,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466136926,642193.00
06/17/2016 00:15,2,0.000,ALERT,212.16,302.37,59.970,1466136903,"201051344000890","219011344069620",0.00,15.30,0,300.27,305.68,0.0,0.0,0.000,448822.2,448822.2,39849,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466136927,642194.00
06/17/2016 00:15,2,0.000,ALERT,212.38,302.07,59.949,1466136903,"201051344000438","219011344069620",0.00,14.70,0,299.97,304.78,0.0,0.0,0.000,450768.6,450768.6,39853,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466136929,642195.00
06/17/2016 00:15,2,0.000,ALERT,212.38,301.17,59.959,1466136903,"201051344000417","219011344069620",0.00,15.00,0,299.07,303.88,0.0,0.0,0.000,443056.7,443056.7,40018,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466136931,642196.00
06/17/2016 00:15,2,0.000,ALERT,212.16,301.47,59.917,1466136903,"274151322000083","219011344069620",0.00,15.80,0,299.97,304.48,0.0,0.0,0.000,710177.0,710177.0,28804,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466136933,642197.00
06/17/2016 00:15,2,0.000,ALERT,212.83,301.77,59.944,1466136903,"274151322000076","219011344069620",0.00,16.30,0,299.67,304.48,0.0,0.0,0.000,756489.2,756489.2,28800,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466136935,642198.00
06/17/2016 00:15,2,0.000,ALERT,213.29,304.78,59.949,1466136903,"201051344000868","219011344069620",0.00,15.00,0,303.28,307.48,0.0,0.0,0.000,438161.9,438161.9,35105,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466136936,642199.00
06/17/2016 00:15,2,0.000,ALERT,212.38,302.98,59.949,1466136903,"274151322000095","219011344069620",0.00,15.80,0,300.87,305.08,0.0,0.0,0.000,748709.7,748709.7,28719,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466136938,642200.00
06/17/2016 00:15,2,0.000,ALERT,213.06,303.88,59.949,1466136903,"201051344000988","219011344069620",0.00,15.30,0,299.97,306.28,0.0,0.0,0.000,435146.6,435146.6,35398,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466136940,642201.00
06/17/2016 00:15,2,0.000,ALERT,212.16,301.47,59.954,1466136903,"201051344001025","219011344069620",0.00,14.70,0,299.37,305.08,0.0,0.0,0.000,448966.9,448966.9,39905,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466136942,642202.00
06/17/2016 00:15,2,0.000,ALERT,213.29,304.18,59.938,1466136903,"201051344000458","219011344069620",0.00,15.80,0,302.68,307.48,0.0,0.0,0.000,446002.8,446002.8,35322,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466136944,642203.00
06/17/2016 00:15,2,0.000,ALERT,213.96,303.88,59.907,1466136903,"201051344000853","219011344069620",0.00,15.00,0,302.68,306.88,0.0,0.0,0.000,444740.7,444740.7,34925,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466136945,642204.00
06/17/2016 00:15,2,0.000,ALERT,212.83,302.37,59.933,1466136903,"201051344000685","219011344069620",0.00,15.00,0,299.67,304.18,0.0,0.0,0.000,450139.3,450139.3,39756,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466136947,642205.00
06/17/2016 00:15,2,0.000,ALERT,212.61,301.47,59.938,1466136903,"201051344000917","219011344069620",0.00,15.80,0,298.17,303.88,0.0,0.0,0.000,446917.6,446917.6,39754,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466136949,642206.00
06/17/2016 00:15,2,0.000,ALERT,212.61,302.37,59.933,1466136903,"201051344001145","219011344069620",0.00,14.70,0,300.27,305.08,0.0,0.0,0.000,452153.8,452153.8,39607,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466136951,642207.00
06/17/2016 00:15,2,0.000,ALERT,212.38,301.17,59.938,1466136903,"201051344000651","219011344069620",0.00,14.30,0,299.07,304.18,0.0,0.0,0.000,444652.3,444652.3,39959,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466136953,642208.00
06/17/2016 00:15,2,0.000,ALERT,212.16,301.47,59.944,1466136903,"274151322000088","219011344069620",0.00,16.00,0,299.67,303.88,0.0,0.0,0.000,686012.4,686012.4,28460,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466136954,642209.00
06/17/2016 00:15,2,0.000,ALERT,213.06,300.87,59.938,1466136903,"274151322000068","219011344069620",0.00,16.70,0,299.07,303.28,0.0,0.0,0.000,580501.2,580501.2,30033,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466136956,642210.00
06/17/2016 00:15,2,0.000,ALERT,212.16,302.07,59.901,1466136903,"201051344001135","219011344069620",0.00,15.00,0,299.97,304.78,0.0,0.0,0.000,440670.7,440670.7,39893,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466136958,642211.00
06/17/2016 00:15,2,0.000,ALERT,213.06,304.48,59.938,1466136903,"201051344000594","219011344069620",0.00,15.30,0,302.37,307.18,0.0,0.0,0.000,450000.7,450000.7,35367,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466136960,642212.00
06/17/2016 00:15,2,0.000,ALERT,212.38,301.77,59.959,1466136903,"201051344001203","219011344069620",0.00,15.00,0,299.67,306.28,0.0,0.0,0.000,447828.0,447828.0,39934,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466136962,642213.00
06/17/2016 00:15,2,0.000,ALERT,212.16,302.68,59.933,1466136903,"274151322000054","219011344069620",0.00,16.30,0,299.67,304.78,0.0,0.0,0.000,700623.2,700623.2,28486,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466136964,642214.00
06/17/2016 00:15,2,0.000,ALERT,213.74,303.58,59.938,1466136903,"201051344000867","219011344069620",0.00,15.50,0,302.37,307.18,0.0,0.0,0.000,437366.5,437366.5,35367,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466136965,642215.00
06/17/2016 00:15,2,0.000,ALERT,212.38,302.07,59.949,1466136903,"201051344001093","219011344069620",0.00,15.50,0,299.37,304.18,0.0,0.0,0.000,446201.2,446201.2,39813,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466136967,642216.00
06/17/2016 00:15,2,0.000,ALERT,213.29,304.18,59.949,1466136903,"201051344000900","219011344069620",0.00,15.00,0,302.07,306.28,0.0,0.0,0.000,453085.3,453085.3,34761,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466136969,642217.00
06/17/2016 00:15,2,0.000,ALERT,213.51,303.28,59.944,1466136903,"201051344000648","219011344069620",0.00,14.70,0,302.07,306.58,0.0,0.0,0.000,444653.1,444653.1,35051,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466136971,642218.00
06/17/2016 00:15,2,0.000,ALERT,213.29,304.48,59.938,1466136903,"201051344000569","219011344069620",0.00,15.30,0,303.28,307.48,0.0,0.0,0.000,454175.1,454175.1,34683,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466136973,642219.00
06/17/2016 00:15,2,0.000,ALERT,213.29,304.18,59.938,1466136903,"201051344000983","219011344069620",0.00,15.30,0,302.98,307.18,0.0,0.0,0.000,445762.0,445762.0,35165,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466136975,642220.00
06/17/2016 00:15,2,0.000,ALERT,213.29,303.58,59.933,1466136903,"201051344001158","219011344069620",0.00,14.70,0,301.77,306.28,0.0,0.0,0.000,439789.2,439789.2,35432,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466136977,642221.00
06/17/2016 00:15,2,0.000,ALERT,213.74,304.78,59.949,1466136903,"201051344000576","219011344069620",0.00,15.00,0,302.37,306.58,0.0,0.0,0.000,446877.2,446877.2,34835,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466136978,642222.00
06/17/2016 00:15,2,0.000,ALERT,212.61,301.47,59.954,1466136903,"274151322000087","219011344069620",0.00,17.00,0,299.07,303.58,0.0,0.0,0.000,673985.5,673985.5,28612,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466136980,642223.00
06/17/2016 00:30,2,0.000,ALERT,213.96,304.18,60.034,1466137803,"201051344000645","219011344069620",0.00,15.30,0,302.07,306.28,0.0,0.0,0.000,446439.1,446439.1,34969,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466137805,642224.00
06/17/2016 00:30,2,0.000,ALERT,212.61,302.37,60.034,1466137803,"274151322000085","219011344069620",0.00,15.80,0,299.97,304.18,0.0,0.0,0.000,702154.0,702154.0,28503,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466137807,642225.00
06/17/2016 00:30,2,0.000,ALERT,213.96,303.88,60.002,1466137803,"201051344000633","219011344069620",0.00,14.70,0,300.27,305.38,0.0,0.0,0.000,437614.9,437614.9,35456,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466137809,642226.00
06/17/2016 00:30,2,0.000,ALERT,213.51,304.18,60.002,1466137803,"201051344000469","219011344069620",0.00,14.30,0,300.87,305.38,0.0,0.0,0.000,439138.1,439138.1,35387,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466137810,642227.00
06/17/2016 00:30,2,0.000,ALERT,212.38,302.68,60.002,1466137803,"201051344000646","219011344069620",0.00,14.70,0,299.67,304.18,0.0,0.0,0.000,442115.2,442115.2,39932,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466137812,642228.00
06/17/2016 00:30,2,0.000,ALERT,212.16,302.68,59.991,1466137803,"274151322000052","219011344069620",0.00,15.80,0,299.37,304.48,0.0,0.0,0.000,716645.0,716645.0,28729,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466137814,642229.00
06/17/2016 00:30,2,0.000,ALERT,213.06,303.28,60.002,1466137803,"201051344000585","219011344069620",0.00,15.00,0,299.67,304.48,0.0,0.0,0.000,449384.4,449384.4,39942,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466137816,642230.00
06/17/2016 00:30,2,0.000,ALERT,212.61,303.28,60.018,1466137803,"201051344001230","219011344069620",0.00,14.70,0,300.27,304.48,0.0,0.0,0.000,445632.3,445632.3,39743,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466137818,642231.00
06/17/2016 00:30,2,0.000,ALERT,213.06,303.58,60.007,1466137803,"201051344000582","219011344069620",0.00,14.70,0,301.17,305.08,0.0,0.0,0.000,438966.8,438966.8,39897,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466137820,642232.00
06/17/2016 00:30,2,0.000,ALERT,212.38,302.68,60.007,1466137803,"201051344000955","219011344069620",0.00,15.00,0,299.97,304.18,0.0,0.0,0.000,451641.2,451641.2,39830,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466137821,642233.00
06/17/2016 00:30,2,0.000,ALERT,212.38,301.47,60.002,1466137803,"274151322000094","219011344069620",0.00,15.50,0,299.37,303.58,0.0,0.0,0.000,580585.7,580585.7,29825,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466137823,642234.00
06/17/2016 00:30,2,0.000,ALERT,213.51,305.08,60.002,1466137803,"201051344000579","219011344069620",0.00,15.30,0,302.07,306.88,0.0,0.0,0.000,453270.6,453270.6,15456,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466137825,642235.00
06/17/2016 00:30,2,0.000,ALERT,212.83,303.28,59.991,1466137803,"201051344000890","219011344069620",0.00,15.00,0,300.57,305.38,0.0,0.0,0.000,448822.2,448822.2,39851,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466137827,642236.00
06/17/2016 00:30,2,0.000,ALERT,212.61,302.68,60.002,1466137803,"201051344000438","219011344069620",0.00,14.70,0,300.27,304.78,0.0,0.0,0.000,450768.6,450768.6,39855,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466137829,642237.00
06/17/2016 00:30,2,0.000,ALERT,213.06,302.37,60.007,1466137803,"201051344000417","219011344069620",0.00,15.00,0,299.37,303.58,0.0,0.0,0.000,443056.7,443056.7,40020,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466137830,642238.00
06/17/2016 00:30,2,0.000,ALERT,212.38,302.68,59.991,1466137803,"274151322000083","219011344069620",0.00,15.50,0,299.97,304.48,0.0,0.0,0.000,710177.0,710177.0,28806,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466137832,642239.00
06/17/2016 00:30,2,0.000,ALERT,213.06,302.37,59.996,1466137803,"274151322000076","219011344069620",0.00,16.00,0,299.97,304.48,0.0,0.0,0.000,756489.2,756489.2,28802,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466137834,642240.00
06/17/2016 00:30,2,0.000,ALERT,213.51,305.08,59.959,1466137803,"201051344000868","219011344069620",0.00,15.00,0,302.37,307.18,0.0,0.0,0.000,438161.9,438161.9,35107,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466137836,642241.00
06/17/2016 00:30,2,0.000,ALERT,212.38,302.98,59.991,1466137803,"274151322000095","219011344069620",0.00,15.50,0,300.87,304.78,0.0,0.0,0.000,748709.7,748709.7,28721,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466137838,642242.00
06/17/2016 00:30,2,0.000,ALERT,213.51,304.18,60.028,1466137803,"201051344000988","219011344069620",0.00,15.00,0,299.67,305.38,0.0,0.0,0.000,435146.6,435146.6,35400,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466137840,642243.00
06/17/2016 00:30,2,0.000,ALERT,212.61,302.37,60.018,1466137803,"201051344001025","219011344069620",0.00,14.30,0,299.67,305.08,0.0,0.0,0.000,448966.9,448966.9,39907,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466137841,642244.00
06/17/2016 00:30,2,0.000,ALERT,213.29,304.18,59.991,1466137803,"201051344000458","219011344069620",0.00,15.50,0,302.37,306.88,0.0,0.0,0.000,446002.8,446002.8,35324,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466137844,642245.00
06/17/2016 00:30,2,0.000,ALERT,213.96,303.88,59.996,1466137803,"201051344000853","219011344069620",0.00,14.70,0,302.07,306.28,0.0,0.0,0.000,444740.7,444740.7,34927,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466137845,642246.00
06/17/2016 00:30,2,0.000,ALERT,213.06,302.98,59.996,1466137803,"201051344000685","219011344069620",0.00,15.00,0,300.27,304.18,0.0,0.0,0.000,450139.3,450139.3,39758,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466137847,642247.00
06/17/2016 00:30,2,0.000,ALERT,212.83,302.37,60.007,1466137803,"201051344000917","219011344069620",0.00,15.50,0,298.77,303.58,0.0,0.0,0.000,446917.6,446917.6,39756,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466137849,642248.00
06/17/2016 00:30,2,0.000,ALERT,213.06,302.98,60.012,1466137803,"201051344001145","219011344069620",0.00,14.30,0,300.57,305.08,0.0,0.0,0.000,452153.8,452153.8,39609,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466137851,642249.00
06/17/2016 00:30,2,0.000,ALERT,212.83,302.07,60.007,1466137803,"201051344000651","219011344069620",0.00,14.00,0,299.67,303.88,0.0,0.0,0.000,444652.3,444652.3,39961,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466137853,642250.00
06/17/2016 00:30,2,0.000,ALERT,212.16,302.07,60.002,1466137803,"274151322000088","219011344069620",0.00,16.00,0,299.67,303.88,0.0,0.0,0.000,686012.4,686012.4,28462,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466137854,642251.00
06/17/2016 00:30,2,0.000,ALERT,213.06,301.47,60.023,1466137803,"274151322000068","219011344069620",0.00,16.70,0,299.37,303.28,0.0,0.0,0.000,580501.2,580501.2,30035,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466137856,642252.00
06/17/2016 00:30,2,0.000,ALERT,212.38,302.98,60.002,1466137803,"201051344001135","219011344069620",0.00,14.70,0,300.27,304.78,0.0,0.0,0.000,440670.7,440670.7,39895,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466137858,642253.00
06/17/2016 00:30,2,0.000,ALERT,213.29,305.08,59.986,1466137803,"201051344000594","219011344069620",0.00,15.00,0,301.47,306.58,0.0,0.0,0.000,450000.7,450000.7,35369,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466137860,642254.00
06/17/2016 00:30,2,0.000,ALERT,212.83,302.68,60.002,1466137803,"201051344001203","219011344069620",0.00,14.70,0,299.97,305.98,0.0,0.0,0.000,447828.0,447828.0,39936,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466137862,642255.00
06/17/2016 00:30,2,0.000,ALERT,212.38,303.28,59.996,1466137803,"274151322000054","219011344069620",0.00,16.30,0,299.97,304.48,0.0,0.0,0.000,700623.2,700623.2,28488,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466137863,642256.00
06/17/2016 00:30,2,0.000,ALERT,213.96,304.18,60.002,1466137803,"201051344000867","219011344069620",0.00,15.50,0,301.77,306.58,0.0,0.0,0.000,437366.5,437366.5,35369,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466137865,642257.00
06/17/2016 00:30,2,0.000,ALERT,212.83,302.68,59.975,1466137803,"201051344001093","219011344069620",0.00,15.30,0,299.97,304.18,0.0,0.0,0.000,446201.2,446201.2,39815,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466137867,642258.00
06/17/2016 00:30,2,0.000,ALERT,213.29,304.18,59.996,1466137803,"201051344000900","219011344069620",0.00,15.00,0,301.47,305.68,0.0,0.0,0.000,453085.3,453085.3,34763,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466137869,642259.00
06/17/2016 00:30,2,0.000,ALERT,213.74,303.88,59.996,1466137803,"201051344000648","219011344069620",0.00,14.30,0,301.17,306.28,0.0,0.0,0.000,444653.1,444653.1,35053,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466137871,642260.00
06/17/2016 00:30,2,0.000,ALERT,213.51,304.78,59.986,1466137803,"201051344000569","219011344069620",0.00,15.30,0,302.68,306.88,0.0,0.0,0.000,454175.1,454175.1,34685,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466137873,642261.00
06/17/2016 00:30,2,0.000,ALERT,213.74,305.08,59.996,1466137803,"201051344000983","219011344069620",0.00,15.30,0,302.37,306.58,0.0,0.0,0.000,445762.0,445762.0,35167,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466137874,642262.00
06/17/2016 00:30,2,0.000,ALERT,213.51,304.18,60.012,1466137803,"201051344001158","219011344069620",0.00,14.70,0,301.47,305.38,0.0,0.0,0.000,439789.2,439789.2,35434,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466137876,642263.00
06/17/2016 00:30,2,0.000,ALERT,213.74,304.48,60.023,1466137803,"201051344000576","219011344069620",0.00,15.00,0,302.07,305.98,0.0,0.0,0.000,446877.2,446877.2,34837,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466137878,642264.00
06/17/2016 00:30,2,0.000,ALERT,212.61,302.07,60.002,1466137803,"274151322000087","219011344069620",0.00,16.70,0,299.37,303.58,0.0,0.0,0.000,673985.5,673985.5,28614,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466137880,642265.00
06/17/2016 00:45,2,0.000,ALERT,213.29,303.88,60.023,1466138705,"201051344000645","219011344069620",0.00,15.30,0,302.37,306.88,0.0,0.0,0.000,446439.1,446439.1,34971,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466138707,642266.00
06/17/2016 00:45,2,0.000,ALERT,212.38,302.68,60.023,1466138705,"274151322000085","219011344069620",0.00,15.50,0,300.87,305.38,0.0,0.0,0.000,702154.0,702154.0,28505,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466138708,642267.00
06/17/2016 00:45,2,0.000,ALERT,213.51,303.28,60.023,1466138705,"201051344000633","219011344069620",0.00,14.30,0,300.57,306.28,0.0,0.0,0.000,437614.9,437614.9,35458,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466138710,642268.00
06/17/2016 00:45,2,0.000,ALERT,213.06,303.88,60.023,1466138705,"201051344000469","219011344069620",0.00,14.00,0,301.17,306.28,0.0,0.0,0.000,439138.1,439138.1,35389,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466138712,642269.00
06/17/2016 00:45,2,0.000,ALERT,212.16,301.77,60.034,1466138705,"201051344000646","219011344069620",0.00,14.30,0,299.97,304.48,0.0,0.0,0.000,442115.2,442115.2,39934,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466138714,642270.00
06/17/2016 00:45,2,0.000,ALERT,211.93,302.98,60.028,1466138705,"274151322000052","219011344069620",0.00,15.80,0,300.57,305.68,0.0,0.0,0.000,716645.0,716645.0,28731,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466138715,642271.00
06/17/2016 00:45,2,0.000,ALERT,212.61,302.37,60.039,1466138705,"201051344000585","219011344069620",0.00,15.00,0,300.27,304.78,0.0,0.0,0.000,449384.4,449384.4,39944,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466138717,642272.00
06/17/2016 00:45,2,0.000,ALERT,212.38,302.68,60.018,1466138705,"201051344001230","219011344069620",0.00,14.30,0,300.87,305.08,0.0,0.0,0.000,445632.3,445632.3,39745,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466138719,642273.00
06/17/2016 00:45,2,0.000,ALERT,212.83,302.68,60.023,1466138705,"201051344000582","219011344069620",0.00,14.30,0,301.47,305.68,0.0,0.0,0.000,438966.8,438966.8,39899,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466138721,642274.00
06/17/2016 00:45,2,0.000,ALERT,212.16,302.07,60.023,1466138705,"201051344000955","219011344069620",0.00,14.70,0,300.57,304.48,0.0,0.0,0.000,451641.2,451641.2,39832,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466138723,642275.00
06/17/2016 00:45,2,0.000,ALERT,212.16,302.07,60.034,1466138705,"274151322000094","219011344069620",0.00,15.30,0,300.27,304.48,0.0,0.0,0.000,580585.7,580585.7,29827,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466138724,642276.00
06/17/2016 00:45,2,0.000,ALERT,213.06,304.48,60.023,1466138705,"201051344000579","219011344069620",0.00,15.00,0,302.68,307.48,0.0,0.0,0.000,453270.6,453270.6,15458,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466138726,642277.00
06/17/2016 00:45,2,0.000,ALERT,212.38,302.68,60.028,1466138705,"201051344000890","219011344069620",0.00,14.70,0,301.17,305.98,0.0,0.0,0.000,448822.2,448822.2,39853,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466138728,642278.00
06/17/2016 00:45,2,0.000,ALERT,212.61,302.07,60.023,1466138705,"201051344000438","219011344069620",0.00,14.30,0,300.87,305.08,0.0,0.0,0.000,450768.6,450768.6,39857,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466138730,642279.00
06/17/2016 00:45,2,0.000,ALERT,212.61,301.47,59.991,1466138705,"201051344000417","219011344069620",0.00,14.70,0,299.97,304.18,0.0,0.0,0.000,443056.7,443056.7,40022,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466138732,642280.00
06/17/2016 00:45,2,0.000,ALERT,212.38,302.68,60.023,1466138705,"274151322000083","219011344069620",0.00,15.30,0,300.87,305.68,0.0,0.0,0.000,710177.0,710177.0,28808,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466138733,642281.00
06/17/2016 00:45,2,0.000,ALERT,212.61,302.68,60.012,1466138705,"274151322000076","219011344069620",0.00,15.50,0,300.87,305.38,0.0,0.0,0.000,756489.2,756489.2,28804,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466138735,642282.00
06/17/2016 00:45,2,0.000,ALERT,213.06,304.78,60.023,1466138705,"201051344000868","219011344069620",0.00,14.70,0,302.98,307.78,0.0,0.0,0.000,438161.9,438161.9,35109,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466138737,642283.00
06/17/2016 00:45,2,0.000,ALERT,212.38,303.58,60.007,1466138705,"274151322000095","219011344069620",0.00,15.00,0,301.77,305.98,0.0,0.0,0.000,748709.7,748709.7,28723,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466138739,642284.00
