ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/17/2016 00:45,2,0.000,ALERT,212.83,303.88,59.996,1466138705,"201051344000988","219011344069620",0.00,15.00,0,299.97,306.58,0.0,0.0,0.000,435146.6,435146.6,35402,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466138741,642285.00
06/17/2016 00:45,2,0.000,ALERT,212.38,301.47,60.012,1466138705,"201051344001025","219011344069620",0.00,14.00,0,300.27,305.38,0.0,0.0,0.000,448966.9,448966.9,39909,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466138742,642286.00
06/17/2016 00:45,2,0.000,ALERT,212.83,304.18,60.018,1466138705,"201051344000458","219011344069620",0.00,15.50,0,302.07,307.48,0.0,0.0,0.000,446002.8,446002.8,35326,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466138744,642287.00
06/17/2016 00:45,2,0.000,ALERT,213.51,303.88,60.034,1466138705,"201051344000853","219011344069620",0.00,14.70,0,301.77,306.88,0.0,0.0,0.000,444740.7,444740.7,34929,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466138746,642288.00
06/17/2016 00:45,2,0.000,ALERT,212.83,302.07,60.028,1466138705,"201051344000685","219011344069620",0.00,14.70,0,300.57,304.78,0.0,0.0,0.000,450139.3,450139.3,39760,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466138748,642289.00
06/17/2016 00:45,2,0.000,ALERT,212.61,301.77,60.028,1466138705,"201051344000917","219011344069620",0.00,15.30,0,299.37,304.18,0.0,0.0,0.000,446917.6,446917.6,39758,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466138750,642290.00
06/17/2016 00:45,2,0.000,ALERT,212.61,302.37,60.018,1466138705,"201051344001145","219011344069620",0.00,14.30,0,301.17,305.38,0.0,0.0,0.000,452153.8,452153.8,39611,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466138752,642291.00
06/17/2016 00:45,2,0.000,ALERT,212.61,301.47,60.028,1466138705,"201051344000651","219011344069620",0.00,14.00,0,299.97,304.48,0.0,0.0,0.000,444652.3,444652.3,39963,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466138753,642292.00
06/17/2016 00:45,2,0.000,ALERT,211.70,301.77,60.018,1466138705,"274151322000088","219011344069620",0.00,15.80,0,300.57,305.08,0.0,0.0,0.000,686012.4,686012.4,28464,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466138755,642293.00
06/17/2016 00:45,2,0.000,ALERT,212.83,301.17,60.023,1466138705,"274151322000068","219011344069620",0.00,16.30,0,300.27,304.18,0.0,0.0,0.000,580501.2,580501.2,30037,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466138757,642294.00
06/17/2016 00:45,2,0.000,ALERT,212.16,302.07,60.012,1466138705,"201051344001135","219011344069620",0.00,14.70,0,300.87,305.38,0.0,0.0,0.000,440670.7,440670.7,39897,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466138759,642295.00
06/17/2016 00:45,2,0.000,ALERT,212.83,304.78,60.012,1466138705,"201051344000594","219011344069620",0.00,15.00,0,302.07,307.18,0.0,0.0,0.000,450000.7,450000.7,35371,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466138761,642296.00
06/17/2016 00:45,2,0.000,ALERT,212.61,301.77,60.018,1466138705,"201051344001203","219011344069620",0.00,14.30,0,300.57,306.58,0.0,0.0,0.000,447828.0,447828.0,39938,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466138762,642297.00
06/17/2016 00:45,2,0.000,ALERT,212.16,302.98,60.018,1466138705,"274151322000054","219011344069620",0.00,16.00,0,300.57,305.68,0.0,0.0,0.000,700623.2,700623.2,28490,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466138764,642298.00
06/17/2016 00:45,2,0.000,ALERT,213.06,303.28,59.981,1466138705,"201051344000867","219011344069620",0.00,15.50,0,302.07,307.18,0.0,0.0,0.000,437366.5,437366.5,35371,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466138766,642299.00
06/17/2016 00:45,2,0.000,ALERT,212.61,302.07,60.018,1466138705,"201051344001093","219011344069620",0.00,15.30,0,300.57,304.78,0.0,0.0,0.000,446201.2,446201.2,39817,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466138768,642300.00
06/17/2016 00:45,2,0.000,ALERT,212.83,303.58,60.023,1466138705,"201051344000900","219011344069620",0.00,15.00,0,302.07,306.58,0.0,0.0,0.000,453085.3,453085.3,34765,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466138770,642301.00
06/17/2016 00:45,2,0.000,ALERT,213.06,303.58,60.023,1466138705,"201051344000648","219011344069620",0.00,14.30,0,301.77,306.88,0.0,0.0,0.000,444653.1,444653.1,35055,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466138772,642302.00
06/17/2016 00:45,2,0.000,ALERT,213.06,304.48,60.049,1466138705,"201051344000569","219011344069620",0.00,15.00,0,302.98,307.78,0.0,0.0,0.000,454175.1,454175.1,34687,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466138774,642303.00
06/17/2016 00:45,2,0.000,ALERT,213.06,303.88,60.028,1466138705,"201051344000983","219011344069620",0.00,15.00,0,302.68,307.18,0.0,0.0,0.000,445762.0,445762.0,35169,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466138775,642304.00
06/17/2016 00:45,2,0.000,ALERT,212.83,303.58,60.012,1466138705,"201051344001158","219011344069620",0.00,14.30,0,301.47,306.28,0.0,0.0,0.000,439789.2,439789.2,35436,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466138777,642305.00
06/17/2016 00:45,2,0.000,ALERT,213.29,304.18,60.018,1466138705,"201051344000576","219011344069620",0.00,15.00,0,302.37,306.88,0.0,0.0,0.000,446877.2,446877.2,34839,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466138779,642306.00
06/17/2016 00:45,2,0.000,ALERT,212.16,301.47,60.018,1466138705,"274151322000087","219011344069620",0.00,16.00,0,299.97,304.78,0.0,0.0,0.000,673985.5,673985.5,28616,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466138781,642307.00
06/17/2016 01:00,2,0.000,ALERT,213.06,303.28,59.981,1466139603,"201051344000645","219011344069620",0.00,15.30,0,301.17,305.68,0.0,0.0,0.000,446439.1,446439.1,34973,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466139605,642308.00
06/17/2016 01:00,2,0.000,ALERT,211.93,302.07,59.986,1466139603,"274151322000085","219011344069620",0.00,15.30,0,299.67,303.88,0.0,0.0,0.000,702154.0,702154.0,28507,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466139607,642309.00
06/17/2016 01:00,2,0.000,ALERT,213.06,303.28,60.012,1466139603,"201051344000633","219011344069620",0.00,14.30,0,299.37,304.78,0.0,0.0,0.000,437614.9,437614.9,35460,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466139609,642310.00
06/17/2016 01:00,2,0.000,ALERT,212.38,303.28,59.981,1466139603,"201051344000469","219011344069620",0.00,14.30,0,300.27,305.38,0.0,0.0,0.000,439138.1,439138.1,35391,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466139611,642311.00
06/17/2016 01:00,2,0.000,ALERT,211.70,301.77,59.975,1466139603,"201051344000646","219011344069620",0.00,14.00,0,299.07,303.58,0.0,0.0,0.000,442115.2,442115.2,39936,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466139613,642312.00
06/17/2016 01:00,2,0.000,ALERT,211.70,301.77,59.975,1466139603,"274151322000052","219011344069620",0.00,15.50,0,299.37,304.18,0.0,0.0,0.000,716645.0,716645.0,28733,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466139615,642313.00
06/17/2016 01:00,2,0.000,ALERT,212.16,302.07,59.970,1466139603,"201051344000585","219011344069620",0.00,14.70,0,299.07,303.88,0.0,0.0,0.000,449384.4,449384.4,39946,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466139616,642314.00
06/17/2016 01:00,2,0.000,ALERT,212.16,302.07,59.996,1466139603,"201051344001230","219011344069620",0.00,14.30,0,299.97,304.48,0.0,0.0,0.000,445632.3,445632.3,39747,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466139618,642315.00
06/17/2016 01:00,2,0.000,ALERT,212.61,302.68,59.954,1466139603,"201051344000582","219011344069620",0.00,14.30,0,300.27,304.18,0.0,0.0,0.000,438966.8,438966.8,39901,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466139620,642316.00
06/17/2016 01:00,2,0.000,ALERT,211.70,301.77,59.970,1466139603,"201051344000955","219011344069620",0.00,14.70,0,299.37,303.58,0.0,0.0,0.000,451641.2,451641.2,39834,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466139622,642317.00
06/17/2016 01:00,2,0.000,ALERT,211.70,301.47,59.959,1466139603,"274151322000094","219011344069620",0.00,15.00,0,299.07,303.28,0.0,0.0,0.000,580585.7,580585.7,29829,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466139623,642318.00
06/17/2016 01:00,2,0.000,ALERT,212.61,304.18,59.981,1466139603,"201051344000579","219011344069620",0.00,15.00,0,301.77,306.28,0.0,0.0,0.000,453270.6,453270.6,15460,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466139625,642319.00
06/17/2016 01:00,2,0.000,ALERT,211.93,302.07,59.959,1466139603,"201051344000890","219011344069620",0.00,14.70,0,300.27,304.78,0.0,0.0,0.000,448822.2,448822.2,39855,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466139627,642320.00
06/17/2016 01:00,2,0.000,ALERT,212.38,301.77,59.986,1466139603,"201051344000438","219011344069620",0.00,14.00,0,299.67,304.18,0.0,0.0,0.000,450768.6,450768.6,39859,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466139629,642321.00
06/17/2016 01:00,2,0.000,ALERT,212.16,300.87,59.975,1466139603,"201051344000417","219011344069620",0.00,14.30,0,299.07,303.28,0.0,0.0,0.000,443056.7,443056.7,40024,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466139631,642322.00
06/17/2016 01:00,2,0.000,ALERT,211.93,302.37,59.975,1466139603,"274151322000083","219011344069620",0.00,15.00,0,299.67,304.48,0.0,0.0,0.000,710177.0,710177.0,28810,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466139633,642323.00
06/17/2016 01:00,2,0.000,ALERT,212.61,302.07,59.981,1466139603,"274151322000076","219011344069620",0.00,15.50,0,299.67,304.18,0.0,0.0,0.000,756489.2,756489.2,28806,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466139634,642324.00
06/17/2016 01:00,2,0.000,ALERT,212.61,304.18,59.981,1466139603,"201051344000868","219011344069620",0.00,14.70,0,301.77,306.28,0.0,0.0,0.000,438161.9,438161.9,35111,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466139636,642325.00
06/17/2016 01:00,2,0.000,ALERT,211.93,303.28,59.970,1466139603,"274151322000095","219011344069620",0.00,14.70,0,300.57,304.78,0.0,0.0,0.000,748709.7,748709.7,28725,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466139638,642326.00
06/17/2016 01:00,2,0.000,ALERT,212.61,303.58,59.981,1466139603,"201051344000988","219011344069620",0.00,15.00,0,298.77,305.38,0.0,0.0,0.000,435146.6,435146.6,35404,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466139640,642327.00
06/17/2016 01:00,2,0.000,ALERT,211.48,300.27,59.986,1466139603,"201051344001025","219011344069620",0.00,14.00,0,299.07,304.48,0.0,0.0,0.000,448966.9,448966.9,39911,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466139642,642328.00
06/17/2016 01:00,2,0.000,ALERT,212.38,303.58,59.970,1466139603,"201051344000458","219011344069620",0.00,15.50,0,301.17,306.58,0.0,0.0,0.000,446002.8,446002.8,35328,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466139644,642329.00
06/17/2016 01:00,2,0.000,ALERT,213.06,302.98,59.975,1466139603,"201051344000853","219011344069620",0.00,14.70,0,301.17,305.68,0.0,0.0,0.000,444740.7,444740.7,34931,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466139645,642330.00
06/17/2016 01:00,2,0.000,ALERT,212.38,301.47,59.975,1466139603,"201051344000685","219011344069620",0.00,14.30,0,299.67,303.58,0.0,0.0,0.000,450139.3,450139.3,39762,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466139647,642331.00
06/17/2016 01:00,2,0.000,ALERT,212.16,300.87,59.975,1466139603,"201051344000917","219011344069620",0.00,15.30,0,298.47,302.98,0.0,0.0,0.000,446917.6,446917.6,39760,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466139649,642332.00
06/17/2016 01:00,2,0.000,ALERT,212.38,302.07,59.970,1466139603,"201051344001145","219011344069620",0.00,14.00,0,299.97,304.18,0.0,0.0,0.000,452153.8,452153.8,39613,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466139651,642333.00
06/17/2016 01:00,2,0.000,ALERT,212.16,300.87,59.970,1466139603,"201051344000651","219011344069620",0.00,13.70,0,299.07,303.28,0.0,0.0,0.000,444652.3,444652.3,39965,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466139653,642334.00
06/17/2016 01:00,2,0.000,ALERT,211.48,301.17,59.965,1466139603,"274151322000088","219011344069620",0.00,15.50,0,299.37,303.58,0.0,0.0,0.000,686012.4,686012.4,28466,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466139654,642335.00
06/17/2016 01:00,2,0.000,ALERT,212.61,301.17,59.965,1466139603,"274151322000068","219011344069620",0.00,16.00,0,299.07,302.98,0.0,0.0,0.000,580501.2,580501.2,30039,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466139656,642336.00
06/17/2016 01:00,2,0.000,ALERT,211.70,301.47,59.965,1466139603,"201051344001135","219011344069620",0.00,14.30,0,299.67,304.18,0.0,0.0,0.000,440670.7,440670.7,39899,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466139658,642337.00
06/17/2016 01:00,2,0.000,ALERT,212.16,303.88,59.970,1466139603,"201051344000594","219011344069620",0.00,14.70,0,301.17,305.68,0.0,0.0,0.000,450000.7,450000.7,35373,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466139660,642338.00
06/17/2016 01:00,2,0.000,ALERT,212.16,301.47,60.002,1466139603,"201051344001203","219011344069620",0.00,14.30,0,299.37,305.38,0.0,0.0,0.000,447828.0,447828.0,39940,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466139662,642339.00
06/17/2016 01:00,2,0.000,ALERT,211.70,301.77,59.922,1466139603,"274151322000054","219011344069620",0.00,15.80,0,299.37,304.18,0.0,0.0,0.000,700623.2,700623.2,28492,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466139663,642340.00
06/17/2016 01:00,2,0.000,ALERT,212.61,303.28,59.949,1466139603,"201051344000867","219011344069620",0.00,15.30,0,300.87,306.28,0.0,0.0,0.000,437366.5,437366.5,35373,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466139665,642341.00
06/17/2016 01:00,2,0.000,ALERT,212.16,301.77,59.970,1466139603,"201051344001093","219011344069620",0.00,15.00,0,299.37,303.58,0.0,0.0,0.000,446201.2,446201.2,39819,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466139667,642342.00
06/17/2016 01:00,2,0.000,ALERT,212.38,303.28,59.944,1466139603,"201051344000900","219011344069620",0.00,15.00,0,300.87,305.38,0.0,0.0,0.000,453085.3,453085.3,34767,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466139669,642343.00
06/17/2016 01:00,2,0.000,ALERT,212.61,302.68,60.028,1466139603,"201051344000648","219011344069620",0.00,14.30,0,300.57,305.68,0.0,0.0,0.000,444653.1,444653.1,35057,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466139671,642344.00
06/17/2016 01:00,2,0.000,ALERT,212.61,303.88,59.986,1466139603,"201051344000569","219011344069620",0.00,15.00,0,301.77,306.58,0.0,0.0,0.000,454175.1,454175.1,34689,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466139672,642345.00
06/17/2016 01:00,2,0.000,ALERT,212.61,303.58,59.975,1466139603,"201051344000983","219011344069620",0.00,15.00,0,301.47,305.98,0.0,0.0,0.000,445762.0,445762.0,35171,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466139674,642346.00
06/17/2016 01:00,2,0.000,ALERT,212.61,302.98,59.981,1466139603,"201051344001158","219011344069620",0.00,14.30,0,300.57,305.08,0.0,0.0,0.000,439789.2,439789.2,35438,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466139676,642347.00
06/17/2016 01:00,2,0.000,ALERT,212.83,303.88,59.970,1466139603,"201051344000576","219011344069620",0.00,14.70,0,301.17,305.68,0.0,0.0,0.000,446877.2,446877.2,34841,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466139678,642348.00
06/17/2016 01:00,2,0.000,ALERT,211.93,301.17,59.965,1466139603,"274151322000087","219011344069620",0.00,15.80,0,299.07,303.28,0.0,0.0,0.000,673985.5,673985.5,28618,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466139680,642349.00
06/17/2016 01:15,2,0.000,ALERT,213.06,302.98,59.996,1466140503,"201051344000645","219011344069620",0.00,15.30,0,301.47,305.08,0.0,0.0,0.000,446439.1,446439.1,34975,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466140505,642350.00
06/17/2016 01:15,2,0.000,ALERT,212.16,302.07,59.991,1466140503,"274151322000085","219011344069620",0.00,15.00,0,299.07,303.88,0.0,0.0,0.000,702154.0,702154.0,28509,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466140507,642351.00
06/17/2016 01:15,2,0.000,ALERT,213.29,302.98,59.986,1466140503,"201051344000633","219011344069620",0.00,14.30,0,299.37,304.48,0.0,0.0,0.000,437614.9,437614.9,35462,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466140509,642352.00
06/17/2016 01:15,2,0.000,ALERT,212.61,303.28,59.986,1466140503,"201051344000469","219011344069620",0.00,14.00,0,300.27,304.78,0.0,0.0,0.000,439138.1,439138.1,35393,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466140511,642353.00
06/17/2016 01:15,2,0.000,ALERT,212.38,302.37,59.996,1466140503,"201051344000646","219011344069620",0.00,14.30,0,299.37,303.58,0.0,0.0,0.000,442115.2,442115.2,39938,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466140512,642354.00
06/17/2016 01:15,2,0.000,ALERT,211.70,302.68,59.981,1466140503,"274151322000052","219011344069620",0.00,15.30,0,298.77,304.18,0.0,0.0,0.000,716645.0,716645.0,28735,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466140514,642355.00
06/17/2016 01:15,2,0.000,ALERT,212.61,302.37,60.002,1466140503,"201051344000585","219011344069620",0.00,14.70,0,299.37,303.58,0.0,0.0,0.000,449384.4,449384.4,39948,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466140516,642356.00
06/17/2016 01:15,2,0.000,ALERT,212.38,302.07,60.007,1466140503,"201051344001230","219011344069620",0.00,14.00,0,299.97,303.88,0.0,0.0,0.000,445632.3,445632.3,39749,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466140518,642357.00
06/17/2016 01:15,2,0.000,ALERT,212.83,302.98,59.996,1466140503,"201051344000582","219011344069620",0.00,14.00,0,300.87,304.18,0.0,0.0,0.000,438966.8,438966.8,39903,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466140520,642358.00
06/17/2016 01:15,2,0.000,ALERT,212.16,302.07,59.996,1466140503,"201051344000955","219011344069620",0.00,14.30,0,299.37,303.28,0.0,0.0,0.000,451641.2,451641.2,39836,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466140521,642359.00
06/17/2016 01:15,2,0.000,ALERT,212.16,301.47,59.991,1466140503,"274151322000094","219011344069620",0.00,15.00,0,298.47,302.98,0.0,0.0,0.000,580585.7,580585.7,29831,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466140523,642360.00
06/17/2016 01:15,2,0.000,ALERT,212.61,303.88,59.986,1466140503,"201051344000579","219011344069620",0.00,15.00,0,302.07,305.68,0.0,0.0,0.000,453270.6,453270.6,15462,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466140525,642361.00
06/17/2016 01:15,2,0.000,ALERT,212.38,302.68,59.986,1466140503,"201051344000890","219011344069620",0.00,14.30,0,299.97,304.48,0.0,0.0,0.000,448822.2,448822.2,39857,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466140527,642362.00
06/17/2016 01:15,2,0.000,ALERT,212.61,302.37,59.981,1466140503,"201051344000438","219011344069620",0.00,14.00,0,299.97,303.88,0.0,0.0,0.000,450768.6,450768.6,39861,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466140529,642363.00
06/17/2016 01:15,2,0.000,ALERT,212.61,301.47,59.975,1466140503,"201051344000417","219011344069620",0.00,14.30,0,298.77,302.98,0.0,0.0,0.000,443056.7,443056.7,40026,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466140530,642364.00
06/17/2016 01:15,2,0.000,ALERT,211.93,302.07,59.981,1466140503,"274151322000083","219011344069620",0.00,14.70,0,299.07,303.88,0.0,0.0,0.000,710177.0,710177.0,28812,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466140532,642365.00
06/17/2016 01:15,2,0.000,ALERT,212.38,301.77,59.970,1466140503,"274151322000076","219011344069620",0.00,15.30,0,299.07,303.88,0.0,0.0,0.000,756489.2,756489.2,28808,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466140534,642366.00
06/17/2016 01:15,2,0.000,ALERT,212.61,303.88,60.002,1466140503,"201051344000868","219011344069620",0.00,14.70,0,302.07,305.98,0.0,0.0,0.000,438161.9,438161.9,35113,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466140536,642367.00
06/17/2016 01:15,2,0.000,ALERT,211.93,302.37,59.970,1466140503,"274151322000095","219011344069620",0.00,14.70,0,299.97,304.48,0.0,0.0,0.000,748709.7,748709.7,28727,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466140538,642368.00
06/17/2016 01:15,2,0.000,ALERT,212.38,302.68,59.986,1466140503,"201051344000988","219011344069620",0.00,15.00,0,298.77,304.78,0.0,0.0,0.000,435146.6,435146.6,35406,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466140539,642369.00
06/17/2016 01:15,2,0.000,ALERT,212.16,301.17,59.986,1466140503,"201051344001025","219011344069620",0.00,14.00,0,298.77,304.18,0.0,0.0,0.000,448966.9,448966.9,39913,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466140541,642370.00
06/17/2016 01:15,2,0.000,ALERT,212.61,303.28,59.986,1466140503,"201051344000458","219011344069620",0.00,15.50,0,301.47,305.98,0.0,0.0,0.000,446002.8,446002.8,35330,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466140543,642371.00
06/17/2016 01:15,2,0.000,ALERT,213.29,303.28,59.928,1466140503,"201051344000853","219011344069620",0.00,15.00,0,301.47,305.08,0.0,0.0,0.000,444740.7,444740.7,34933,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466140545,642372.00
06/17/2016 01:15,2,0.000,ALERT,212.83,302.07,59.970,1466140503,"201051344000685","219011344069620",0.00,14.30,0,299.37,303.28,0.0,0.0,0.000,450139.3,450139.3,39764,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466140547,642373.00
06/17/2016 01:15,2,0.000,ALERT,212.61,301.47,59.986,1466140503,"201051344000917","219011344069620",0.00,15.30,0,298.47,302.98,0.0,0.0,0.000,446917.6,446917.6,39762,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466140549,642374.00
06/17/2016 01:15,2,0.000,ALERT,212.83,302.37,59.981,1466140503,"201051344001145","219011344069620",0.00,14.00,0,299.97,304.18,0.0,0.0,0.000,452153.8,452153.8,39615,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466140551,642375.00
06/17/2016 01:15,2,0.000,ALERT,212.61,301.47,59.975,1466140503,"201051344000651","219011344069620",0.00,13.70,0,299.07,302.98,0.0,0.0,0.000,444652.3,444652.3,39967,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466140553,642376.00
06/17/2016 01:15,2,0.000,ALERT,211.70,302.07,59.970,1466140503,"274151322000088","219011344069620",0.00,15.50,0,298.77,303.28,0.0,0.0,0.000,686012.4,686012.4,28468,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466140554,642377.00
06/17/2016 01:15,2,0.000,ALERT,212.83,301.47,59.944,1466140503,"274151322000068","219011344069620",0.00,15.80,0,298.17,302.68,0.0,0.0,0.000,580501.2,580501.2,30041,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466140556,642378.00
06/17/2016 01:15,2,0.000,ALERT,212.16,302.07,59.975,1466140503,"201051344001135","219011344069620",0.00,14.30,0,299.97,303.88,0.0,0.0,0.000,440670.7,440670.7,39901,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466140558,642379.00
06/17/2016 01:15,2,0.000,ALERT,212.61,304.18,59.970,1466140503,"201051344000594","219011344069620",0.00,14.70,0,301.17,305.38,0.0,0.0,0.000,450000.7,450000.7,35375,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466140560,642380.00
06/17/2016 01:15,2,0.000,ALERT,212.61,301.77,59.986,1466140503,"201051344001203","219011344069620",0.00,14.00,0,299.67,305.38,0.0,0.0,0.000,447828.0,447828.0,39942,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466140562,642381.00
06/17/2016 01:15,2,0.000,ALERT,211.93,302.68,60.018,1466140503,"274151322000054","219011344069620",0.00,15.50,0,299.07,304.18,0.0,0.0,0.000,700623.2,700623.2,28494,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466140563,642382.00
06/17/2016 01:15,2,0.000,ALERT,212.83,302.98,59.975,1466140503,"201051344000867","219011344069620",0.00,15.30,0,300.87,305.38,0.0,0.0,0.000,437366.5,437366.5,35375,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466140565,642383.00
06/17/2016 01:15,2,0.000,ALERT,212.61,301.77,59.981,1466140503,"201051344001093","219011344069620",0.00,15.00,0,299.67,303.28,0.0,0.0,0.000,446201.2,446201.2,39821,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466140567,642384.00
06/17/2016 01:15,2,0.000,ALERT,212.61,303.28,59.981,1466140503,"201051344000900","219011344069620",0.00,15.00,0,301.17,304.78,0.0,0.0,0.000,453085.3,453085.3,34769,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466140569,642385.00
06/17/2016 01:15,2,0.000,ALERT,213.06,302.98,60.002,1466140503,"201051344000648","219011344069620",0.00,14.30,0,300.87,305.08,0.0,0.0,0.000,444653.1,444653.1,35059,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466140571,642386.00
06/17/2016 01:15,2,0.000,ALERT,212.83,303.88,59.944,1466140503,"201051344000569","219011344069620",0.00,15.30,0,302.07,305.68,0.0,0.0,0.000,454175.1,454175.1,34691,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466140573,642387.00
06/17/2016 01:15,2,0.000,ALERT,212.61,303.58,59.975,1466140503,"201051344000983","219011344069620",0.00,15.00,0,301.77,305.38,0.0,0.0,0.000,445762.0,445762.0,35173,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466140574,642388.00
06/17/2016 01:15,2,0.000,ALERT,212.83,302.98,59.981,1466140503,"201051344001158","219011344069620",0.00,14.30,0,300.57,304.48,0.0,0.0,0.000,439789.2,439789.2,35440,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466140576,642389.00
06/17/2016 01:15,2,0.000,ALERT,213.06,303.58,59.981,1466140503,"201051344000576","219011344069620",0.00,15.00,0,301.17,305.38,0.0,0.0,0.000,446877.2,446877.2,34843,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466140578,642390.00
06/17/2016 01:15,2,0.000,ALERT,211.93,300.87,59.965,1466140503,"274151322000087","219011344069620",0.00,15.80,0,298.47,302.98,0.0,0.0,0.000,673985.5,673985.5,28620,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466140580,642391.00
06/17/2016 01:30,2,0.000,ALERT,213.29,303.88,59.975,1466141404,"201051344000645","219011344069620",0.00,15.30,0,301.17,305.98,0.0,0.0,0.000,446439.1,446439.1,34977,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466141406,642392.00
06/17/2016 01:30,2,0.000,ALERT,212.38,302.37,59.959,1466141404,"274151322000085","219011344069620",0.00,15.00,0,300.57,304.48,0.0,0.0,0.000,702154.0,702154.0,28511,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466141407,642393.00
06/17/2016 01:30,2,0.000,ALERT,213.51,303.58,59.959,1466141404,"201051344000633","219011344069620",0.00,14.30,0,299.37,305.38,0.0,0.0,0.000,437614.9,437614.9,35464,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466141409,642394.00
06/17/2016 01:30,2,0.000,ALERT,213.29,304.18,59.965,1466141404,"201051344000469","219011344069620",0.00,14.30,0,300.27,305.38,0.0,0.0,0.000,439138.1,439138.1,35395,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466141411,642395.00
06/17/2016 01:30,2,0.000,ALERT,212.38,302.68,59.965,1466141404,"201051344000646","219011344069620",0.00,14.30,0,299.97,303.88,0.0,0.0,0.000,442115.2,442115.2,39940,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466141413,642396.00
06/17/2016 01:30,2,0.000,ALERT,212.16,303.58,59.975,1466141404,"274151322000052","219011344069620",0.00,15.30,0,300.27,304.78,0.0,0.0,0.000,716645.0,716645.0,28737,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466141415,642397.00
06/17/2016 01:30,2,0.000,ALERT,212.83,303.28,59.965,1466141404,"201051344000585","219011344069620",0.00,14.70,0,299.67,304.18,0.0,0.0,0.000,449384.4,449384.4,39950,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466141417,642398.00
06/17/2016 01:30,2,0.000,ALERT,212.61,302.98,59.938,1466141404,"201051344001230","219011344069620",0.00,14.00,0,300.57,304.48,0.0,0.0,0.000,445632.3,445632.3,39751,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466141418,642399.00
06/17/2016 01:30,2,0.000,ALERT,213.06,303.58,59.981,1466141404,"201051344000582","219011344069620",0.00,14.00,0,301.17,304.78,0.0,0.0,0.000,438966.8,438966.8,39905,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466141420,642400.00
06/17/2016 01:30,2,0.000,ALERT,212.38,302.68,59.981,1466141404,"201051344000955","219011344069620",0.00,14.30,0,299.97,304.18,0.0,0.0,0.000,451641.2,451641.2,39838,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466141422,642401.00
06/17/2016 01:30,2,0.000,ALERT,212.38,302.37,60.012,1466141404,"274151322000094","219011344069620",0.00,14.70,0,299.97,303.88,0.0,0.0,0.000,580585.7,580585.7,29833,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466141424,642402.00
06/17/2016 01:30,2,0.000,ALERT,213.06,304.48,59.975,1466141404,"201051344000579","219011344069620",0.00,14.70,0,302.07,306.58,0.0,0.0,0.000,453270.6,453270.6,15464,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466141426,642403.00
06/17/2016 01:30,2,0.000,ALERT,212.61,303.28,59.970,1466141404,"201051344000890","219011344069620",0.00,14.30,0,300.27,305.38,0.0,0.0,0.000,448822.2,448822.2,39859,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466141427,642404.00
06/17/2016 01:30,2,0.000,ALERT,212.83,302.98,59.970,1466141404,"201051344000438","219011344069620",0.00,14.00,0,300.27,304.48,0.0,0.0,0.000,450768.6,450768.6,39863,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466141429,642405.00
06/17/2016 01:30,2,0.000,ALERT,212.83,302.37,59.986,1466141404,"201051344000417","219011344069620",0.00,14.30,0,299.67,303.58,0.0,0.0,0.000,443056.7,443056.7,40028,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466141431,642406.00
06/17/2016 01:30,2,0.000,ALERT,212.38,303.58,59.965,1466141404,"274151322000083","219011344069620",0.00,14.70,0,300.87,304.78,0.0,0.0,0.000,710177.0,710177.0,28814,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466141433,642407.00
06/17/2016 01:30,2,0.000,ALERT,212.83,302.68,60.018,1466141404,"274151322000076","219011344069620",0.00,15.30,0,300.27,304.78,0.0,0.0,0.000,756489.2,756489.2,28810,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466141435,642408.00
06/17/2016 01:30,2,0.000,ALERT,213.06,304.48,60.012,1466141404,"201051344000868","219011344069620",0.00,14.70,0,301.77,306.88,0.0,0.0,0.000,438161.9,438161.9,35115,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466141436,642409.00
06/17/2016 01:30,2,0.000,ALERT,212.38,303.88,59.938,1466141404,"274151322000095","219011344069620",0.00,14.30,0,301.17,305.38,0.0,0.0,0.000,748709.7,748709.7,28729,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466141438,642410.00
06/17/2016 01:30,2,0.000,ALERT,212.83,303.88,59.975,1466141404,"201051344000988","219011344069620",0.00,15.00,0,298.47,305.68,0.0,0.0,0.000,435146.6,435146.6,35408,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466141440,642411.00
06/17/2016 01:30,2,0.000,ALERT,212.38,301.47,59.975,1466141404,"201051344001025","219011344069620",0.00,13.70,0,299.37,304.78,0.0,0.0,0.000,448966.9,448966.9,39915,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466141442,642412.00
06/17/2016 01:30,2,0.000,ALERT,213.06,303.88,59.970,1466141404,"201051344000458","219011344069620",0.00,15.50,0,301.17,306.58,0.0,0.0,0.000,446002.8,446002.8,35332,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466141444,642413.00
06/17/2016 01:30,2,0.000,ALERT,213.51,303.88,59.949,1466141404,"201051344000853","219011344069620",0.00,15.30,0,301.47,305.98,0.0,0.0,0.000,444740.7,444740.7,34935,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466141446,642414.00
06/17/2016 01:30,2,0.000,ALERT,213.06,302.68,59.954,1466141404,"201051344000685","219011344069620",0.00,14.30,0,299.97,304.18,0.0,0.0,0.000,450139.3,450139.3,39766,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466141447,642415.00
06/17/2016 01:30,2,0.000,ALERT,212.38,301.47,59.965,1466141404,"201051344000917","219011344069620",0.00,15.00,0,299.07,303.58,0.0,0.0,0.000,446917.6,446917.6,39764,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466141449,642416.00
06/17/2016 01:30,2,0.000,ALERT,212.83,302.68,59.970,1466141404,"201051344001145","219011344069620",0.00,14.00,0,300.57,305.08,0.0,0.0,0.000,452153.8,452153.8,39617,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466141451,642417.00
06/17/2016 01:30,2,0.000,ALERT,212.83,302.07,59.975,1466141404,"201051344000651","219011344069620",0.00,13.30,0,299.67,303.88,0.0,0.0,0.000,444652.3,444652.3,39969,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466141453,642418.00
06/17/2016 01:30,2,0.000,ALERT,211.93,302.68,59.954,1466141404,"274151322000088","219011344069620",0.00,15.30,0,300.57,304.18,0.0,0.0,0.000,686012.4,686012.4,28470,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466141455,642419.00
06/17/2016 01:30,2,0.000,ALERT,213.06,301.77,59.975,1466141404,"274151322000068","219011344069620",0.00,15.80,0,300.27,303.58,0.0,0.0,0.000,580501.2,580501.2,30043,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466141457,642420.00
06/17/2016 01:30,2,0.000,ALERT,212.38,302.68,59.965,1466141404,"201051344001135","219011344069620",0.00,14.00,0,300.27,304.48,0.0,0.0,0.000,440670.7,440670.7,39903,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466141458,642421.00
06/17/2016 01:30,2,0.000,ALERT,212.83,304.48,59.970,1466141404,"201051344000594","219011344069620",0.00,14.70,0,301.47,306.28,0.0,0.0,0.000,450000.7,450000.7,35377,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466141460,642422.00
06/17/2016 01:30,2,0.000,ALERT,212.61,302.07,59.975,1466141404,"201051344001203","219011344069620",0.00,14.00,0,299.97,305.98,0.0,0.0,0.000,447828.0,447828.0,39944,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466141462,642423.00
06/17/2016 01:30,2,0.000,ALERT,212.16,302.98,59.970,1466141404,"274151322000054","219011344069620",0.00,15.50,0,300.57,304.78,0.0,0.0,0.000,700623.2,700623.2,28496,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466141464,642424.00
06/17/2016 01:30,2,0.000,ALERT,213.29,303.88,59.981,1466141404,"201051344000867","219011344069620",0.00,15.30,0,300.87,306.28,0.0,0.0,0.000,437366.5,437366.5,35377,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466141465,642425.00
06/17/2016 01:30,2,0.000,ALERT,212.61,302.68,59.981,1466141404,"201051344001093","219011344069620",0.00,14.70,0,300.27,303.88,0.0,0.0,0.000,446201.2,446201.2,39823,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466141467,642426.00
06/17/2016 01:30,2,0.000,ALERT,212.83,303.88,59.975,1466141404,"201051344000900","219011344069620",0.00,15.00,0,301.17,305.68,0.0,0.0,0.000,453085.3,453085.3,34771,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466141469,642427.00
06/17/2016 01:30,2,0.000,ALERT,213.06,303.28,59.986,1466141404,"201051344000648","219011344069620",0.00,14.70,0,300.87,305.98,0.0,0.0,0.000,444653.1,444653.1,35061,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466141471,642428.00
06/17/2016 01:30,2,0.000,ALERT,213.06,304.48,60.007,1466141404,"201051344000569","219011344069620",0.00,15.30,0,302.07,306.88,0.0,0.0,0.000,454175.1,454175.1,34693,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466141473,642429.00
