ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/17/2016 01:30,2,0.000,ALERT,213.06,304.18,59.954,1466141404,"201051344000983","219011344069620",0.00,15.30,0,301.47,306.28,0.0,0.0,0.000,445762.0,445762.0,35175,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466141475,642430.00
06/17/2016 01:30,2,0.000,ALERT,213.06,303.88,59.981,1466141404,"201051344001158","219011344069620",0.00,14.30,0,300.87,305.38,0.0,0.0,0.000,439789.2,439789.2,35442,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466141477,642431.00
06/17/2016 01:30,2,0.000,ALERT,213.51,304.18,59.986,1466141404,"201051344000576","219011344069620",0.00,15.30,0,301.17,305.98,0.0,0.0,0.000,446877.2,446877.2,34845,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466141478,642432.00
06/17/2016 01:30,2,0.000,ALERT,212.38,301.77,59.975,1466141404,"274151322000087","219011344069620",0.00,15.50,0,299.67,303.88,0.0,0.0,0.000,673985.5,673985.5,28622,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466141480,642433.00
06/17/2016 01:45,2,0.000,ALERT,213.29,303.58,59.954,1466142304,"201051344000645","219011344069620",0.00,15.50,0,302.07,305.68,0.0,0.0,0.000,446439.1,446439.1,34979,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466142306,642434.00
06/17/2016 01:45,2,0.000,ALERT,212.38,302.68,59.970,1466142304,"274151322000085","219011344069620",0.00,14.70,0,300.87,304.48,0.0,0.0,0.000,702154.0,702154.0,28513,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466142307,642435.00
06/17/2016 01:45,2,0.000,ALERT,213.29,303.58,59.965,1466142304,"201051344000633","219011344069620",0.00,14.30,0,300.57,305.08,0.0,0.0,0.000,437614.9,437614.9,35466,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466142309,642436.00
06/17/2016 01:45,2,0.000,ALERT,212.83,303.28,59.970,1466142304,"201051344000469","219011344069620",0.00,14.00,0,301.47,305.38,0.0,0.0,0.000,439138.1,439138.1,35397,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466142311,642437.00
06/17/2016 01:45,2,0.000,ALERT,212.16,302.68,59.965,1466142304,"201051344000646","219011344069620",0.00,14.30,0,300.27,304.18,0.0,0.0,0.000,442115.2,442115.2,39942,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466142313,642438.00
06/17/2016 01:45,2,0.000,ALERT,211.93,302.37,59.959,1466142304,"274151322000052","219011344069620",0.00,15.30,0,300.87,305.08,0.0,0.0,0.000,716645.0,716645.0,28739,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466142315,642439.00
06/17/2016 01:45,2,0.000,ALERT,212.83,302.98,59.981,1466142304,"201051344000585","219011344069620",0.00,14.70,0,300.27,304.48,0.0,0.0,0.000,449384.4,449384.4,39952,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466142317,642440.00
06/17/2016 01:45,2,0.000,ALERT,212.38,302.68,59.965,1466142304,"201051344001230","219011344069620",0.00,14.00,0,300.87,304.48,0.0,0.0,0.000,445632.3,445632.3,39753,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466142318,642441.00
06/17/2016 01:45,2,0.000,ALERT,212.83,303.58,59.965,1466142304,"201051344000582","219011344069620",0.00,14.00,0,301.47,305.08,0.0,0.0,0.000,438966.8,438966.8,39907,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466142320,642442.00
06/17/2016 01:45,2,0.000,ALERT,212.16,302.68,59.970,1466142304,"201051344000955","219011344069620",0.00,14.30,0,300.87,304.18,0.0,0.0,0.000,451641.2,451641.2,39840,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466142322,642443.00
06/17/2016 01:45,2,0.000,ALERT,212.16,302.68,59.959,1466142304,"274151322000094","219011344069620",0.00,14.30,0,300.87,303.88,0.0,0.0,0.000,580585.7,580585.7,29835,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466142324,642444.00
06/17/2016 01:45,2,0.000,ALERT,212.83,304.48,59.981,1466142304,"201051344000579","219011344069620",0.00,14.70,0,302.98,306.58,0.0,0.0,0.000,453270.6,453270.6,15466,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466142326,642445.00
06/17/2016 01:45,2,0.000,ALERT,212.38,303.28,59.986,1466142304,"201051344000890","219011344069620",0.00,14.30,0,301.17,305.68,0.0,0.0,0.000,448822.2,448822.2,39861,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466142327,642446.00
06/17/2016 01:45,2,0.000,ALERT,212.61,302.68,59.970,1466142304,"201051344000438","219011344069620",0.00,13.70,0,300.57,304.48,0.0,0.0,0.000,450768.6,450768.6,39865,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466142330,642447.00
06/17/2016 01:45,2,0.000,ALERT,212.61,302.07,59.970,1466142304,"201051344000417","219011344069620",0.00,14.30,0,300.27,303.88,0.0,0.0,0.000,443056.7,443056.7,40030,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466142331,642448.00
06/17/2016 01:45,2,0.000,ALERT,212.16,302.98,59.928,1466142304,"274151322000083","219011344069620",0.00,14.30,0,301.47,304.78,0.0,0.0,0.000,710177.0,710177.0,28816,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466142333,642449.00
06/17/2016 01:45,2,0.000,ALERT,212.83,302.68,59.949,1466142304,"274151322000076","219011344069620",0.00,15.00,0,301.17,304.78,0.0,0.0,0.000,756489.2,756489.2,28812,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466142335,642450.00
06/17/2016 01:45,2,0.000,ALERT,213.06,304.78,59.981,1466142304,"201051344000868","219011344069620",0.00,15.00,0,302.98,306.58,0.0,0.0,0.000,438161.9,438161.9,35117,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466142337,642451.00
06/17/2016 01:45,2,0.000,ALERT,212.16,303.88,59.986,1466142304,"274151322000095","219011344069620",0.00,14.30,0,302.07,305.38,0.0,0.0,0.000,748709.7,748709.7,28731,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466142339,642452.00
06/17/2016 01:45,2,0.000,ALERT,212.83,304.48,59.991,1466142304,"201051344000988","219011344069620",0.00,15.00,0,299.37,305.38,0.0,0.0,0.000,435146.6,435146.6,35410,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466142340,642453.00
06/17/2016 01:45,2,0.000,ALERT,212.38,302.07,59.975,1466142304,"201051344001025","219011344069620",0.00,14.00,0,300.27,304.78,0.0,0.0,0.000,448966.9,448966.9,39917,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466142342,642454.00
06/17/2016 01:45,2,0.000,ALERT,212.83,304.48,59.986,1466142304,"201051344000458","219011344069620",0.00,15.50,0,302.07,306.28,0.0,0.0,0.000,446002.8,446002.8,35334,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466142344,642455.00
06/17/2016 01:45,2,0.000,ALERT,213.51,303.88,59.981,1466142304,"201051344000853","219011344069620",0.00,15.30,0,301.77,305.98,0.0,0.0,0.000,444740.7,444740.7,34937,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466142346,642456.00
06/17/2016 01:45,2,0.000,ALERT,212.83,302.68,59.981,1466142304,"201051344000685","219011344069620",0.00,14.30,0,300.27,304.18,0.0,0.0,0.000,450139.3,450139.3,39768,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466142348,642457.00
06/17/2016 01:45,2,0.000,ALERT,212.38,302.07,59.991,1466142304,"201051344000917","219011344069620",0.00,15.30,0,299.37,303.58,0.0,0.0,0.000,446917.6,446917.6,39766,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466142349,642458.00
06/17/2016 01:45,2,0.000,ALERT,212.61,302.98,59.986,1466142304,"201051344001145","219011344069620",0.00,14.00,0,300.87,305.08,0.0,0.0,0.000,452153.8,452153.8,39619,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466142351,642459.00
06/17/2016 01:45,2,0.000,ALERT,212.61,302.07,59.991,1466142304,"201051344000651","219011344069620",0.00,13.30,0,299.97,303.88,0.0,0.0,0.000,444652.3,444652.3,39971,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466142353,642460.00
06/17/2016 01:45,2,0.000,ALERT,211.70,302.37,59.954,1466142304,"274151322000088","219011344069620",0.00,15.30,0,300.87,304.48,0.0,0.0,0.000,686012.4,686012.4,28472,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466142355,642461.00
06/17/2016 01:45,2,0.000,ALERT,212.83,302.37,59.986,1466142304,"274151322000068","219011344069620",0.00,15.50,0,300.57,303.58,0.0,0.0,0.000,580501.2,580501.2,30045,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466142357,642462.00
06/17/2016 01:45,2,0.000,ALERT,212.16,302.68,59.986,1466142304,"201051344001135","219011344069620",0.00,14.00,0,300.57,304.78,0.0,0.0,0.000,440670.7,440670.7,39905,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466142358,642463.00
06/17/2016 01:45,2,0.000,ALERT,212.61,304.48,59.991,1466142304,"201051344000594","219011344069620",0.00,14.70,0,301.77,305.98,0.0,0.0,0.000,450000.7,450000.7,35379,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466142360,642464.00
06/17/2016 01:45,2,0.000,ALERT,212.61,302.37,60.023,1466142304,"201051344001203","219011344069620",0.00,14.00,0,300.27,305.98,0.0,0.0,0.000,447828.0,447828.0,39946,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466142362,642465.00
06/17/2016 01:45,2,0.000,ALERT,212.16,303.28,60.018,1466142304,"274151322000054","219011344069620",0.00,15.50,0,300.87,305.08,0.0,0.0,0.000,700623.2,700623.2,28498,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466142364,642466.00
06/17/2016 01:45,2,0.000,ALERT,213.06,303.88,59.991,1466142304,"201051344000867","219011344069620",0.00,15.30,0,301.77,306.28,0.0,0.0,0.000,437366.5,437366.5,35379,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466142366,642467.00
06/17/2016 01:45,2,0.000,ALERT,212.61,302.98,59.991,1466142304,"201051344001093","219011344069620",0.00,15.00,0,300.57,304.18,0.0,0.0,0.000,446201.2,446201.2,39825,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466142367,642468.00
06/17/2016 01:45,2,0.000,ALERT,212.61,304.48,59.986,1466142304,"201051344000900","219011344069620",0.00,15.30,0,301.77,305.68,0.0,0.0,0.000,453085.3,453085.3,34773,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466142369,642469.00
06/17/2016 01:45,2,0.000,ALERT,213.06,303.58,59.991,1466142304,"201051344000648","219011344069620",0.00,14.70,0,301.77,305.68,0.0,0.0,0.000,444653.1,444653.1,35063,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466142371,642470.00
06/17/2016 01:45,2,0.000,ALERT,213.06,304.78,60.007,1466142304,"201051344000569","219011344069620",0.00,15.50,0,302.37,306.58,0.0,0.0,0.000,454175.1,454175.1,34695,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466142373,642471.00
06/17/2016 01:45,2,0.000,ALERT,212.83,304.48,60.018,1466142304,"201051344000983","219011344069620",0.00,15.30,0,302.37,305.98,0.0,0.0,0.000,445762.0,445762.0,35177,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466142375,642472.00
06/17/2016 01:45,2,0.000,ALERT,213.06,304.18,59.991,1466142304,"201051344001158","219011344069620",0.00,14.00,0,301.47,305.08,0.0,0.0,0.000,439789.2,439789.2,35444,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466142377,642473.00
06/17/2016 01:45,2,0.000,ALERT,213.51,304.78,60.028,1466142304,"201051344000576","219011344069620",0.00,15.30,0,301.77,305.68,0.0,0.0,0.000,446877.2,446877.2,34847,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466142378,642474.00
06/17/2016 01:45,2,0.000,ALERT,212.38,302.68,59.981,1466142304,"274151322000087","219011344069620",0.00,15.50,0,300.57,304.18,0.0,0.0,0.000,673985.5,673985.5,28624,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466142380,642475.00
06/17/2016 02:00,2,0.000,ALERT,213.74,304.48,59.991,1466143203,"201051344000645","219011344069620",0.00,15.50,0,302.07,305.98,0.0,0.0,0.000,446439.1,446439.1,34981,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466143205,642476.00
06/17/2016 02:00,2,0.000,ALERT,212.61,302.98,59.986,1466143203,"274151322000085","219011344069620",0.00,14.70,0,300.87,305.08,0.0,0.0,0.000,702154.0,702154.0,28515,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466143207,642477.00
06/17/2016 02:00,2,0.000,ALERT,213.74,304.18,59.991,1466143203,"201051344000633","219011344069620",0.00,14.30,0,300.27,305.38,0.0,0.0,0.000,437614.9,437614.9,35468,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466143209,642478.00
06/17/2016 02:00,2,0.000,ALERT,213.29,304.18,59.986,1466143203,"201051344000469","219011344069620",0.00,14.00,0,301.17,305.68,0.0,0.0,0.000,439138.1,439138.1,35399,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466143210,642479.00
06/17/2016 02:00,2,0.000,ALERT,212.61,302.98,59.981,1466143203,"201051344000646","219011344069620",0.00,14.00,0,299.97,304.48,0.0,0.0,0.000,442115.2,442115.2,39944,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466143212,642480.00
06/17/2016 02:00,2,0.000,ALERT,212.38,302.68,59.970,1466143203,"274151322000052","219011344069620",0.00,15.30,0,300.57,305.38,0.0,0.0,0.000,716645.0,716645.0,28741,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466143214,642481.00
06/17/2016 02:00,2,0.000,ALERT,213.06,303.28,59.949,1466143203,"201051344000585","219011344069620",0.00,14.70,0,300.27,304.78,0.0,0.0,0.000,449384.4,449384.4,39954,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466143216,642482.00
06/17/2016 02:00,2,0.000,ALERT,212.83,303.58,59.986,1466143203,"201051344001230","219011344069620",0.00,14.00,0,300.87,304.78,0.0,0.0,0.000,445632.3,445632.3,39755,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466143218,642483.00
06/17/2016 02:00,2,0.000,ALERT,213.29,303.58,59.986,1466143203,"201051344000582","219011344069620",0.00,13.70,0,301.77,305.38,0.0,0.0,0.000,438966.8,438966.8,39909,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466143220,642484.00
06/17/2016 02:00,2,0.000,ALERT,212.61,302.98,59.975,1466143203,"201051344000955","219011344069620",0.00,14.30,0,300.57,304.48,0.0,0.0,0.000,451641.2,451641.2,39842,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466143222,642485.00
06/17/2016 02:00,2,0.000,ALERT,212.61,302.98,59.986,1466143203,"274151322000094","219011344069620",0.00,14.30,0,300.57,304.18,0.0,0.0,0.000,580585.7,580585.7,29837,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466143223,642486.00
06/17/2016 02:00,2,0.000,ALERT,213.29,305.38,59.986,1466143203,"201051344000579","219011344069620",0.00,14.70,0,302.68,306.88,0.0,0.0,0.000,453270.6,453270.6,15468,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466143225,642487.00
06/17/2016 02:00,2,0.000,ALERT,212.61,302.98,59.981,1466143203,"201051344000890","219011344069620",0.00,14.30,0,301.47,305.68,0.0,0.0,0.000,448822.2,448822.2,39863,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466143227,642488.00
06/17/2016 02:00,2,0.000,ALERT,213.29,303.58,60.018,1466143203,"201051344000438","219011344069620",0.00,13.70,0,300.87,305.08,0.0,0.0,0.000,450768.6,450768.6,39867,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466143229,642489.00
06/17/2016 02:00,2,0.000,ALERT,213.29,302.98,60.023,1466143203,"201051344000417","219011344069620",0.00,14.30,0,299.97,304.18,0.0,0.0,0.000,443056.7,443056.7,40032,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466143231,642490.00
06/17/2016 02:00,2,0.000,ALERT,212.61,303.88,59.981,1466143203,"274151322000083","219011344069620",0.00,14.30,0,301.17,305.08,0.0,0.0,0.000,710177.0,710177.0,28818,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466143232,642491.00
06/17/2016 02:00,2,0.000,ALERT,213.29,303.28,59.986,1466143203,"274151322000076","219011344069620",0.00,15.00,0,300.87,305.08,0.0,0.0,0.000,756489.2,756489.2,28814,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466143234,642492.00
06/17/2016 02:00,2,0.000,ALERT,213.29,305.38,59.965,1466143203,"201051344000868","219011344069620",0.00,14.70,0,302.68,306.88,0.0,0.0,0.000,438161.9,438161.9,35119,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466143236,642493.00
06/17/2016 02:00,2,0.000,ALERT,212.61,304.48,59.991,1466143203,"274151322000095","219011344069620",0.00,14.30,0,301.77,305.68,0.0,0.0,0.000,748709.7,748709.7,28733,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466143238,642494.00
06/17/2016 02:00,2,0.000,ALERT,213.06,304.48,60.018,1466143203,"201051344000988","219011344069620",0.00,14.70,0,299.67,305.68,0.0,0.0,0.000,435146.6,435146.6,35412,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466143240,642495.00
06/17/2016 02:00,2,0.000,ALERT,212.83,302.37,60.002,1466143203,"201051344001025","219011344069620",0.00,13.70,0,300.27,305.38,0.0,0.0,0.000,448966.9,448966.9,39919,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466143241,642496.00
06/17/2016 02:00,2,0.000,ALERT,213.29,304.78,60.023,1466143203,"201051344000458","219011344069620",0.00,15.50,0,302.37,306.88,0.0,0.0,0.000,446002.8,446002.8,35336,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466143243,642497.00
06/17/2016 02:00,2,0.000,ALERT,213.96,304.78,59.965,1466143203,"201051344000853","219011344069620",0.00,15.00,0,302.07,306.28,0.0,0.0,0.000,444740.7,444740.7,34939,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466143245,642498.00
06/17/2016 02:00,2,0.000,ALERT,213.29,303.28,59.986,1466143203,"201051344000685","219011344069620",0.00,14.00,0,300.57,304.78,0.0,0.0,0.000,450139.3,450139.3,39770,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466143247,642499.00
06/17/2016 02:00,2,0.000,ALERT,213.06,302.68,59.981,1466143203,"201051344000917","219011344069620",0.00,15.00,0,299.37,304.18,0.0,0.0,0.000,446917.6,446917.6,39768,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466143249,642500.00
06/17/2016 02:00,2,0.000,ALERT,213.29,303.58,59.986,1466143203,"201051344001145","219011344069620",0.00,13.70,0,300.87,305.38,0.0,0.0,0.000,452153.8,452153.8,39621,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466143251,642501.00
06/17/2016 02:00,2,0.000,ALERT,213.06,302.37,59.975,1466143203,"201051344000651","219011344069620",0.00,13.30,0,300.27,304.48,0.0,0.0,0.000,444652.3,444652.3,39973,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466143252,642502.00
06/17/2016 02:00,2,0.000,ALERT,212.16,302.98,59.981,1466143203,"274151322000088","219011344069620",0.00,15.30,0,300.57,304.78,0.0,0.0,0.000,686012.4,686012.4,28474,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466143254,642503.00
06/17/2016 02:00,2,0.000,ALERT,213.29,302.37,59.991,1466143203,"274151322000068","219011344069620",0.00,15.50,0,300.27,303.88,0.0,0.0,0.000,580501.2,580501.2,30047,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466143256,642504.00
06/17/2016 02:00,2,0.000,ALERT,212.61,303.28,59.981,1466143203,"201051344001135","219011344069620",0.00,14.00,0,300.87,305.08,0.0,0.0,0.000,440670.7,440670.7,39907,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466143258,642505.00
06/17/2016 02:00,2,0.000,ALERT,213.06,305.38,60.023,1466143203,"201051344000594","219011344069620",0.00,14.70,0,301.77,306.28,0.0,0.0,0.000,450000.7,450000.7,35381,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466143260,642506.00
06/17/2016 02:00,2,0.000,ALERT,213.06,302.98,59.981,1466143203,"201051344001203","219011344069620",0.00,14.00,0,300.57,306.28,0.0,0.0,0.000,447828.0,447828.0,39948,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466143261,642507.00
06/17/2016 02:00,2,0.000,ALERT,212.38,303.58,59.954,1466143203,"274151322000054","219011344069620",0.00,15.50,0,300.87,305.38,0.0,0.0,0.000,700623.2,700623.2,28500,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466143263,642508.00
06/17/2016 02:00,2,0.000,ALERT,213.51,304.48,59.986,1466143203,"201051344000867","219011344069620",0.00,15.30,0,301.77,306.28,0.0,0.0,0.000,437366.5,437366.5,35381,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466143265,642509.00
06/17/2016 02:00,2,0.000,ALERT,213.06,303.28,60.007,1466143203,"201051344001093","219011344069620",0.00,14.70,0,300.87,304.48,0.0,0.0,0.000,446201.2,446201.2,39827,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466143267,642510.00
06/17/2016 02:00,2,0.000,ALERT,213.06,304.48,59.975,1466143203,"201051344000900","219011344069620",0.00,15.00,0,302.07,305.98,0.0,0.0,0.000,453085.3,453085.3,34775,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466143269,642511.00
06/17/2016 02:00,2,0.000,ALERT,213.51,304.18,59.986,1466143203,"201051344000648","219011344069620",0.00,14.30,0,301.77,305.98,0.0,0.0,0.000,444653.1,444653.1,35065,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466143270,642512.00
06/17/2016 02:00,2,0.000,ALERT,213.51,305.38,59.986,1466143203,"201051344000569","219011344069620",0.00,15.30,0,302.98,306.88,0.0,0.0,0.000,454175.1,454175.1,34697,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466143272,642513.00
06/17/2016 02:00,2,0.000,ALERT,213.29,304.48,59.991,1466143203,"201051344000983","219011344069620",0.00,15.00,0,302.68,306.58,0.0,0.0,0.000,445762.0,445762.0,35179,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466143274,642514.00
06/17/2016 02:00,2,0.000,ALERT,213.29,304.18,59.986,1466143203,"201051344001158","219011344069620",0.00,14.00,0,301.47,305.68,0.0,0.0,0.000,439789.2,439789.2,35446,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466143276,642515.00
06/17/2016 02:00,2,0.000,ALERT,213.74,305.08,59.975,1466143203,"201051344000576","219011344069620",0.00,15.00,0,302.07,306.28,0.0,0.0,0.000,446877.2,446877.2,34849,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466143278,642516.00
06/17/2016 02:00,2,0.000,ALERT,212.61,302.07,59.954,1466143203,"274151322000087","219011344069620",0.00,15.30,0,300.27,304.48,0.0,0.0,0.000,673985.5,673985.5,28626,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466143279,642517.00
06/17/2016 02:15,2,0.000,ALERT,214.19,305.68,60.002,1466144103,"201051344000645","219011344069620",0.00,15.30,0,302.68,306.88,0.0,0.0,0.000,446439.1,446439.1,34983,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466144105,642518.00
06/17/2016 02:15,2,0.000,ALERT,212.83,303.28,59.991,1466144103,"274151322000085","219011344069620",0.00,14.70,0,301.47,305.08,0.0,0.0,0.000,702154.0,702154.0,28517,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466144107,642519.00
06/17/2016 02:15,2,0.000,ALERT,214.19,305.08,59.996,1466144103,"201051344000633","219011344069620",0.00,14.00,0,300.57,306.28,0.0,0.0,0.000,437614.9,437614.9,35470,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466144109,642520.00
06/17/2016 02:15,2,0.000,ALERT,213.74,305.08,59.975,1466144103,"201051344000469","219011344069620",0.00,13.70,0,301.47,306.58,0.0,0.0,0.000,439138.1,439138.1,35401,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466144111,642521.00
06/17/2016 02:15,2,0.000,ALERT,212.83,303.58,59.981,1466144103,"201051344000646","219011344069620",0.00,14.00,0,300.27,304.78,0.0,0.0,0.000,442115.2,442115.2,39946,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466144113,642522.00
06/17/2016 02:15,2,0.000,ALERT,212.38,303.88,59.996,1466144103,"274151322000052","219011344069620",0.00,15.00,0,301.17,305.38,0.0,0.0,0.000,716645.0,716645.0,28743,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466144115,642523.00
06/17/2016 02:15,2,0.000,ALERT,213.06,303.58,60.007,1466144103,"201051344000585","219011344069620",0.00,14.30,0,300.87,304.78,0.0,0.0,0.000,449384.4,449384.4,39956,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466144117,642524.00
06/17/2016 02:15,2,0.000,ALERT,213.29,303.88,59.996,1466144103,"201051344001230","219011344069620",0.00,13.70,0,301.47,305.08,0.0,0.0,0.000,445632.3,445632.3,39757,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466144118,642525.00
06/17/2016 02:15,2,0.000,ALERT,213.51,303.88,59.996,1466144103,"201051344000582","219011344069620",0.00,13.70,0,301.77,305.68,0.0,0.0,0.000,438966.8,438966.8,39911,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466144120,642526.00
06/17/2016 02:15,2,0.000,ALERT,212.61,302.98,60.007,1466144103,"201051344000955","219011344069620",0.00,14.30,0,301.17,304.78,0.0,0.0,0.000,451641.2,451641.2,39844,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466144122,642527.00
06/17/2016 02:15,2,0.000,ALERT,212.83,302.68,59.981,1466144103,"274151322000094","219011344069620",0.00,14.30,0,301.17,304.48,0.0,0.0,0.000,580585.7,580585.7,29839,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466144124,642528.00
06/17/2016 02:15,2,0.000,ALERT,213.51,305.38,60.002,1466144103,"201051344000579","219011344069620",0.00,14.70,0,303.28,307.78,0.0,0.0,0.000,453270.6,453270.6,15470,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466144125,642529.00
06/17/2016 02:15,2,0.000,ALERT,212.83,303.58,59.991,1466144103,"201051344000890","219011344069620",0.00,14.00,0,301.77,305.98,0.0,0.0,0.000,448822.2,448822.2,39865,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466144127,642530.00
06/17/2016 02:15,2,0.000,ALERT,213.29,303.28,59.981,1466144103,"201051344000438","219011344069620",0.00,13.70,0,301.47,305.38,0.0,0.0,0.000,450768.6,450768.6,39869,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466144129,642531.00
06/17/2016 02:15,2,0.000,ALERT,213.06,302.68,59.959,1466144103,"201051344000417","219011344069620",0.00,14.00,0,300.87,304.18,0.0,0.0,0.000,443056.7,443056.7,40034,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466144131,642532.00
06/17/2016 02:15,2,0.000,ALERT,212.83,303.88,59.991,1466144103,"274151322000083","219011344069620",0.00,14.30,0,301.77,305.38,0.0,0.0,0.000,710177.0,710177.0,28820,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466144133,642533.00
06/17/2016 02:15,2,0.000,ALERT,213.51,303.28,59.986,1466144103,"274151322000076","219011344069620",0.00,15.00,0,301.47,305.38,0.0,0.0,0.000,756489.2,756489.2,28816,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466144134,642534.00
06/17/2016 02:15,2,0.000,ALERT,213.74,305.98,59.996,1466144103,"201051344000868","219011344069620",0.00,14.70,0,303.58,307.78,0.0,0.0,0.000,438161.9,438161.9,35121,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466144136,642535.00
06/17/2016 02:15,2,0.000,ALERT,213.06,304.48,60.018,1466144103,"274151322000095","219011344069620",0.00,14.00,0,302.37,305.68,0.0,0.0,0.000,748709.7,748709.7,28735,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466144138,642536.00
06/17/2016 02:15,2,0.000,ALERT,213.74,305.38,59.991,1466144103,"201051344000988","219011344069620",0.00,14.70,0,300.27,306.58,0.0,0.0,0.000,435146.6,435146.6,35414,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466144140,642537.00
06/17/2016 02:15,2,0.000,ALERT,212.83,302.68,59.986,1466144103,"201051344001025","219011344069620",0.00,13.70,0,300.87,305.38,0.0,0.0,0.000,448966.9,448966.9,39921,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466144142,642538.00
06/17/2016 02:15,2,0.000,ALERT,213.74,305.08,60.018,1466144103,"201051344000458","219011344069620",0.00,15.30,0,302.98,307.48,0.0,0.0,0.000,446002.8,446002.8,35338,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466144144,642539.00
06/17/2016 02:15,2,0.000,ALERT,214.19,305.08,59.996,1466144103,"201051344000853","219011344069620",0.00,15.00,0,302.98,307.18,0.0,0.0,0.000,444740.7,444740.7,34941,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466144145,642540.00
06/17/2016 02:15,2,0.000,ALERT,213.51,303.58,59.991,1466144103,"201051344000685","219011344069620",0.00,14.00,0,301.17,304.78,0.0,0.0,0.000,450139.3,450139.3,39772,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466144147,642541.00
06/17/2016 02:15,2,0.000,ALERT,213.29,303.28,60.028,1466144103,"201051344000917","219011344069620",0.00,15.00,0,299.97,304.18,0.0,0.0,0.000,446917.6,446917.6,39770,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466144149,642542.00
06/17/2016 02:15,2,0.000,ALERT,213.29,303.58,59.981,1466144103,"201051344001145","219011344069620",0.00,13.70,0,301.77,305.68,0.0,0.0,0.000,452153.8,452153.8,39623,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466144151,642543.00
06/17/2016 02:15,2,0.000,ALERT,213.06,302.68,60.012,1466144103,"201051344000651","219011344069620",0.00,13.00,0,300.87,304.48,0.0,0.0,0.000,444652.3,444652.3,39975,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466144153,642544.00
06/17/2016 02:15,2,0.000,ALERT,212.61,302.98,59.991,1466144103,"274151322000088","219011344069620",0.00,15.30,0,301.17,304.78,0.0,0.0,0.000,686012.4,686012.4,28476,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466144154,642545.00
06/17/2016 02:15,2,0.000,ALERT,213.51,302.98,59.965,1466144103,"274151322000068","219011344069620",0.00,15.50,0,300.87,304.18,0.0,0.0,0.000,580501.2,580501.2,30049,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466144156,642546.00
06/17/2016 02:15,2,0.000,ALERT,212.83,303.28,59.981,1466144103,"201051344001135","219011344069620",0.00,13.70,0,301.47,305.38,0.0,0.0,0.000,440670.7,440670.7,39909,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466144158,642547.00
06/17/2016 02:15,2,0.000,ALERT,213.51,305.68,59.991,1466144103,"201051344000594","219011344069620",0.00,14.30,0,302.37,307.18,0.0,0.0,0.000,450000.7,450000.7,35383,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466144160,642548.00
06/17/2016 02:15,2,0.000,ALERT,213.29,303.28,59.991,1466144103,"201051344001203","219011344069620",0.00,14.00,0,301.17,306.58,0.0,0.0,0.000,447828.0,447828.0,39950,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466144161,642549.00
06/17/2016 02:15,2,0.000,ALERT,212.83,303.88,59.986,1466144103,"274151322000054","219011344069620",0.00,15.50,0,301.47,305.38,0.0,0.0,0.000,700623.2,700623.2,28502,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466144163,642550.00
06/17/2016 02:15,2,0.000,ALERT,213.96,304.78,60.023,1466144103,"201051344000867","219011344069620",0.00,15.00,0,302.37,307.18,0.0,0.0,0.000,437366.5,437366.5,35383,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466144165,642551.00
06/17/2016 02:15,2,0.000,ALERT,212.83,302.98,59.986,1466144103,"201051344001093","219011344069620",0.00,14.70,0,301.17,304.78,0.0,0.0,0.000,446201.2,446201.2,39829,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466144167,642552.00
06/17/2016 02:15,2,0.000,ALERT,213.51,305.08,59.996,1466144103,"201051344000900","219011344069620",0.00,14.70,0,302.07,306.58,0.0,0.0,0.000,453085.3,453085.3,34777,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466144169,642553.00
06/17/2016 02:15,2,0.000,ALERT,213.96,304.48,59.991,1466144103,"201051344000648","219011344069620",0.00,14.30,0,302.37,306.88,0.0,0.0,0.000,444653.1,444653.1,35067,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466144171,642554.00
06/17/2016 02:15,2,0.000,ALERT,213.74,305.98,59.986,1466144103,"201051344000569","219011344069620",0.00,15.00,0,303.28,307.78,0.0,0.0,0.000,454175.1,454175.1,34699,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466144173,642555.00
06/17/2016 02:15,2,0.000,ALERT,213.96,305.68,59.981,1466144103,"201051344000983","219011344069620",0.00,15.00,0,302.98,307.48,0.0,0.0,0.000,445762.0,445762.0,35181,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466144175,642556.00
06/17/2016 02:15,2,0.000,ALERT,213.74,305.08,59.991,1466144103,"201051344001158","219011344069620",0.00,13.70,0,302.07,306.28,0.0,0.0,0.000,439789.2,439789.2,35448,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466144176,642557.00
06/17/2016 02:15,2,0.000,ALERT,214.19,305.68,59.991,1466144103,"201051344000576","219011344069620",0.00,15.00,0,302.68,307.18,0.0,0.0,0.000,446877.2,446877.2,34851,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466144178,642558.00
06/17/2016 02:15,2,0.000,ALERT,213.06,302.68,60.002,1466144103,"274151322000087","219011344069620",0.00,15.30,0,300.87,304.48,0.0,0.0,0.000,673985.5,673985.5,28628,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466144180,642559.00
06/17/2016 02:30,2,0.000,ALERT,214.19,305.08,59.991,1466145004,"201051344000645","219011344069620",0.00,15.30,0,303.58,307.18,0.0,0.0,0.000,446439.1,446439.1,34985,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466145006,642560.00
06/17/2016 02:30,2,0.000,ALERT,212.83,303.28,59.981,1466145004,"274151322000085","219011344069620",0.00,14.70,0,301.47,305.08,0.0,0.0,0.000,702154.0,702154.0,28519,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466145007,642561.00
06/17/2016 02:30,2,0.000,ALERT,214.19,304.78,59.991,1466145004,"201051344000633","219011344069620",0.00,14.30,0,301.77,306.58,0.0,0.0,0.000,437614.9,437614.9,35472,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466145009,642562.00
06/17/2016 02:30,2,0.000,ALERT,213.74,304.78,59.996,1466145004,"201051344000469","219011344069620",0.00,13.70,0,302.37,306.58,0.0,0.0,0.000,439138.1,439138.1,35403,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466145011,642563.00
06/17/2016 02:30,2,0.000,ALERT,212.83,303.28,59.991,1466145004,"201051344000646","219011344069620",0.00,14.30,0,300.87,304.78,0.0,0.0,0.000,442115.2,442115.2,39948,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466145013,642564.00
06/17/2016 02:30,2,0.000,ALERT,212.61,302.98,60.002,1466145004,"274151322000052","219011344069620",0.00,15.30,0,301.17,305.38,0.0,0.0,0.000,716645.0,716645.0,28745,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466145015,642565.00
06/17/2016 02:30,2,0.000,ALERT,213.29,303.88,60.023,1466145004,"201051344000585","219011344069620",0.00,14.30,0,300.87,305.08,0.0,0.0,0.000,449384.4,449384.4,39958,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466145017,642566.00
06/17/2016 02:30,2,0.000,ALERT,213.29,304.18,59.991,1466145004,"201051344001230","219011344069620",0.00,13.70,0,301.77,305.08,0.0,0.0,0.000,445632.3,445632.3,39759,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466145019,642567.00
06/17/2016 02:30,2,0.000,ALERT,213.74,304.48,60.002,1466145004,"201051344000582","219011344069620",0.00,13.70,0,302.07,305.68,0.0,0.0,0.000,438966.8,438966.8,39913,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466145020,642568.00
06/17/2016 02:30,2,0.000,ALERT,212.83,303.58,59.981,1466145004,"201051344000955","219011344069620",0.00,14.30,0,301.17,304.78,0.0,0.0,0.000,451641.2,451641.2,39846,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466145022,642569.00
06/17/2016 02:30,2,0.000,ALERT,212.61,302.98,59.991,1466145004,"274151322000094","219011344069620",0.00,14.30,0,301.17,304.18,0.0,0.0,0.000,580585.7,580585.7,29841,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466145024,642570.00
06/17/2016 02:30,2,0.000,ALERT,213.51,305.38,59.981,1466145004,"201051344000579","219011344069620",0.00,14.30,0,303.58,307.48,0.0,0.0,0.000,453270.6,453270.6,15472,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466145026,642571.00
06/17/2016 02:30,2,0.000,ALERT,213.06,304.18,59.991,1466145004,"201051344000890","219011344069620",0.00,14.30,0,301.77,305.98,0.0,0.0,0.000,448822.2,448822.2,39867,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466145028,642572.00
06/17/2016 02:30,2,0.000,ALERT,213.29,303.88,60.018,1466145004,"201051344000438","219011344069620",0.00,13.70,0,301.77,305.38,0.0,0.0,0.000,450768.6,450768.6,39871,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466145029,642573.00
06/17/2016 02:30,2,0.000,ALERT,213.29,302.98,59.981,1466145004,"201051344000417","219011344069620",0.00,14.30,0,300.87,304.48,0.0,0.0,0.000,443056.7,443056.7,40036,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466145031,642574.00
