ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/17/2016 02:30,2,0.000,ALERT,212.61,303.58,59.975,1466145004,"274151322000083","219011344069620",0.00,14.30,0,301.77,305.38,0.0,0.0,0.000,710177.0,710177.0,28822,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466145033,642575.00
06/17/2016 02:30,2,0.000,ALERT,213.29,303.58,59.991,1466145004,"274151322000076","219011344069620",0.00,15.00,0,301.47,305.38,0.0,0.0,0.000,756489.2,756489.2,28818,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466145035,642576.00
06/17/2016 02:30,2,0.000,ALERT,213.51,305.38,60.023,1466145004,"201051344000868","219011344069620",0.00,14.70,0,304.18,307.78,0.0,0.0,0.000,438161.9,438161.9,35123,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466145037,642577.00
06/17/2016 02:30,2,0.000,ALERT,212.61,304.48,59.981,1466145004,"274151322000095","219011344069620",0.00,14.00,0,302.68,305.68,0.0,0.0,0.000,748709.7,748709.7,28737,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466145039,642578.00
06/17/2016 02:30,2,0.000,ALERT,213.51,305.08,59.954,1466145004,"201051344000988","219011344069620",0.00,14.70,0,300.87,306.58,0.0,0.0,0.000,435146.6,435146.6,35416,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466145040,642579.00
06/17/2016 02:30,2,0.000,ALERT,213.06,302.68,59.981,1466145004,"201051344001025","219011344069620",0.00,13.70,0,301.17,305.68,0.0,0.0,0.000,448966.9,448966.9,39923,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466145042,642580.00
06/17/2016 02:30,2,0.000,ALERT,213.51,305.38,59.996,1466145004,"201051344000458","219011344069620",0.00,15.30,0,303.58,307.48,0.0,0.0,0.000,446002.8,446002.8,35340,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466145044,642581.00
06/17/2016 02:30,2,0.000,ALERT,214.19,304.78,59.981,1466145004,"201051344000853","219011344069620",0.00,15.00,0,303.58,307.18,0.0,0.0,0.000,444740.7,444740.7,34943,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466145046,642582.00
06/17/2016 02:30,2,0.000,ALERT,213.51,303.58,59.991,1466145004,"201051344000685","219011344069620",0.00,14.00,0,301.47,305.38,0.0,0.0,0.000,450139.3,450139.3,39774,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466145048,642583.00
06/17/2016 02:30,2,0.000,ALERT,213.29,302.98,59.996,1466145004,"201051344000917","219011344069620",0.00,15.00,0,300.27,304.48,0.0,0.0,0.000,446917.6,446917.6,39772,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466145049,642584.00
06/17/2016 02:30,2,0.000,ALERT,213.51,303.88,59.949,1466145004,"201051344001145","219011344069620",0.00,13.70,0,301.47,305.68,0.0,0.0,0.000,452153.8,452153.8,39625,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466145051,642585.00
06/17/2016 02:30,2,0.000,ALERT,213.29,302.68,60.012,1466145004,"201051344000651","219011344069620",0.00,13.30,0,301.17,304.48,0.0,0.0,0.000,444652.3,444652.3,39977,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466145053,642586.00
06/17/2016 02:30,2,0.000,ALERT,212.16,302.98,59.986,1466145004,"274151322000088","219011344069620",0.00,15.00,0,301.47,304.78,0.0,0.0,0.000,686012.4,686012.4,28478,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466145055,642587.00
06/17/2016 02:30,2,0.000,ALERT,213.29,302.37,59.981,1466145004,"274151322000068","219011344069620",0.00,15.50,0,300.87,303.88,0.0,0.0,0.000,580501.2,580501.2,30051,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466145057,642588.00
06/17/2016 02:30,2,0.000,ALERT,212.83,303.28,59.986,1466145004,"201051344001135","219011344069620",0.00,14.00,0,301.47,305.38,0.0,0.0,0.000,440670.7,440670.7,39911,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466145058,642589.00
06/17/2016 02:30,2,0.000,ALERT,213.29,305.38,59.981,1466145004,"201051344000594","219011344069620",0.00,14.30,0,302.98,307.18,0.0,0.0,0.000,450000.7,450000.7,35385,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466145060,642590.00
06/17/2016 02:30,2,0.000,ALERT,213.29,302.98,59.991,1466145004,"201051344001203","219011344069620",0.00,14.00,0,301.47,306.88,0.0,0.0,0.000,447828.0,447828.0,39952,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466145062,642591.00
06/17/2016 02:30,2,0.000,ALERT,211.93,302.37,59.954,1466145004,"274151322000054","219011344069620",0.00,15.30,0,301.47,305.38,0.0,0.0,0.000,700623.2,700623.2,28504,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466145064,642592.00
06/17/2016 02:30,2,0.000,ALERT,213.74,304.78,60.012,1466145004,"201051344000867","219011344069620",0.00,15.30,0,302.98,307.48,0.0,0.0,0.000,437366.5,437366.5,35385,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466145066,642593.00
06/17/2016 02:30,2,0.000,ALERT,213.06,303.28,59.970,1466145004,"201051344001093","219011344069620",0.00,14.70,0,301.17,304.78,0.0,0.0,0.000,446201.2,446201.2,39831,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466145067,642594.00
06/17/2016 02:30,2,0.000,ALERT,213.29,304.48,59.986,1466145004,"201051344000900","219011344069620",0.00,15.00,0,302.98,306.88,0.0,0.0,0.000,453085.3,453085.3,34779,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466145069,642595.00
06/17/2016 02:30,2,0.000,ALERT,213.51,304.18,59.975,1466145004,"201051344000648","219011344069620",0.00,14.30,0,302.37,307.18,0.0,0.0,0.000,444653.1,444653.1,35069,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466145071,642596.00
06/17/2016 02:30,2,0.000,ALERT,213.51,305.38,59.991,1466145004,"201051344000569","219011344069620",0.00,15.30,0,303.88,307.78,0.0,0.0,0.000,454175.1,454175.1,34701,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466145073,642597.00
06/17/2016 02:30,2,0.000,ALERT,213.51,305.08,59.975,1466145004,"201051344000983","219011344069620",0.00,15.00,0,303.88,307.78,0.0,0.0,0.000,445762.0,445762.0,35183,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466145075,642598.00
06/17/2016 02:30,2,0.000,ALERT,213.29,304.18,59.975,1466145004,"201051344001158","219011344069620",0.00,14.00,0,302.68,306.58,0.0,0.0,0.000,439789.2,439789.2,35450,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466145077,642599.00
06/17/2016 02:30,2,0.000,ALERT,213.74,305.08,59.991,1466145004,"201051344000576","219011344069620",0.00,15.00,0,303.28,307.18,0.0,0.0,0.000,446877.2,446877.2,34853,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466145078,642600.00
06/17/2016 02:30,2,0.000,ALERT,212.61,302.37,59.954,1466145004,"274151322000087","219011344069620",0.00,15.30,0,300.87,304.18,0.0,0.0,0.000,673985.5,673985.5,28630,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466145080,642601.00
06/17/2016 02:45,2,0.000,ALERT,214.19,305.08,59.986,1466145903,"201051344000645","219011344069620",0.00,15.30,0,303.28,306.58,0.0,0.0,0.000,446439.1,446439.1,34987,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466145905,642602.00
06/17/2016 02:45,2,0.000,ALERT,213.06,303.28,59.970,1466145903,"274151322000085","219011344069620",0.00,14.70,0,301.17,305.08,0.0,0.0,0.000,702154.0,702154.0,28521,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466145907,642603.00
06/17/2016 02:45,2,0.000,ALERT,214.19,304.78,59.981,1466145903,"201051344000633","219011344069620",0.00,14.00,0,300.87,305.98,0.0,0.0,0.000,437614.9,437614.9,35474,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466145909,642604.00
06/17/2016 02:45,2,0.000,ALERT,213.96,304.78,59.981,1466145903,"201051344000469","219011344069620",0.00,13.70,0,302.07,306.28,0.0,0.0,0.000,439138.1,439138.1,35405,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466145911,642605.00
06/17/2016 02:45,2,0.000,ALERT,212.83,302.98,59.965,1466145903,"201051344000646","219011344069620",0.00,14.30,0,301.17,304.78,0.0,0.0,0.000,442115.2,442115.2,39950,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466145913,642606.00
06/17/2016 02:45,2,0.000,ALERT,212.61,302.98,59.970,1466145903,"274151322000052","219011344069620",0.00,15.30,0,300.87,305.08,0.0,0.0,0.000,716645.0,716645.0,28747,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466145915,642607.00
06/17/2016 02:45,2,0.000,ALERT,213.51,303.28,59.970,1466145903,"201051344000585","219011344069620",0.00,14.30,0,301.17,305.38,0.0,0.0,0.000,449384.4,449384.4,39960,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466145916,642608.00
06/17/2016 02:45,2,0.000,ALERT,213.06,303.28,59.975,1466145903,"201051344001230","219011344069620",0.00,14.00,0,301.77,305.68,0.0,0.0,0.000,445632.3,445632.3,39761,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466145918,642609.00
06/17/2016 02:45,2,0.000,ALERT,213.74,303.88,59.949,1466145903,"201051344000582","219011344069620",0.00,13.70,0,302.37,305.98,0.0,0.0,0.000,438966.8,438966.8,39915,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466145920,642610.00
06/17/2016 02:45,2,0.000,ALERT,212.83,302.68,59.981,1466145903,"201051344000955","219011344069620",0.00,14.30,0,301.47,305.08,0.0,0.0,0.000,451641.2,451641.2,39848,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466145922,642611.00
06/17/2016 02:45,2,0.000,ALERT,212.83,302.68,59.975,1466145903,"274151322000094","219011344069620",0.00,14.30,0,300.57,304.18,0.0,0.0,0.000,580585.7,580585.7,29843,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466145924,642612.00
06/17/2016 02:45,2,0.000,ALERT,213.74,305.68,60.012,1466145903,"201051344000579","219011344069620",0.00,14.30,0,303.88,307.18,0.0,0.0,0.000,453270.6,453270.6,15474,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466145925,642613.00
06/17/2016 02:45,2,0.000,ALERT,213.06,302.98,59.944,1466145903,"201051344000890","219011344069620",0.00,14.30,0,302.07,306.28,0.0,0.0,0.000,448822.2,448822.2,39869,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466145927,642614.00
06/17/2016 02:45,2,0.000,ALERT,213.06,302.68,59.970,1466145903,"201051344000438","219011344069620",0.00,14.00,0,302.07,305.38,0.0,0.0,0.000,450768.6,450768.6,39873,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466145929,642615.00
06/17/2016 02:45,2,0.000,ALERT,213.29,302.07,59.975,1466145903,"201051344000417","219011344069620",0.00,14.30,0,301.17,304.18,0.0,0.0,0.000,443056.7,443056.7,40038,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466145931,642616.00
06/17/2016 02:45,2,0.000,ALERT,212.83,302.68,59.975,1466145903,"274151322000083","219011344069620",0.00,14.30,0,301.17,305.38,0.0,0.0,0.000,710177.0,710177.0,28824,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466145932,642617.00
06/17/2016 02:45,2,0.000,ALERT,213.29,302.98,59.975,1466145903,"274151322000076","219011344069620",0.00,15.30,0,301.17,305.08,0.0,0.0,0.000,756489.2,756489.2,28820,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466145934,642618.00
06/17/2016 02:45,2,0.000,ALERT,213.51,305.68,59.981,1466145903,"201051344000868","219011344069620",0.00,14.70,0,303.88,307.48,0.0,0.0,0.000,438161.9,438161.9,35125,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466145936,642619.00
06/17/2016 02:45,2,0.000,ALERT,212.61,303.88,59.965,1466145903,"274151322000095","219011344069620",0.00,14.00,0,302.07,305.68,0.0,0.0,0.000,748709.7,748709.7,28739,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466145938,642620.00
06/17/2016 02:45,2,0.000,ALERT,213.51,305.38,59.975,1466145903,"201051344000988","219011344069620",0.00,14.70,0,300.87,306.28,0.0,0.0,0.000,435146.6,435146.6,35418,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466145940,642621.00
06/17/2016 02:45,2,0.000,ALERT,213.06,302.07,59.959,1466145903,"201051344001025","219011344069620",0.00,13.70,0,300.87,305.98,0.0,0.0,0.000,448966.9,448966.9,39925,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466145942,642622.00
06/17/2016 02:45,2,0.000,ALERT,213.74,305.38,59.970,1466145903,"201051344000458","219011344069620",0.00,15.30,0,302.98,307.48,0.0,0.0,0.000,446002.8,446002.8,35342,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466145943,642623.00
06/17/2016 02:45,2,0.000,ALERT,214.41,305.38,59.938,1466145903,"201051344000853","219011344069620",0.00,15.00,0,303.28,306.88,0.0,0.0,0.000,444740.7,444740.7,34945,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466145945,642624.00
06/17/2016 02:45,2,0.000,ALERT,213.74,303.28,60.018,1466145903,"201051344000685","219011344069620",0.00,14.00,0,301.47,305.08,0.0,0.0,0.000,450139.3,450139.3,39776,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466145947,642625.00
06/17/2016 02:45,2,0.000,ALERT,213.29,302.68,59.975,1466145903,"201051344000917","219011344069620",0.00,15.00,0,300.27,304.48,0.0,0.0,0.000,446917.6,446917.6,39774,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466145949,642626.00
06/17/2016 02:45,2,0.000,ALERT,213.51,303.58,59.986,1466145903,"201051344001145","219011344069620",0.00,14.00,0,301.77,305.68,0.0,0.0,0.000,452153.8,452153.8,39627,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466145951,642627.00
06/17/2016 02:45,2,0.000,ALERT,213.29,302.37,59.975,1466145903,"201051344000651","219011344069620",0.00,13.30,0,300.57,304.48,0.0,0.0,0.000,444652.3,444652.3,39979,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466145952,642628.00
06/17/2016 02:45,2,0.000,ALERT,212.38,302.98,59.975,1466145903,"274151322000088","219011344069620",0.00,15.30,0,301.17,304.48,0.0,0.0,0.000,686012.4,686012.4,28480,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466145954,642629.00
06/17/2016 02:45,2,0.000,ALERT,213.29,302.07,59.975,1466145903,"274151322000068","219011344069620",0.00,15.80,0,300.57,303.58,0.0,0.0,0.000,580501.2,580501.2,30053,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466145956,642630.00
06/17/2016 02:45,2,0.000,ALERT,212.83,302.68,59.975,1466145903,"201051344001135","219011344069620",0.00,14.00,0,301.77,305.38,0.0,0.0,0.000,440670.7,440670.7,39913,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466145958,642631.00
06/17/2016 02:45,2,0.000,ALERT,213.29,305.38,60.018,1466145903,"201051344000594","219011344069620",0.00,14.30,0,302.98,306.88,0.0,0.0,0.000,450000.7,450000.7,35387,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466145960,642632.00
06/17/2016 02:45,2,0.000,ALERT,213.29,302.68,59.975,1466145903,"201051344001203","219011344069620",0.00,14.00,0,301.47,306.58,0.0,0.0,0.000,447828.0,447828.0,39954,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466145961,642633.00
06/17/2016 02:45,2,0.000,ALERT,212.83,302.98,59.996,1466145903,"274151322000054","219011344069620",0.00,15.50,0,301.17,305.38,0.0,0.0,0.000,700623.2,700623.2,28506,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466145963,642634.00
06/17/2016 02:45,2,0.000,ALERT,213.96,304.78,59.975,1466145903,"201051344000867","219011344069620",0.00,15.00,0,302.37,306.88,0.0,0.0,0.000,437366.5,437366.5,35387,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466145965,642635.00
06/17/2016 02:45,2,0.000,ALERT,213.06,302.68,59.970,1466145903,"201051344001093","219011344069620",0.00,14.70,0,301.47,305.08,0.0,0.0,0.000,446201.2,446201.2,39833,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466145967,642636.00
06/17/2016 02:45,2,0.000,ALERT,213.74,305.08,59.954,1466145903,"201051344000900","219011344069620",0.00,15.00,0,302.37,306.28,0.0,0.0,0.000,453085.3,453085.3,34781,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466145969,642637.00
06/17/2016 02:45,2,0.000,ALERT,213.74,304.48,59.970,1466145903,"201051344000648","219011344069620",0.00,14.00,0,302.37,306.58,0.0,0.0,0.000,444653.1,444653.1,35071,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466145970,642638.00
06/17/2016 02:45,2,0.000,ALERT,213.74,305.68,59.944,1466145903,"201051344000569","219011344069620",0.00,15.30,0,303.58,307.18,0.0,0.0,0.000,454175.1,454175.1,34703,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466145972,642639.00
06/17/2016 02:45,2,0.000,ALERT,213.74,305.38,59.975,1466145903,"201051344000983","219011344069620",0.00,15.00,0,303.28,306.88,0.0,0.0,0.000,445762.0,445762.0,35185,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466145974,642640.00
06/17/2016 02:45,2,0.000,ALERT,213.51,304.18,59.970,1466145903,"201051344001158","219011344069620",0.00,13.70,0,302.07,305.98,0.0,0.0,0.000,439789.2,439789.2,35452,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466145976,642641.00
06/17/2016 02:45,2,0.000,ALERT,214.19,305.68,59.975,1466145903,"201051344000576","219011344069620",0.00,15.00,0,303.28,306.58,0.0,0.0,0.000,446877.2,446877.2,34855,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466145978,642642.00
06/17/2016 02:45,2,0.000,ALERT,212.83,302.68,59.965,1466145903,"274151322000087","219011344069620",0.00,15.30,0,300.57,304.18,0.0,0.0,0.000,673985.5,673985.5,28632,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466145979,642643.00
06/17/2016 03:00,2,0.000,ALERT,213.96,304.78,60.012,1466146803,"201051344000645","219011344069620",0.00,15.30,0,303.28,306.58,0.0,0.0,0.000,446439.1,446439.1,34989,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466146805,642644.00
06/17/2016 03:00,2,0.000,ALERT,212.83,303.28,60.002,1466146803,"274151322000085","219011344069620",0.00,14.70,0,301.47,305.08,0.0,0.0,0.000,702154.0,702154.0,28523,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466146807,642645.00
06/17/2016 03:00,2,0.000,ALERT,214.19,304.48,60.007,1466146803,"201051344000633","219011344069620",0.00,14.00,0,301.47,306.28,0.0,0.0,0.000,437614.9,437614.9,35476,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466146809,642646.00
06/17/2016 03:00,2,0.000,ALERT,213.51,304.78,60.034,1466146803,"201051344000469","219011344069620",0.00,13.70,0,302.07,306.28,0.0,0.0,0.000,439138.1,439138.1,35407,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466146811,642647.00
06/17/2016 03:00,2,0.000,ALERT,212.83,303.28,60.018,1466146803,"201051344000646","219011344069620",0.00,14.70,0,300.57,304.48,0.0,0.0,0.000,442115.2,442115.2,39952,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466146812,642648.00
06/17/2016 03:00,2,0.000,ALERT,212.38,303.28,59.996,1466146803,"274151322000052","219011344069620",0.00,15.30,0,301.17,305.38,0.0,0.0,0.000,716645.0,716645.0,28749,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466146814,642649.00
06/17/2016 03:00,2,0.000,ALERT,213.29,303.58,60.039,1466146803,"201051344000585","219011344069620",0.00,15.00,0,300.57,304.78,0.0,0.0,0.000,449384.4,449384.4,39962,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466146816,642650.00
06/17/2016 03:00,2,0.000,ALERT,213.06,303.28,60.002,1466146803,"201051344001230","219011344069620",0.00,14.00,0,301.47,305.08,0.0,0.0,0.000,445632.3,445632.3,39763,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466146818,642651.00
06/17/2016 03:00,2,0.000,ALERT,213.51,304.18,60.012,1466146803,"201051344000582","219011344069620",0.00,13.70,0,301.47,305.38,0.0,0.0,0.000,438966.8,438966.8,39917,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466146820,642652.00
06/17/2016 03:00,2,0.000,ALERT,212.61,303.28,60.007,1466146803,"201051344000955","219011344069620",0.00,14.70,0,301.17,304.48,0.0,0.0,0.000,451641.2,451641.2,39850,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466146822,642653.00
06/17/2016 03:00,2,0.000,ALERT,212.61,302.68,59.975,1466146803,"274151322000094","219011344069620",0.00,14.30,0,300.87,304.18,0.0,0.0,0.000,580585.7,580585.7,29845,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466146824,642654.00
06/17/2016 03:00,2,0.000,ALERT,213.51,305.68,60.007,1466146803,"201051344000579","219011344069620",0.00,14.70,0,303.88,307.18,0.0,0.0,0.000,453270.6,453270.6,15476,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466146825,642655.00
06/17/2016 03:00,2,0.000,ALERT,213.06,303.88,60.028,1466146803,"201051344000890","219011344069620",0.00,14.30,0,301.47,305.68,0.0,0.0,0.000,448822.2,448822.2,39871,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466146827,642656.00
06/17/2016 03:00,2,0.000,ALERT,213.29,303.58,60.012,1466146803,"201051344000438","219011344069620",0.00,14.00,0,301.17,305.08,0.0,0.0,0.000,450768.6,450768.6,39875,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466146829,642657.00
06/17/2016 03:00,2,0.000,ALERT,213.06,302.68,60.012,1466146803,"201051344000417","219011344069620",0.00,14.30,0,300.27,303.88,0.0,0.0,0.000,443056.7,443056.7,40040,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466146831,642658.00
06/17/2016 03:00,2,0.000,ALERT,212.83,303.88,60.028,1466146803,"274151322000083","219011344069620",0.00,14.30,0,301.47,305.08,0.0,0.0,0.000,710177.0,710177.0,28826,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466146833,642659.00
06/17/2016 03:00,2,0.000,ALERT,213.29,303.28,60.002,1466146803,"274151322000076","219011344069620",0.00,15.30,0,301.17,305.08,0.0,0.0,0.000,756489.2,756489.2,28822,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466146834,642660.00
06/17/2016 03:00,2,0.000,ALERT,213.51,305.68,60.007,1466146803,"201051344000868","219011344069620",0.00,14.70,0,303.88,307.48,0.0,0.0,0.000,438161.9,438161.9,35127,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466146836,642661.00
06/17/2016 03:00,2,0.000,ALERT,212.83,304.48,60.002,1466146803,"274151322000095","219011344069620",0.00,14.30,0,302.37,305.68,0.0,0.0,0.000,748709.7,748709.7,28741,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466146838,642662.00
06/17/2016 03:00,2,0.000,ALERT,213.29,304.78,60.007,1466146803,"201051344000988","219011344069620",0.00,14.70,0,300.87,306.58,0.0,0.0,0.000,435146.6,435146.6,35420,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466146840,642663.00
06/17/2016 03:00,2,0.000,ALERT,213.06,302.68,60.034,1466146803,"201051344001025","219011344069620",0.00,13.70,0,300.57,305.38,0.0,0.0,0.000,448966.9,448966.9,39927,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466146842,642664.00
06/17/2016 03:00,2,0.000,ALERT,213.51,305.08,60.007,1466146803,"201051344000458","219011344069620",0.00,15.30,0,303.58,307.48,0.0,0.0,0.000,446002.8,446002.8,35344,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466146843,642665.00
06/17/2016 03:00,2,0.000,ALERT,213.96,304.78,59.970,1466146803,"201051344000853","219011344069620",0.00,14.70,0,303.58,306.88,0.0,0.0,0.000,444740.7,444740.7,34947,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466146845,642666.00
06/17/2016 03:00,2,0.000,ALERT,213.51,303.58,60.007,1466146803,"201051344000685","219011344069620",0.00,14.30,0,300.87,304.48,0.0,0.0,0.000,450139.3,450139.3,39778,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466146847,642667.00
06/17/2016 03:00,2,0.000,ALERT,213.29,302.98,60.007,1466146803,"201051344000917","219011344069620",0.00,15.00,0,299.67,304.18,0.0,0.0,0.000,446917.6,446917.6,39776,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466146849,642668.00
06/17/2016 03:00,2,0.000,ALERT,213.74,303.88,60.018,1466146803,"201051344001145","219011344069620",0.00,14.00,0,301.47,305.38,0.0,0.0,0.000,452153.8,452153.8,39629,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466146851,642669.00
06/17/2016 03:00,2,0.000,ALERT,213.29,302.68,59.996,1466146803,"201051344000651","219011344069620",0.00,13.30,0,300.27,304.18,0.0,0.0,0.000,444652.3,444652.3,39981,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466146853,642670.00
06/17/2016 03:00,2,0.000,ALERT,212.38,303.58,60.007,1466146803,"274151322000088","219011344069620",0.00,15.50,0,301.17,304.78,0.0,0.0,0.000,686012.4,686012.4,28482,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466146855,642671.00
06/17/2016 03:00,2,0.000,ALERT,213.51,302.98,60.002,1466146803,"274151322000068","219011344069620",0.00,15.80,0,300.87,303.88,0.0,0.0,0.000,580501.2,580501.2,30055,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466146856,642672.00
06/17/2016 03:00,2,0.000,ALERT,213.06,303.58,60.002,1466146803,"201051344001135","219011344069620",0.00,14.30,0,300.57,305.08,0.0,0.0,0.000,440670.7,440670.7,39915,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466146858,642673.00
06/17/2016 03:00,2,0.000,ALERT,213.29,305.38,60.007,1466146803,"201051344000594","219011344069620",0.00,14.30,0,302.68,306.88,0.0,0.0,0.000,450000.7,450000.7,35389,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466146860,642674.00
06/17/2016 03:00,2,0.000,ALERT,213.29,303.28,60.012,1466146803,"201051344001203","219011344069620",0.00,14.00,0,301.17,306.28,0.0,0.0,0.000,447828.0,447828.0,39956,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466146862,642675.00
06/17/2016 03:00,2,0.000,ALERT,212.61,303.58,59.996,1466146803,"274151322000054","219011344069620",0.00,15.50,0,301.47,305.38,0.0,0.0,0.000,700623.2,700623.2,28508,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466146864,642676.00
06/17/2016 03:00,2,0.000,ALERT,213.74,304.78,60.002,1466146803,"201051344000867","219011344069620",0.00,15.00,0,302.98,307.18,0.0,0.0,0.000,437366.5,437366.5,35389,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466146865,642677.00
06/17/2016 03:00,2,0.000,ALERT,213.29,303.28,59.981,1466146803,"201051344001093","219011344069620",0.00,15.00,0,300.87,304.48,0.0,0.0,0.000,446201.2,446201.2,39835,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466146867,642678.00
06/17/2016 03:00,2,0.000,ALERT,213.29,304.78,60.002,1466146803,"201051344000900","219011344069620",0.00,15.00,0,302.68,306.58,0.0,0.0,0.000,453085.3,453085.3,34783,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466146869,642679.00
06/17/2016 03:00,2,0.000,ALERT,213.74,304.18,60.002,1466146803,"201051344000648","219011344069620",0.00,14.00,0,302.68,306.88,0.0,0.0,0.000,444653.1,444653.1,35073,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466146871,642680.00
06/17/2016 03:00,2,0.000,ALERT,213.51,305.68,60.034,1466146803,"201051344000569","219011344069620",0.00,15.30,0,303.88,307.78,0.0,0.0,0.000,454175.1,454175.1,34705,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466146873,642681.00
06/17/2016 03:00,2,0.000,ALERT,213.51,305.08,60.007,1466146803,"201051344000983","219011344069620",0.00,14.70,0,303.28,306.88,0.0,0.0,0.000,445762.0,445762.0,35187,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466146874,642682.00
06/17/2016 03:00,2,0.000,ALERT,213.51,304.48,60.012,1466146803,"201051344001158","219011344069620",0.00,14.00,0,302.37,306.28,0.0,0.0,0.000,439789.2,439789.2,35454,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466146876,642683.00
06/17/2016 03:00,2,0.000,ALERT,213.96,305.38,60.012,1466146803,"201051344000576","219011344069620",0.00,15.00,0,302.68,306.88,0.0,0.0,0.000,446877.2,446877.2,34857,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466146878,642684.00
06/17/2016 03:00,2,0.000,ALERT,212.83,302.37,60.002,1466146803,"274151322000087","219011344069620",0.00,15.30,0,300.87,304.48,0.0,0.0,0.000,673985.5,673985.5,28634,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466146880,642685.00
06/17/2016 03:15,2,0.000,ALERT,213.29,303.58,59.944,1466147703,"201051344000645","219011344069620",0.00,15.30,0,290.95,306.88,0.0,0.0,0.000,446439.1,446439.1,34991,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466147705,642686.00
06/17/2016 03:15,2,0.000,ALERT,212.16,302.37,60.002,1466147703,"274151322000085","219011344069620",0.00,14.70,0,289.75,305.38,0.0,0.0,0.000,702154.0,702154.0,28525,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466147707,642687.00
06/17/2016 03:15,2,0.000,ALERT,213.29,303.28,59.970,1466147703,"201051344000633","219011344069620",0.00,14.00,0,289.15,306.28,0.0,0.0,0.000,437614.9,437614.9,35478,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466147709,642688.00
06/17/2016 03:15,2,0.000,ALERT,213.06,303.88,59.981,1466147703,"201051344000469","219011344069620",0.00,14.00,0,290.05,306.28,0.0,0.0,0.000,439138.1,439138.1,35409,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466147711,642689.00
06/17/2016 03:15,2,0.000,ALERT,212.16,302.37,59.965,1466147703,"201051344000646","219011344069620",0.00,14.70,0,289.45,304.78,0.0,0.0,0.000,442115.2,442115.2,39954,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466147713,642690.00
06/17/2016 03:15,2,0.000,ALERT,211.70,302.68,59.970,1466147703,"274151322000052","219011344069620",0.00,15.30,0,289.45,305.98,0.0,0.0,0.000,716645.0,716645.0,28751,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466147714,642691.00
06/17/2016 03:15,2,0.000,ALERT,212.38,302.37,59.970,1466147703,"201051344000585","219011344069620",0.00,15.00,0,289.45,305.08,0.0,0.0,0.000,449384.4,449384.4,39964,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466147716,642692.00
06/17/2016 03:15,2,0.000,ALERT,212.61,303.28,60.007,1466147703,"201051344001230","219011344069620",0.00,14.30,0,290.35,305.08,0.0,0.0,0.000,445632.3,445632.3,39765,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466147718,642693.00
06/17/2016 03:15,2,0.000,ALERT,213.06,303.58,59.959,1466147703,"201051344000582","219011344069620",0.00,13.70,0,290.65,305.68,0.0,0.0,0.000,438966.8,438966.8,39919,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466147720,642694.00
06/17/2016 03:15,2,0.000,ALERT,212.16,302.68,59.959,1466147703,"201051344000955","219011344069620",0.00,15.00,0,289.75,304.78,0.0,0.0,0.000,451641.2,451641.2,39852,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466147722,642695.00
06/17/2016 03:15,2,0.000,ALERT,211.93,301.77,59.965,1466147703,"274151322000094","219011344069620",0.00,14.30,0,289.45,304.78,0.0,0.0,0.000,580585.7,580585.7,29847,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466147723,642696.00
06/17/2016 03:15,2,0.000,ALERT,212.83,304.48,59.959,1466147703,"201051344000579","219011344069620",0.00,14.30,0,291.55,307.48,0.0,0.0,0.000,453270.6,453270.6,15478,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466147725,642697.00
06/17/2016 03:15,2,0.000,ALERT,212.38,302.98,59.970,1466147703,"201051344000890","219011344069620",0.00,14.70,0,290.05,305.98,0.0,0.0,0.000,448822.2,448822.2,39873,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466147727,642698.00
06/17/2016 03:15,2,0.000,ALERT,212.83,302.68,59.975,1466147703,"201051344000438","219011344069620",0.00,14.30,0,290.05,305.38,0.0,0.0,0.000,450768.6,450768.6,39877,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466147729,642699.00
06/17/2016 03:15,2,0.000,ALERT,212.61,301.77,59.959,1466147703,"201051344000417","219011344069620",0.00,14.70,0,289.15,304.18,0.0,0.0,0.000,443056.7,443056.7,40042,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466147730,642700.00
06/17/2016 03:15,2,0.000,ALERT,212.16,303.28,59.970,1466147703,"274151322000083","219011344069620",0.00,14.30,0,290.05,306.28,0.0,0.0,0.000,710177.0,710177.0,28828,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466147732,642701.00
06/17/2016 03:15,2,0.000,ALERT,212.61,302.37,59.922,1466147703,"274151322000076","219011344069620",0.00,15.30,0,289.75,305.68,0.0,0.0,0.000,756489.2,756489.2,28824,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466147734,642702.00
06/17/2016 03:15,2,0.000,ALERT,213.06,304.78,59.975,1466147703,"201051344000868","219011344069620",0.00,14.70,0,291.55,307.48,0.0,0.0,0.000,438161.9,438161.9,35129,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466147736,642703.00
06/17/2016 03:15,2,0.000,ALERT,212.83,303.88,59.975,1466147703,"201051344000988","219011344069620",0.00,14.70,0,288.55,306.58,0.0,0.0,0.000,435146.6,435146.6,35422,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466147739,642704.00
06/17/2016 03:15,2,0.000,ALERT,212.16,301.77,59.975,1466147703,"201051344001025","219011344069620",0.00,14.00,0,289.15,305.68,0.0,0.0,0.000,448966.9,448966.9,39929,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466147741,642705.00
06/17/2016 03:15,2,0.000,ALERT,212.83,304.18,59.949,1466147703,"201051344000458","219011344069620",0.00,15.30,0,290.95,307.48,0.0,0.0,0.000,446002.8,446002.8,35346,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466147743,642706.00
06/17/2016 03:15,2,0.000,ALERT,213.29,303.58,59.959,1466147703,"201051344000853","219011344069620",0.00,14.70,0,290.95,306.88,0.0,0.0,0.000,444740.7,444740.7,34949,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466147745,642707.00
06/17/2016 03:15,2,0.000,ALERT,212.83,302.68,59.981,1466147703,"201051344000685","219011344069620",0.00,14.30,0,290.05,305.08,0.0,0.0,0.000,450139.3,450139.3,39780,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466147747,642708.00
06/17/2016 03:15,2,0.000,ALERT,212.38,301.77,59.970,1466147703,"201051344000917","219011344069620",0.00,15.00,0,288.85,304.78,0.0,0.0,0.000,446917.6,446917.6,39778,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466147749,642709.00
06/17/2016 03:15,2,0.000,ALERT,212.83,302.68,59.986,1466147703,"201051344001145","219011344069620",0.00,14.30,0,290.05,305.68,0.0,0.0,0.000,452153.8,452153.8,39631,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466147750,642710.00
06/17/2016 03:15,2,0.000,ALERT,212.38,301.47,59.975,1466147703,"201051344000651","219011344069620",0.00,13.30,0,289.15,304.48,0.0,0.0,0.000,444652.3,444652.3,39983,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466147752,642711.00
06/17/2016 03:15,2,0.000,ALERT,211.70,302.37,60.007,1466147703,"274151322000088","219011344069620",0.00,15.50,0,289.75,305.38,0.0,0.0,0.000,686012.4,686012.4,28484,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466147754,642712.00
06/17/2016 03:15,2,0.000,ALERT,212.61,301.77,59.970,1466147703,"274151322000068","219011344069620",0.00,15.80,0,289.15,304.48,0.0,0.0,0.000,580501.2,580501.2,30057,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466147756,642713.00
06/17/2016 03:15,2,0.000,ALERT,212.16,302.37,59.975,1466147703,"201051344001135","219011344069620",0.00,14.30,0,289.75,305.68,0.0,0.0,0.000,440670.7,440670.7,39917,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466147758,642714.00
06/17/2016 03:15,2,0.000,ALERT,212.38,304.18,59.965,1466147703,"201051344000594","219011344069620",0.00,14.30,0,290.65,307.18,0.0,0.0,0.000,450000.7,450000.7,35391,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466147760,642715.00
06/17/2016 03:15,2,0.000,ALERT,212.61,302.07,59.975,1466147703,"201051344001203","219011344069620",0.00,14.00,0,289.45,306.58,0.0,0.0,0.000,447828.0,447828.0,39958,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466147761,642716.00
06/17/2016 03:15,2,0.000,ALERT,211.70,302.37,59.959,1466147703,"274151322000054","219011344069620",0.00,15.80,0,289.45,305.98,0.0,0.0,0.000,700623.2,700623.2,28510,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466147763,642717.00
06/17/2016 03:15,2,0.000,ALERT,213.29,303.88,60.012,1466147703,"201051344000867","219011344069620",0.00,15.00,0,290.65,307.18,0.0,0.0,0.000,437366.5,437366.5,35391,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466147765,642718.00
06/17/2016 03:15,2,0.000,ALERT,212.38,302.07,59.996,1466147703,"201051344001093","219011344069620",0.00,15.00,0,289.75,304.78,0.0,0.0,0.000,446201.2,446201.2,39837,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466147767,642719.00
