ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/17/2016 03:15,2,0.000,ALERT,212.83,303.88,59.981,1466147703,"201051344000900","219011344069620",0.00,15.00,0,290.65,306.58,0.0,0.0,0.000,453085.3,453085.3,34785,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466147769,642720.00
06/17/2016 03:15,2,0.000,ALERT,213.06,303.28,59.938,1466147703,"201051344000648","219011344069620",0.00,14.00,0,290.35,306.88,0.0,0.0,0.000,444653.1,444653.1,35075,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466147770,642721.00
06/17/2016 03:15,2,0.000,ALERT,212.83,304.48,59.986,1466147703,"201051344000569","219011344069620",0.00,15.00,0,291.55,307.48,0.0,0.0,0.000,454175.1,454175.1,34707,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466147772,642722.00
06/17/2016 03:15,2,0.000,ALERT,212.83,304.18,59.996,1466147703,"201051344000983","219011344069620",0.00,14.70,0,291.25,307.18,0.0,0.0,0.000,445762.0,445762.0,35189,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466147774,642723.00
06/17/2016 03:15,2,0.000,ALERT,213.06,303.88,60.018,1466147703,"201051344001158","219011344069620",0.00,14.00,0,290.35,306.28,0.0,0.0,0.000,439789.2,439789.2,35456,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466147776,642724.00
06/17/2016 03:15,2,0.000,ALERT,213.29,304.18,59.975,1466147703,"201051344000576","219011344069620",0.00,15.00,0,290.95,306.88,0.0,0.0,0.000,446877.2,446877.2,34859,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466147777,642725.00
06/17/2016 03:15,2,0.000,ALERT,212.38,301.77,60.028,1466147703,"274151322000087","219011344069620",0.00,15.50,0,289.15,305.08,0.0,0.0,0.000,673985.5,673985.5,28636,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466147779,642726.00
06/17/2016 03:15,2,0.000,ALERT,211.93,303.28,59.965,1466147703,"274151322000095","219011344069620",0.00,14.30,0,290.65,306.58,0.0,0.0,0.000,748709.7,748709.7,28743,0,0,0,L,1151911521,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466147781,642727.00
06/17/2016 03:30,2,0.000,ALERT,213.29,303.58,59.970,1466148603,"201051344000645","219011344069620",0.00,15.30,0,301.17,305.68,0.0,0.0,0.000,446439.1,446439.1,34993,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466148605,642728.00
06/17/2016 03:30,2,0.000,ALERT,212.38,302.68,59.959,1466148603,"274151322000085","219011344069620",0.00,14.70,0,299.97,304.48,0.0,0.0,0.000,702154.0,702154.0,28527,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466148607,642729.00
06/17/2016 03:30,2,0.000,ALERT,213.51,303.58,59.959,1466148603,"201051344000633","219011344069620",0.00,14.00,0,299.67,305.08,0.0,0.0,0.000,437614.9,437614.9,35480,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466148609,642730.00
06/17/2016 03:30,2,0.000,ALERT,213.06,303.58,59.970,1466148603,"201051344000469","219011344069620",0.00,14.00,0,300.27,305.08,0.0,0.0,0.000,439138.1,439138.1,35411,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466148611,642731.00
06/17/2016 03:30,2,0.000,ALERT,211.70,301.77,59.954,1466148603,"201051344000646","219011344069620",0.00,15.00,0,299.07,303.88,0.0,0.0,0.000,442115.2,442115.2,39956,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466148613,642732.00
06/17/2016 03:30,2,0.000,ALERT,211.93,302.98,59.954,1466148603,"274151322000052","219011344069620",0.00,15.30,0,299.37,304.78,0.0,0.0,0.000,716645.0,716645.0,28753,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466148615,642733.00
06/17/2016 03:30,2,0.000,ALERT,212.38,302.68,59.965,1466148603,"201051344000585","219011344069620",0.00,15.00,0,299.07,304.18,0.0,0.0,0.000,449384.4,449384.4,39966,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466148616,642734.00
06/17/2016 03:30,2,0.000,ALERT,212.38,302.98,59.970,1466148603,"201051344001230","219011344069620",0.00,14.30,0,299.97,304.48,0.0,0.0,0.000,445632.3,445632.3,39767,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466148618,642735.00
06/17/2016 03:30,2,0.000,ALERT,212.83,303.28,59.938,1466148603,"201051344000582","219011344069620",0.00,13.70,0,300.27,304.78,0.0,0.0,0.000,438966.8,438966.8,39921,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466148620,642736.00
06/17/2016 03:30,2,0.000,ALERT,211.93,302.37,59.965,1466148603,"201051344000955","219011344069620",0.00,15.00,0,299.67,303.88,0.0,0.0,0.000,451641.2,451641.2,39854,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466148622,642737.00
06/17/2016 03:30,2,0.000,ALERT,212.16,301.77,59.954,1466148603,"274151322000094","219011344069620",0.00,14.30,0,299.37,303.58,0.0,0.0,0.000,580585.7,580585.7,29849,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466148624,642738.00
06/17/2016 03:30,2,0.000,ALERT,212.83,304.48,59.970,1466148603,"201051344000579","219011344069620",0.00,14.70,0,302.07,306.28,0.0,0.0,0.000,453270.6,453270.6,15480,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466148625,642739.00
06/17/2016 03:30,2,0.000,ALERT,212.16,302.98,59.965,1466148603,"201051344000890","219011344069620",0.00,14.70,0,300.27,305.38,0.0,0.0,0.000,448822.2,448822.2,39875,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466148627,642740.00
06/17/2016 03:30,2,0.000,ALERT,212.61,302.68,59.970,1466148603,"201051344000438","219011344069620",0.00,14.30,0,299.97,304.48,0.0,0.0,0.000,450768.6,450768.6,39879,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466148629,642741.00
06/17/2016 03:30,2,0.000,ALERT,212.61,302.07,59.970,1466148603,"201051344000417","219011344069620",0.00,14.70,0,299.07,303.58,0.0,0.0,0.000,443056.7,443056.7,40044,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466148631,642742.00
06/17/2016 03:30,2,0.000,ALERT,212.38,302.68,59.991,1466148603,"274151322000083","219011344069620",0.00,14.70,0,299.97,304.78,0.0,0.0,0.000,710177.0,710177.0,28830,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466148633,642743.00
06/17/2016 03:30,2,0.000,ALERT,212.83,302.68,59.965,1466148603,"274151322000076","219011344069620",0.00,15.30,0,299.67,304.48,0.0,0.0,0.000,756489.2,756489.2,28826,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466148634,642744.00
06/17/2016 03:30,2,0.000,ALERT,212.83,304.48,59.970,1466148603,"201051344000868","219011344069620",0.00,14.30,0,302.07,306.58,0.0,0.0,0.000,438161.9,438161.9,35131,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466148636,642745.00
06/17/2016 03:30,2,0.000,ALERT,212.16,303.88,59.965,1466148603,"274151322000095","219011344069620",0.00,14.30,0,300.57,305.08,0.0,0.0,0.000,748709.7,748709.7,28745,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466148638,642746.00
06/17/2016 03:30,2,0.000,ALERT,213.06,304.18,59.933,1466148603,"201051344000988","219011344069620",0.00,14.70,0,298.77,305.38,0.0,0.0,0.000,435146.6,435146.6,35424,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466148640,642747.00
06/17/2016 03:30,2,0.000,ALERT,212.38,301.77,60.012,1466148603,"201051344001025","219011344069620",0.00,13.70,0,299.07,304.78,0.0,0.0,0.000,448966.9,448966.9,39931,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466148642,642748.00
06/17/2016 03:30,2,0.000,ALERT,213.06,304.48,59.981,1466148603,"201051344000458","219011344069620",0.00,15.30,0,301.47,306.28,0.0,0.0,0.000,446002.8,446002.8,35348,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466148643,642749.00
06/17/2016 03:30,2,0.000,ALERT,213.74,304.18,59.986,1466148603,"201051344000853","219011344069620",0.00,14.70,0,301.47,305.98,0.0,0.0,0.000,444740.7,444740.7,34951,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466148645,642750.00
06/17/2016 03:30,2,0.000,ALERT,212.83,302.98,59.975,1466148603,"201051344000685","219011344069620",0.00,14.70,0,299.67,304.18,0.0,0.0,0.000,450139.3,450139.3,39782,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466148647,642751.00
06/17/2016 03:30,2,0.000,ALERT,212.61,302.37,59.928,1466148603,"201051344000917","219011344069620",0.00,15.00,0,298.47,303.58,0.0,0.0,0.000,446917.6,446917.6,39780,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466148649,642752.00
06/17/2016 03:30,2,0.000,ALERT,212.83,302.98,59.959,1466148603,"201051344001145","219011344069620",0.00,14.30,0,300.27,304.78,0.0,0.0,0.000,452153.8,452153.8,39633,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466148651,642753.00
06/17/2016 03:30,2,0.000,ALERT,212.61,302.07,59.954,1466148603,"201051344000651","219011344069620",0.00,13.70,0,299.07,303.58,0.0,0.0,0.000,444652.3,444652.3,39985,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466148653,642754.00
06/17/2016 03:30,2,0.000,ALERT,211.93,302.37,59.986,1466148603,"274151322000088","219011344069620",0.00,15.50,0,299.67,304.18,0.0,0.0,0.000,686012.4,686012.4,28486,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466148654,642755.00
06/17/2016 03:30,2,0.000,ALERT,212.61,301.47,59.938,1466148603,"274151322000068","219011344069620",0.00,15.80,0,299.07,303.28,0.0,0.0,0.000,580501.2,580501.2,30059,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466148656,642756.00
06/17/2016 03:30,2,0.000,ALERT,212.16,302.68,59.965,1466148603,"201051344001135","219011344069620",0.00,14.30,0,299.67,304.78,0.0,0.0,0.000,440670.7,440670.7,39919,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466148658,642757.00
06/17/2016 03:30,2,0.000,ALERT,212.83,304.78,59.965,1466148603,"201051344000594","219011344069620",0.00,14.30,0,301.17,305.98,0.0,0.0,0.000,450000.7,450000.7,35393,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466148660,642758.00
06/17/2016 03:30,2,0.000,ALERT,212.61,302.37,59.928,1466148603,"201051344001203","219011344069620",0.00,14.00,0,299.67,305.68,0.0,0.0,0.000,447828.0,447828.0,39960,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466148661,642759.00
06/17/2016 03:30,2,0.000,ALERT,212.16,302.37,59.959,1466148603,"274151322000054","219011344069620",0.00,15.80,0,299.67,304.78,0.0,0.0,0.000,700623.2,700623.2,28512,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466148663,642760.00
06/17/2016 03:30,2,0.000,ALERT,213.29,303.88,59.970,1466148603,"201051344000867","219011344069620",0.00,15.00,0,301.17,305.98,0.0,0.0,0.000,437366.5,437366.5,35393,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466148665,642761.00
06/17/2016 03:30,2,0.000,ALERT,212.38,302.68,59.965,1466148603,"201051344001093","219011344069620",0.00,15.00,0,299.37,303.88,0.0,0.0,0.000,446201.2,446201.2,39839,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466148667,642762.00
06/17/2016 03:30,2,0.000,ALERT,213.06,304.18,59.970,1466148603,"201051344000900","219011344069620",0.00,15.00,0,300.87,305.38,0.0,0.0,0.000,453085.3,453085.3,34787,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466148669,642763.00
06/17/2016 03:30,2,0.000,ALERT,213.29,303.28,59.959,1466148603,"201051344000648","219011344069620",0.00,14.00,0,300.87,305.68,0.0,0.0,0.000,444653.1,444653.1,35077,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466148671,642764.00
06/17/2016 03:30,2,0.000,ALERT,213.06,304.78,59.959,1466148603,"201051344000569","219011344069620",0.00,15.30,0,302.07,306.58,0.0,0.0,0.000,454175.1,454175.1,34709,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466148673,642765.00
06/17/2016 03:30,2,0.000,ALERT,213.06,304.18,59.965,1466148603,"201051344000983","219011344069620",0.00,14.70,0,301.77,305.98,0.0,0.0,0.000,445762.0,445762.0,35191,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466148674,642766.00
06/17/2016 03:30,2,0.000,ALERT,213.06,303.88,59.949,1466148603,"201051344001158","219011344069620",0.00,14.00,0,300.87,305.08,0.0,0.0,0.000,439789.2,439789.2,35458,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466148676,642767.00
06/17/2016 03:30,2,0.000,ALERT,213.51,304.48,59.938,1466148603,"201051344000576","219011344069620",0.00,15.00,0,301.17,305.68,0.0,0.0,0.000,446877.2,446877.2,34861,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466148678,642768.00
06/17/2016 03:30,2,0.000,ALERT,212.38,302.07,59.970,1466148603,"274151322000087","219011344069620",0.00,15.50,0,299.07,303.88,0.0,0.0,0.000,673985.5,673985.5,28638,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466148680,642769.00
06/17/2016 03:45,2,0.000,ALERT,213.51,304.18,59.959,1466149503,"201051344000645","219011344069620",0.00,15.30,0,302.07,305.68,0.0,0.0,0.000,446439.1,446439.1,34995,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466149505,642770.00
06/17/2016 03:45,2,0.000,ALERT,212.16,302.68,59.954,1466149503,"274151322000085","219011344069620",0.00,15.00,0,301.17,304.48,0.0,0.0,0.000,702154.0,702154.0,28529,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466149507,642771.00
06/17/2016 03:45,2,0.000,ALERT,213.29,303.58,59.970,1466149503,"201051344000633","219011344069620",0.00,14.00,0,299.97,305.08,0.0,0.0,0.000,437614.9,437614.9,35482,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466149509,642772.00
06/17/2016 03:45,2,0.000,ALERT,212.83,303.88,59.954,1466149503,"201051344000469","219011344069620",0.00,14.00,0,300.57,305.38,0.0,0.0,0.000,439138.1,439138.1,35413,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466149510,642773.00
06/17/2016 03:45,2,0.000,ALERT,212.16,302.68,59.954,1466149503,"201051344000646","219011344069620",0.00,14.70,0,299.67,304.18,0.0,0.0,0.000,442115.2,442115.2,39958,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466149512,642774.00
06/17/2016 03:45,2,0.000,ALERT,211.93,303.88,59.975,1466149503,"274151322000052","219011344069620",0.00,15.50,0,300.87,304.78,0.0,0.0,0.000,716645.0,716645.0,28755,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466149514,642775.00
06/17/2016 03:45,2,0.000,ALERT,212.61,302.98,59.970,1466149503,"201051344000585","219011344069620",0.00,15.00,0,299.97,304.18,0.0,0.0,0.000,449384.4,449384.4,39968,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466149516,642776.00
06/17/2016 03:45,2,0.000,ALERT,212.38,303.28,59.949,1466149503,"201051344001230","219011344069620",0.00,14.30,0,300.87,304.48,0.0,0.0,0.000,445632.3,445632.3,39769,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466149517,642777.00
06/17/2016 03:45,2,0.000,ALERT,212.83,303.58,59.965,1466149503,"201051344000582","219011344069620",0.00,13.70,0,301.47,305.08,0.0,0.0,0.000,438966.8,438966.8,39923,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466149519,642778.00
06/17/2016 03:45,2,0.000,ALERT,211.93,302.68,59.959,1466149503,"201051344000955","219011344069620",0.00,15.00,0,300.87,304.18,0.0,0.0,0.000,451641.2,451641.2,39856,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466149521,642779.00
06/17/2016 03:45,2,0.000,ALERT,212.16,302.37,59.970,1466149503,"274151322000094","219011344069620",0.00,14.70,0,300.87,303.58,0.0,0.0,0.000,580585.7,580585.7,29851,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466149523,642780.00
06/17/2016 03:45,2,0.000,ALERT,212.83,304.78,59.975,1466149503,"201051344000579","219011344069620",0.00,14.70,0,302.68,306.28,0.0,0.0,0.000,453270.6,453270.6,15482,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466149525,642781.00
06/17/2016 03:45,2,0.000,ALERT,212.38,303.28,59.965,1466149503,"201051344000890","219011344069620",0.00,14.70,0,300.87,305.38,0.0,0.0,0.000,448822.2,448822.2,39877,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466149527,642782.00
06/17/2016 03:45,2,0.000,ALERT,212.61,302.68,59.970,1466149503,"201051344000438","219011344069620",0.00,14.30,0,301.17,304.48,0.0,0.0,0.000,450768.6,450768.6,39881,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466149528,642783.00
06/17/2016 03:45,2,0.000,ALERT,212.61,302.37,59.975,1466149503,"201051344000417","219011344069620",0.00,14.70,0,300.27,303.58,0.0,0.0,0.000,443056.7,443056.7,40046,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466149530,642784.00
06/17/2016 03:45,2,0.000,ALERT,212.38,303.28,59.996,1466149503,"274151322000083","219011344069620",0.00,14.30,0,301.17,304.78,0.0,0.0,0.000,710177.0,710177.0,28832,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466149532,642785.00
06/17/2016 03:45,2,0.000,ALERT,212.83,303.58,59.959,1466149503,"274151322000076","219011344069620",0.00,15.50,0,301.17,304.78,0.0,0.0,0.000,756489.2,756489.2,28828,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466149534,642786.00
06/17/2016 03:45,2,0.000,ALERT,212.83,304.78,59.970,1466149503,"201051344000868","219011344069620",0.00,14.70,0,302.98,306.58,0.0,0.0,0.000,438161.9,438161.9,35133,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466149535,642787.00
06/17/2016 03:45,2,0.000,ALERT,212.16,303.88,59.954,1466149503,"274151322000095","219011344069620",0.00,14.30,0,302.37,305.38,0.0,0.0,0.000,748709.7,748709.7,28747,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466149537,642788.00
06/17/2016 03:45,2,0.000,ALERT,212.83,303.88,59.970,1466149503,"201051344000988","219011344069620",0.00,14.70,0,299.67,305.38,0.0,0.0,0.000,435146.6,435146.6,35426,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466149539,642789.00
06/17/2016 03:45,2,0.000,ALERT,212.38,302.07,59.975,1466149503,"201051344001025","219011344069620",0.00,14.00,0,300.27,305.08,0.0,0.0,0.000,448966.9,448966.9,39933,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466149541,642790.00
06/17/2016 03:45,2,0.000,ALERT,213.06,304.48,59.970,1466149503,"201051344000458","219011344069620",0.00,15.30,0,302.68,306.58,0.0,0.0,0.000,446002.8,446002.8,35350,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466149543,642791.00
06/17/2016 03:45,2,0.000,ALERT,213.51,304.18,59.996,1466149503,"201051344000853","219011344069620",0.00,14.70,0,302.07,305.98,0.0,0.0,0.000,444740.7,444740.7,34953,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466149544,642792.00
06/17/2016 03:45,2,0.000,ALERT,213.06,303.28,60.012,1466149503,"201051344000685","219011344069620",0.00,14.70,0,301.17,304.48,0.0,0.0,0.000,450139.3,450139.3,39784,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466149546,642793.00
06/17/2016 03:45,2,0.000,ALERT,212.61,302.68,59.970,1466149503,"201051344000917","219011344069620",0.00,15.30,0,299.67,303.88,0.0,0.0,0.000,446917.6,446917.6,39782,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466149548,642794.00
06/17/2016 03:45,2,0.000,ALERT,212.83,302.98,59.975,1466149503,"201051344001145","219011344069620",0.00,14.30,0,301.17,305.08,0.0,0.0,0.000,452153.8,452153.8,39635,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466149550,642795.00
06/17/2016 03:45,2,0.000,ALERT,212.61,302.07,59.954,1466149503,"201051344000651","219011344069620",0.00,13.70,0,300.27,303.88,0.0,0.0,0.000,444652.3,444652.3,39987,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466149552,642796.00
06/17/2016 03:45,2,0.000,ALERT,211.70,302.98,59.981,1466149503,"274151322000088","219011344069620",0.00,15.80,0,301.17,304.18,0.0,0.0,0.000,686012.4,686012.4,28488,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466149553,642797.00
06/17/2016 03:45,2,0.000,ALERT,213.06,302.37,59.970,1466149503,"274151322000068","219011344069620",0.00,16.00,0,300.57,303.58,0.0,0.0,0.000,580501.2,580501.2,30061,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466149555,642798.00
06/17/2016 03:45,2,0.000,ALERT,212.38,302.98,59.981,1466149503,"201051344001135","219011344069620",0.00,14.30,0,301.17,304.78,0.0,0.0,0.000,440670.7,440670.7,39921,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466149557,642799.00
06/17/2016 03:45,2,0.000,ALERT,212.83,305.08,59.986,1466149503,"201051344000594","219011344069620",0.00,14.30,0,302.07,305.98,0.0,0.0,0.000,450000.7,450000.7,35395,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466149559,642800.00
06/17/2016 03:45,2,0.000,ALERT,212.16,302.07,59.986,1466149503,"201051344001203","219011344069620",0.00,14.30,0,300.87,306.28,0.0,0.0,0.000,447828.0,447828.0,39962,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466149561,642801.00
06/17/2016 03:45,2,0.000,ALERT,212.16,302.98,59.938,1466149503,"274151322000054","219011344069620",0.00,15.80,0,301.17,304.78,0.0,0.0,0.000,700623.2,700623.2,28514,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466149562,642802.00
06/17/2016 03:45,2,0.000,ALERT,213.29,304.18,59.975,1466149503,"201051344000867","219011344069620",0.00,15.00,0,302.07,305.98,0.0,0.0,0.000,437366.5,437366.5,35395,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466149564,642803.00
06/17/2016 03:45,2,0.000,ALERT,212.61,302.68,59.986,1466149503,"201051344001093","219011344069620",0.00,15.00,0,300.87,304.18,0.0,0.0,0.000,446201.2,446201.2,39841,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466149566,642804.00
06/17/2016 03:45,2,0.000,ALERT,212.83,304.18,59.986,1466149503,"201051344000900","219011344069620",0.00,15.30,0,301.77,305.38,0.0,0.0,0.000,453085.3,453085.3,34789,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466149568,642805.00
06/17/2016 03:45,2,0.000,ALERT,213.29,303.88,59.975,1466149503,"201051344000648","219011344069620",0.00,14.00,0,301.77,305.68,0.0,0.0,0.000,444653.1,444653.1,35079,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466149569,642806.00
06/17/2016 03:45,2,0.000,ALERT,212.83,304.78,60.023,1466149503,"201051344000569","219011344069620",0.00,15.30,0,302.98,306.58,0.0,0.0,0.000,454175.1,454175.1,34711,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466149571,642807.00
06/17/2016 03:45,2,0.000,ALERT,212.83,304.48,59.981,1466149503,"201051344000983","219011344069620",0.00,14.70,0,302.37,306.28,0.0,0.0,0.000,445762.0,445762.0,35193,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466149573,642808.00
06/17/2016 03:45,2,0.000,ALERT,212.83,303.58,59.991,1466149503,"201051344001158","219011344069620",0.00,14.00,0,301.77,305.38,0.0,0.0,0.000,439789.2,439789.2,35460,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466149575,642809.00
06/17/2016 03:45,2,0.000,ALERT,213.51,304.48,59.981,1466149503,"201051344000576","219011344069620",0.00,15.00,0,302.07,305.98,0.0,0.0,0.000,446877.2,446877.2,34863,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466149577,642810.00
06/17/2016 03:45,2,0.000,ALERT,212.16,302.07,59.996,1466149503,"274151322000087","219011344069620",0.00,15.50,0,300.57,303.88,0.0,0.0,0.000,673985.5,673985.5,28640,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466149579,642811.00
06/17/2016 04:00,2,0.000,ALERT,213.06,303.28,59.991,1466150403,"201051344000645","219011344069620",0.00,15.30,0,302.37,305.68,0.0,0.0,0.000,446439.1,446439.1,34997,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466150405,642812.00
06/17/2016 04:00,2,0.000,ALERT,211.93,302.07,59.959,1466150403,"274151322000085","219011344069620",0.00,15.00,0,300.57,304.48,0.0,0.0,0.000,702154.0,702154.0,28531,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466150407,642813.00
06/17/2016 04:00,2,0.000,ALERT,213.06,302.98,59.986,1466150403,"201051344000633","219011344069620",0.00,14.00,0,300.27,305.08,0.0,0.0,0.000,437614.9,437614.9,35484,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466150408,642814.00
06/17/2016 04:00,2,0.000,ALERT,212.61,303.28,59.959,1466150403,"201051344000469","219011344069620",0.00,14.00,0,301.17,305.38,0.0,0.0,0.000,439138.1,439138.1,35415,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466150410,642815.00
06/17/2016 04:00,2,0.000,ALERT,212.16,302.37,59.970,1466150403,"201051344000646","219011344069620",0.00,14.70,0,300.57,304.18,0.0,0.0,0.000,442115.2,442115.2,39960,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466150412,642816.00
06/17/2016 04:00,2,0.000,ALERT,211.48,303.28,59.959,1466150403,"274151322000052","219011344069620",0.00,15.50,0,300.27,304.78,0.0,0.0,0.000,716645.0,716645.0,28757,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466150414,642817.00
06/17/2016 04:00,2,0.000,ALERT,212.61,302.68,59.965,1466150403,"201051344000585","219011344069620",0.00,15.00,0,300.57,304.48,0.0,0.0,0.000,449384.4,449384.4,39970,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466150416,642818.00
06/17/2016 04:00,2,0.000,ALERT,212.16,302.68,59.959,1466150403,"201051344001230","219011344069620",0.00,14.30,0,301.17,304.78,0.0,0.0,0.000,445632.3,445632.3,39771,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466150417,642819.00
06/17/2016 04:00,2,0.000,ALERT,212.83,303.28,59.959,1466150403,"201051344000582","219011344069620",0.00,14.00,0,301.77,304.78,0.0,0.0,0.000,438966.8,438966.8,39925,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466150419,642820.00
06/17/2016 04:00,2,0.000,ALERT,211.93,302.37,59.965,1466150403,"201051344000955","219011344069620",0.00,15.00,0,300.87,304.18,0.0,0.0,0.000,451641.2,451641.2,39858,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466150421,642821.00
06/17/2016 04:00,2,0.000,ALERT,211.93,302.37,59.954,1466150403,"274151322000094","219011344069620",0.00,14.70,0,299.97,303.58,0.0,0.0,0.000,580585.7,580585.7,29853,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466150423,642822.00
06/17/2016 04:00,2,0.000,ALERT,212.38,303.88,59.986,1466150403,"201051344000579","219011344069620",0.00,14.30,0,302.98,306.58,0.0,0.0,0.000,453270.6,453270.6,15484,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466150425,642823.00
06/17/2016 04:00,2,0.000,ALERT,212.38,302.98,59.959,1466150403,"201051344000890","219011344069620",0.00,14.70,0,301.47,305.68,0.0,0.0,0.000,448822.2,448822.2,39879,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466150427,642824.00
06/17/2016 04:00,2,0.000,ALERT,212.38,302.37,59.965,1466150403,"201051344000438","219011344069620",0.00,14.30,0,300.87,304.48,0.0,0.0,0.000,450768.6,450768.6,39883,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466150428,642825.00
06/17/2016 04:00,2,0.000,ALERT,212.61,302.07,59.965,1466150403,"201051344000417","219011344069620",0.00,14.70,0,300.27,303.58,0.0,0.0,0.000,443056.7,443056.7,40048,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466150430,642826.00
06/17/2016 04:00,2,0.000,ALERT,211.93,302.68,59.959,1466150403,"274151322000083","219011344069620",0.00,14.70,0,300.87,304.78,0.0,0.0,0.000,710177.0,710177.0,28834,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466150432,642827.00
06/17/2016 04:00,2,0.000,ALERT,212.61,302.68,59.981,1466150403,"274151322000076","219011344069620",0.00,15.50,0,300.57,304.78,0.0,0.0,0.000,756489.2,756489.2,28830,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466150434,642828.00
06/17/2016 04:00,2,0.000,ALERT,212.61,304.18,59.965,1466150403,"201051344000868","219011344069620",0.00,14.70,0,302.98,306.58,0.0,0.0,0.000,438161.9,438161.9,35135,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466150436,642829.00
06/17/2016 04:00,2,0.000,ALERT,211.93,303.58,59.959,1466150403,"274151322000095","219011344069620",0.00,14.30,0,301.47,305.08,0.0,0.0,0.000,748709.7,748709.7,28749,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466150438,642830.00
06/17/2016 04:00,2,0.000,ALERT,212.16,301.77,59.954,1466150403,"201051344001025","219011344069620",0.00,14.00,0,300.27,304.78,0.0,0.0,0.000,448966.9,448966.9,39935,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466150441,642831.00
06/17/2016 04:00,2,0.000,ALERT,212.38,303.58,59.959,1466150403,"201051344000458","219011344069620",0.00,15.30,0,302.37,306.88,0.0,0.0,0.000,446002.8,446002.8,35352,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466150442,642832.00
06/17/2016 04:00,2,0.000,ALERT,213.06,303.58,59.928,1466150403,"201051344000853","219011344069620",0.00,14.70,0,302.07,305.98,0.0,0.0,0.000,444740.7,444740.7,34955,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466150444,642833.00
06/17/2016 04:00,2,0.000,ALERT,212.61,302.37,59.959,1466150403,"201051344000685","219011344069620",0.00,14.70,0,300.87,304.48,0.0,0.0,0.000,450139.3,450139.3,39786,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466150446,642834.00
06/17/2016 04:00,2,0.000,ALERT,212.61,302.07,59.975,1466150403,"201051344000917","219011344069620",0.00,15.00,0,299.97,303.88,0.0,0.0,0.000,446917.6,446917.6,39784,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466150448,642835.00
06/17/2016 04:00,2,0.000,ALERT,212.61,302.98,59.981,1466150403,"201051344001145","219011344069620",0.00,14.30,0,301.47,305.08,0.0,0.0,0.000,452153.8,452153.8,39637,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466150450,642836.00
06/17/2016 04:00,2,0.000,ALERT,212.38,302.07,59.970,1466150403,"201051344000651","219011344069620",0.00,13.30,0,300.57,303.88,0.0,0.0,0.000,444652.3,444652.3,39989,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466150451,642837.00
06/17/2016 04:00,2,0.000,ALERT,211.70,302.98,59.970,1466150403,"274151322000088","219011344069620",0.00,15.50,0,300.27,304.48,0.0,0.0,0.000,686012.4,686012.4,28490,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466150453,642838.00
06/17/2016 04:00,2,0.000,ALERT,212.61,302.37,59.970,1466150403,"274151322000068","219011344069620",0.00,16.00,0,299.97,303.58,0.0,0.0,0.000,580501.2,580501.2,30063,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466150455,642839.00
06/17/2016 04:00,2,0.000,ALERT,212.16,302.37,59.986,1466150403,"201051344001135","219011344069620",0.00,14.30,0,301.17,305.08,0.0,0.0,0.000,440670.7,440670.7,39923,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466150457,642840.00
06/17/2016 04:00,2,0.000,ALERT,212.16,304.18,59.981,1466150403,"201051344000594","219011344069620",0.00,14.30,0,301.77,306.28,0.0,0.0,0.000,450000.7,450000.7,35397,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466150458,642841.00
06/17/2016 04:00,2,0.000,ALERT,212.38,302.07,60.002,1466150403,"201051344001203","219011344069620",0.00,14.30,0,300.57,305.98,0.0,0.0,0.000,447828.0,447828.0,39964,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466150460,642842.00
06/17/2016 04:00,2,0.000,ALERT,211.70,302.98,59.959,1466150403,"274151322000054","219011344069620",0.00,15.80,0,300.57,304.78,0.0,0.0,0.000,700623.2,700623.2,28516,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466150462,642843.00
06/17/2016 04:00,2,0.000,ALERT,212.83,303.28,59.959,1466150403,"201051344000867","219011344069620",0.00,15.00,0,302.07,306.28,0.0,0.0,0.000,437366.5,437366.5,35397,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466150464,642844.00
06/17/2016 04:00,2,0.000,ALERT,212.38,302.68,59.959,1466150403,"201051344001093","219011344069620",0.00,15.00,0,300.87,304.18,0.0,0.0,0.000,446201.2,446201.2,39843,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466150466,642845.00
06/17/2016 04:00,2,0.000,ALERT,212.38,303.88,59.965,1466150403,"201051344000900","219011344069620",0.00,15.30,0,301.77,305.68,0.0,0.0,0.000,453085.3,453085.3,34791,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466150468,642846.00
06/17/2016 04:00,2,0.000,ALERT,212.83,302.98,60.002,1466150403,"201051344000648","219011344069620",0.00,14.00,0,301.77,306.28,0.0,0.0,0.000,444653.1,444653.1,35081,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466150470,642847.00
06/17/2016 04:00,2,0.000,ALERT,212.61,304.18,59.965,1466150403,"201051344000569","219011344069620",0.00,15.30,0,302.98,306.58,0.0,0.0,0.000,454175.1,454175.1,34713,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466150472,642848.00
06/17/2016 04:00,2,0.000,ALERT,212.61,303.88,59.970,1466150403,"201051344000983","219011344069620",0.00,14.70,0,302.68,306.28,0.0,0.0,0.000,445762.0,445762.0,35195,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466150474,642849.00
06/17/2016 04:00,2,0.000,ALERT,212.38,303.28,59.965,1466150403,"201051344001158","219011344069620",0.00,14.00,0,301.47,305.38,0.0,0.0,0.000,439789.2,439789.2,35462,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466150476,642850.00
06/17/2016 04:00,2,0.000,ALERT,213.06,304.18,59.965,1466150403,"201051344000576","219011344069620",0.00,15.00,0,302.07,305.98,0.0,0.0,0.000,446877.2,446877.2,34865,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466150477,642851.00
06/17/2016 04:00,2,0.000,ALERT,211.93,301.77,59.954,1466150403,"274151322000087","219011344069620",0.00,15.50,0,299.97,303.88,0.0,0.0,0.000,673985.5,673985.5,28642,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466150479,642852.00
06/17/2016 04:00,2,0.000,ALERT,212.38,303.28,59.965,1466150403,"201051344000988","219011344069620",0.00,14.70,0,299.67,305.68,0.0,0.0,0.000,435146.6,435146.6,35428,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466150481,642853.00
06/17/2016 04:15,2,0.000,ALERT,213.29,304.18,60.034,1466151303,"201051344000645","219011344069620",0.00,15.00,0,301.77,305.68,0.0,0.0,0.000,446439.1,446439.1,34999,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466151305,642854.00
06/17/2016 04:15,2,0.000,ALERT,212.38,302.98,59.996,1466151303,"274151322000085","219011344069620",0.00,14.70,0,301.17,304.48,0.0,0.0,0.000,702154.0,702154.0,28533,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466151307,642855.00
06/17/2016 04:15,2,0.000,ALERT,213.29,303.88,59.996,1466151303,"201051344000633","219011344069620",0.00,13.70,0,299.67,305.08,0.0,0.0,0.000,437614.9,437614.9,35486,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466151309,642856.00
06/17/2016 04:15,2,0.000,ALERT,213.06,304.18,60.002,1466151303,"201051344000469","219011344069620",0.00,13.70,0,300.27,305.38,0.0,0.0,0.000,439138.1,439138.1,35417,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466151311,642857.00
06/17/2016 04:15,2,0.000,ALERT,212.16,302.68,59.996,1466151303,"201051344000646","219011344069620",0.00,14.30,0,299.97,303.88,0.0,0.0,0.000,442115.2,442115.2,39962,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466151312,642858.00
06/17/2016 04:15,2,0.000,ALERT,211.93,303.28,59.991,1466151303,"274151322000052","219011344069620",0.00,15.30,0,300.57,304.78,0.0,0.0,0.000,716645.0,716645.0,28759,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466151314,642859.00
06/17/2016 04:15,2,0.000,ALERT,212.61,303.28,60.007,1466151303,"201051344000585","219011344069620",0.00,14.70,0,299.97,304.18,0.0,0.0,0.000,449384.4,449384.4,39972,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466151316,642860.00
06/17/2016 04:15,2,0.000,ALERT,211.93,302.68,59.996,1466151303,"201051344001230","219011344069620",0.00,14.00,0,300.87,304.48,0.0,0.0,0.000,445632.3,445632.3,39773,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466151318,642861.00
06/17/2016 04:15,2,0.000,ALERT,213.06,303.88,60.002,1466151303,"201051344000582","219011344069620",0.00,13.70,0,301.47,304.78,0.0,0.0,0.000,438966.8,438966.8,39927,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466151320,642862.00
06/17/2016 04:15,2,0.000,ALERT,212.16,302.98,60.002,1466151303,"201051344000955","219011344069620",0.00,14.70,0,300.27,303.88,0.0,0.0,0.000,451641.2,451641.2,39860,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466151322,642863.00
06/17/2016 04:15,2,0.000,ALERT,212.16,302.37,60.012,1466151303,"274151322000094","219011344069620",0.00,14.30,0,300.57,303.88,0.0,0.0,0.000,580585.7,580585.7,29855,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466151323,642864.00
