ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/17/2016 04:15,2,0.000,ALERT,212.83,304.78,60.002,1466151303,"201051344000579","219011344069620",0.00,14.30,0,302.37,306.58,0.0,0.0,0.000,453270.6,453270.6,15486,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466151325,642865.00
06/17/2016 04:15,2,0.000,ALERT,212.38,303.28,60.002,1466151303,"201051344000890","219011344069620",0.00,14.30,0,300.87,305.08,0.0,0.0,0.000,448822.2,448822.2,39881,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466151327,642866.00
06/17/2016 04:15,2,0.000,ALERT,212.61,302.68,59.991,1466151303,"201051344000438","219011344069620",0.00,14.00,0,300.87,304.48,0.0,0.0,0.000,450768.6,450768.6,39885,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466151329,642867.00
06/17/2016 04:15,2,0.000,ALERT,212.61,302.37,59.975,1466151303,"201051344000417","219011344069620",0.00,14.30,0,299.97,303.58,0.0,0.0,0.000,443056.7,443056.7,40050,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466151331,642868.00
06/17/2016 04:15,2,0.000,ALERT,211.93,303.58,60.034,1466151303,"274151322000083","219011344069620",0.00,14.30,0,301.17,304.78,0.0,0.0,0.000,710177.0,710177.0,28836,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466151333,642869.00
06/17/2016 04:15,2,0.000,ALERT,212.61,302.68,59.991,1466151303,"274151322000076","219011344069620",0.00,15.30,0,301.17,304.78,0.0,0.0,0.000,756489.2,756489.2,28832,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466151334,642870.00
06/17/2016 04:15,2,0.000,ALERT,212.83,304.78,59.996,1466151303,"201051344000868","219011344069620",0.00,14.30,0,302.07,306.58,0.0,0.0,0.000,438161.9,438161.9,35137,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466151336,642871.00
06/17/2016 04:15,2,0.000,ALERT,211.93,303.88,59.975,1466151303,"274151322000095","219011344069620",0.00,14.30,0,302.07,305.08,0.0,0.0,0.000,748709.7,748709.7,28751,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466151338,642872.00
06/17/2016 04:15,2,0.000,ALERT,212.61,303.88,59.954,1466151303,"201051344000988","219011344069620",0.00,14.30,0,298.77,305.38,0.0,0.0,0.000,435146.6,435146.6,35430,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466151340,642873.00
06/17/2016 04:15,2,0.000,ALERT,212.38,302.07,59.991,1466151303,"201051344001025","219011344069620",0.00,13.70,0,300.27,304.78,0.0,0.0,0.000,448966.9,448966.9,39937,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466151342,642874.00
06/17/2016 04:15,2,0.000,ALERT,212.61,304.18,59.991,1466151303,"201051344000458","219011344069620",0.00,15.00,0,301.47,306.58,0.0,0.0,0.000,446002.8,446002.8,35354,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466151344,642875.00
06/17/2016 04:15,2,0.000,ALERT,213.29,303.88,59.996,1466151303,"201051344000853","219011344069620",0.00,14.30,0,301.77,305.68,0.0,0.0,0.000,444740.7,444740.7,34957,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466151345,642876.00
06/17/2016 04:15,2,0.000,ALERT,212.83,302.68,59.991,1466151303,"201051344000685","219011344069620",0.00,14.30,0,300.27,304.18,0.0,0.0,0.000,450139.3,450139.3,39788,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466151347,642877.00
06/17/2016 04:15,2,0.000,ALERT,212.61,302.37,60.007,1466151303,"201051344000917","219011344069620",0.00,15.00,0,299.37,303.58,0.0,0.0,0.000,446917.6,446917.6,39786,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466151349,642878.00
06/17/2016 04:15,2,0.000,ALERT,212.83,302.98,59.991,1466151303,"201051344001145","219011344069620",0.00,14.00,0,301.17,305.08,0.0,0.0,0.000,452153.8,452153.8,39639,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466151351,642879.00
06/17/2016 04:15,2,0.000,ALERT,212.61,302.07,60.012,1466151303,"201051344000651","219011344069620",0.00,13.30,0,300.27,303.58,0.0,0.0,0.000,444652.3,444652.3,39991,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466151353,642880.00
06/17/2016 04:15,2,0.000,ALERT,211.70,302.68,59.981,1466151303,"274151322000088","219011344069620",0.00,15.50,0,300.87,304.18,0.0,0.0,0.000,686012.4,686012.4,28492,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466151354,642881.00
06/17/2016 04:15,2,0.000,ALERT,212.83,302.37,59.991,1466151303,"274151322000068","219011344069620",0.00,15.80,0,300.27,303.58,0.0,0.0,0.000,580501.2,580501.2,30065,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466151356,642882.00
06/17/2016 04:15,2,0.000,ALERT,212.16,302.68,59.975,1466151303,"201051344001135","219011344069620",0.00,14.00,0,300.87,304.48,0.0,0.0,0.000,440670.7,440670.7,39925,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466151358,642883.00
06/17/2016 04:15,2,0.000,ALERT,212.16,303.88,60.007,1466151303,"201051344000594","219011344069620",0.00,14.30,0,301.17,306.28,0.0,0.0,0.000,450000.7,450000.7,35399,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466151360,642884.00
06/17/2016 04:15,2,0.000,ALERT,212.38,302.37,59.975,1466151303,"201051344001203","219011344069620",0.00,14.00,0,300.57,305.98,0.0,0.0,0.000,447828.0,447828.0,39966,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466151362,642885.00
06/17/2016 04:15,2,0.000,ALERT,211.70,302.07,59.933,1466151303,"274151322000054","219011344069620",0.00,15.50,0,300.87,304.78,0.0,0.0,0.000,700623.2,700623.2,28518,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466151363,642886.00
06/17/2016 04:15,2,0.000,ALERT,212.61,302.68,59.986,1466151303,"201051344000867","219011344069620",0.00,15.00,0,301.47,306.28,0.0,0.0,0.000,437366.5,437366.5,35399,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466151365,642887.00
06/17/2016 04:15,2,0.000,ALERT,212.16,302.37,59.965,1466151303,"201051344001093","219011344069620",0.00,14.70,0,300.57,303.88,0.0,0.0,0.000,446201.2,446201.2,39845,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466151367,642888.00
06/17/2016 04:15,2,0.000,ALERT,212.61,302.37,59.981,1466151303,"201051344000648","219011344069620",0.00,14.00,0,301.17,305.68,0.0,0.0,0.000,444653.1,444653.1,35083,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466151370,642889.00
06/17/2016 04:15,2,0.000,ALERT,212.38,303.28,59.975,1466151303,"201051344000569","219011344069620",0.00,15.00,0,302.37,306.58,0.0,0.0,0.000,454175.1,454175.1,34715,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466151372,642890.00
06/17/2016 04:15,2,0.000,ALERT,212.38,303.28,59.991,1466151303,"201051344000983","219011344069620",0.00,14.30,0,302.07,306.28,0.0,0.0,0.000,445762.0,445762.0,35197,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466151374,642891.00
06/17/2016 04:15,2,0.000,ALERT,212.38,302.68,59.986,1466151303,"201051344001158","219011344069620",0.00,13.70,0,300.87,305.08,0.0,0.0,0.000,439789.2,439789.2,35464,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466151376,642892.00
06/17/2016 04:15,2,0.000,ALERT,212.83,303.58,59.981,1466151303,"201051344000576","219011344069620",0.00,14.70,0,301.77,305.98,0.0,0.0,0.000,446877.2,446877.2,34867,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466151377,642893.00
06/17/2016 04:15,2,0.000,ALERT,211.93,301.47,59.986,1466151303,"274151322000087","219011344069620",0.00,15.50,0,300.27,303.88,0.0,0.0,0.000,673985.5,673985.5,28644,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466151379,642894.00
06/17/2016 04:15,2,0.000,ALERT,212.16,302.98,59.981,1466151303,"201051344000900","219011344069620",0.00,14.70,0,301.17,305.38,0.0,0.0,0.000,453085.3,453085.3,34793,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466151381,642895.00
06/17/2016 04:30,2,0.000,ALERT,213.29,303.58,59.975,1466152204,"201051344000645","219011344069620",0.00,15.00,0,302.07,305.98,0.0,0.0,0.000,446439.1,446439.1,35001,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466152206,642896.00
06/17/2016 04:30,2,0.000,ALERT,212.38,302.98,59.986,1466152204,"274151322000085","219011344069620",0.00,14.30,0,301.17,305.08,0.0,0.0,0.000,702154.0,702154.0,28535,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466152207,642897.00
06/17/2016 04:30,2,0.000,ALERT,213.51,303.28,59.986,1466152204,"201051344000633","219011344069620",0.00,13.70,0,299.97,305.38,0.0,0.0,0.000,437614.9,437614.9,35488,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466152209,642898.00
06/17/2016 04:30,2,0.000,ALERT,213.06,303.58,59.996,1466152204,"201051344000469","219011344069620",0.00,13.30,0,300.87,305.68,0.0,0.0,0.000,439138.1,439138.1,35419,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466152211,642899.00
06/17/2016 04:30,2,0.000,ALERT,212.16,302.68,59.986,1466152204,"201051344000646","219011344069620",0.00,14.00,0,300.27,304.48,0.0,0.0,0.000,442115.2,442115.2,39964,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466152213,642900.00
06/17/2016 04:30,2,0.000,ALERT,212.16,303.28,59.996,1466152204,"274151322000052","219011344069620",0.00,15.00,0,300.57,305.08,0.0,0.0,0.000,716645.0,716645.0,28761,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466152215,642901.00
06/17/2016 04:30,2,0.000,ALERT,212.61,303.28,59.996,1466152204,"201051344000585","219011344069620",0.00,14.30,0,300.27,304.48,0.0,0.0,0.000,449384.4,449384.4,39974,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466152217,642902.00
06/17/2016 04:30,2,0.000,ALERT,212.38,303.28,59.981,1466152204,"201051344001230","219011344069620",0.00,13.70,0,300.57,304.78,0.0,0.0,0.000,445632.3,445632.3,39775,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466152218,642903.00
06/17/2016 04:30,2,0.000,ALERT,212.83,303.88,59.996,1466152204,"201051344000582","219011344069620",0.00,13.70,0,301.47,305.08,0.0,0.0,0.000,438966.8,438966.8,39929,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466152220,642904.00
06/17/2016 04:30,2,0.000,ALERT,212.16,302.98,59.986,1466152204,"201051344000955","219011344069620",0.00,14.30,0,300.87,304.18,0.0,0.0,0.000,451641.2,451641.2,39862,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466152222,642905.00
06/17/2016 04:30,2,0.000,ALERT,212.38,302.37,59.991,1466152204,"274151322000094","219011344069620",0.00,14.30,0,300.57,304.48,0.0,0.0,0.000,580585.7,580585.7,29857,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466152224,642906.00
06/17/2016 04:30,2,0.000,ALERT,213.06,304.48,59.986,1466152204,"201051344000579","219011344069620",0.00,14.30,0,302.68,306.28,0.0,0.0,0.000,453270.6,453270.6,15488,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466152226,642907.00
06/17/2016 04:30,2,0.000,ALERT,212.16,302.98,59.981,1466152204,"201051344000890","219011344069620",0.00,14.30,0,301.17,305.08,0.0,0.0,0.000,448822.2,448822.2,39883,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466152227,642908.00
06/17/2016 04:30,2,0.000,ALERT,212.61,302.68,59.975,1466152204,"201051344000438","219011344069620",0.00,13.70,0,300.87,304.48,0.0,0.0,0.000,450768.6,450768.6,39887,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466152229,642909.00
06/17/2016 04:30,2,0.000,ALERT,212.61,302.07,59.954,1466152204,"201051344000417","219011344069620",0.00,14.00,0,300.27,303.58,0.0,0.0,0.000,443056.7,443056.7,40052,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466152231,642910.00
06/17/2016 04:30,2,0.000,ALERT,212.38,303.88,59.975,1466152204,"274151322000083","219011344069620",0.00,14.30,0,301.17,305.08,0.0,0.0,0.000,710177.0,710177.0,28838,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466152233,642911.00
06/17/2016 04:30,2,0.000,ALERT,213.06,302.98,59.991,1466152204,"274151322000076","219011344069620",0.00,15.00,0,300.87,305.08,0.0,0.0,0.000,756489.2,756489.2,28834,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466152235,642912.00
06/17/2016 04:30,2,0.000,ALERT,213.06,304.48,59.986,1466152204,"201051344000868","219011344069620",0.00,14.30,0,302.68,306.28,0.0,0.0,0.000,438161.9,438161.9,35139,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466152236,642913.00
06/17/2016 04:30,2,0.000,ALERT,212.38,304.18,59.965,1466152204,"274151322000095","219011344069620",0.00,14.00,0,302.07,305.68,0.0,0.0,0.000,748709.7,748709.7,28753,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466152238,642914.00
06/17/2016 04:30,2,0.000,ALERT,212.83,303.88,59.986,1466152204,"201051344000988","219011344069620",0.00,14.30,0,299.37,305.38,0.0,0.0,0.000,435146.6,435146.6,35432,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466152240,642915.00
06/17/2016 04:30,2,0.000,ALERT,212.38,302.37,59.975,1466152204,"201051344001025","219011344069620",0.00,13.30,0,300.27,305.08,0.0,0.0,0.000,448966.9,448966.9,39939,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466152242,642916.00
06/17/2016 04:30,2,0.000,ALERT,213.06,304.18,59.981,1466152204,"201051344000458","219011344069620",0.00,15.00,0,302.07,305.98,0.0,0.0,0.000,446002.8,446002.8,35356,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466152244,642917.00
06/17/2016 04:30,2,0.000,ALERT,213.74,303.88,59.981,1466152204,"201051344000853","219011344069620",0.00,14.70,0,301.77,305.68,0.0,0.0,0.000,444740.7,444740.7,34959,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466152246,642918.00
06/17/2016 04:30,2,0.000,ALERT,213.06,302.98,59.975,1466152204,"201051344000685","219011344069620",0.00,14.00,0,300.57,304.18,0.0,0.0,0.000,450139.3,450139.3,39790,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466152247,642919.00
06/17/2016 04:30,2,0.000,ALERT,212.61,302.37,59.970,1466152204,"201051344000917","219011344069620",0.00,14.70,0,299.37,303.58,0.0,0.0,0.000,446917.6,446917.6,39788,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466152249,642920.00
06/17/2016 04:30,2,0.000,ALERT,213.06,303.28,60.012,1466152204,"201051344001145","219011344069620",0.00,13.70,0,301.17,305.08,0.0,0.0,0.000,452153.8,452153.8,39641,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466152251,642921.00
06/17/2016 04:30,2,0.000,ALERT,212.61,302.07,59.970,1466152204,"201051344000651","219011344069620",0.00,13.00,0,299.97,303.58,0.0,0.0,0.000,444652.3,444652.3,39993,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466152253,642922.00
06/17/2016 04:30,2,0.000,ALERT,212.16,302.98,59.970,1466152204,"274151322000088","219011344069620",0.00,15.30,0,300.87,304.48,0.0,0.0,0.000,686012.4,686012.4,28494,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466152255,642923.00
06/17/2016 04:30,2,0.000,ALERT,213.29,302.37,59.949,1466152204,"274151322000068","219011344069620",0.00,15.50,0,300.27,303.88,0.0,0.0,0.000,580501.2,580501.2,30067,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466152257,642924.00
06/17/2016 04:30,2,0.000,ALERT,212.16,302.68,59.986,1466152204,"201051344001135","219011344069620",0.00,14.00,0,300.57,304.78,0.0,0.0,0.000,440670.7,440670.7,39927,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466152258,642925.00
06/17/2016 04:30,2,0.000,ALERT,212.61,304.78,59.986,1466152204,"201051344000594","219011344069620",0.00,14.00,0,301.17,305.68,0.0,0.0,0.000,450000.7,450000.7,35401,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466152260,642926.00
06/17/2016 04:30,2,0.000,ALERT,212.61,302.68,60.012,1466152204,"201051344001203","219011344069620",0.00,13.70,0,300.57,305.68,0.0,0.0,0.000,447828.0,447828.0,39968,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466152262,642927.00
06/17/2016 04:30,2,0.000,ALERT,211.93,303.28,59.996,1466152204,"274151322000054","219011344069620",0.00,15.30,0,300.87,305.08,0.0,0.0,0.000,700623.2,700623.2,28520,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466152264,642928.00
06/17/2016 04:30,2,0.000,ALERT,213.29,303.88,59.991,1466152204,"201051344000867","219011344069620",0.00,14.70,0,300.87,305.68,0.0,0.0,0.000,437366.5,437366.5,35401,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466152266,642929.00
06/17/2016 04:30,2,0.000,ALERT,212.61,302.98,59.959,1466152204,"201051344001093","219011344069620",0.00,14.30,0,300.27,304.18,0.0,0.0,0.000,446201.2,446201.2,39847,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466152267,642930.00
06/17/2016 04:30,2,0.000,ALERT,212.83,303.58,59.975,1466152204,"201051344000900","219011344069620",0.00,14.70,0,300.87,305.08,0.0,0.0,0.000,453085.3,453085.3,34795,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466152269,642931.00
06/17/2016 04:30,2,0.000,ALERT,213.06,303.28,59.986,1466152204,"201051344000648","219011344069620",0.00,14.00,0,300.27,305.38,0.0,0.0,0.000,444653.1,444653.1,35085,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466152271,642932.00
06/17/2016 04:30,2,0.000,ALERT,213.06,304.48,60.002,1466152204,"201051344000569","219011344069620",0.00,15.00,0,301.77,305.98,0.0,0.0,0.000,454175.1,454175.1,34717,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466152273,642933.00
06/17/2016 04:30,2,0.000,ALERT,212.83,304.18,59.975,1466152204,"201051344000983","219011344069620",0.00,14.30,0,301.47,305.68,0.0,0.0,0.000,445762.0,445762.0,35199,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466152275,642934.00
06/17/2016 04:30,2,0.000,ALERT,213.06,303.58,59.986,1466152204,"201051344001158","219011344069620",0.00,13.70,0,300.27,304.78,0.0,0.0,0.000,439789.2,439789.2,35466,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466152276,642935.00
06/17/2016 04:30,2,0.000,ALERT,213.29,304.18,59.981,1466152204,"201051344000576","219011344069620",0.00,14.70,0,300.87,305.38,0.0,0.0,0.000,446877.2,446877.2,34869,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466152278,642936.00
06/17/2016 04:30,2,0.000,ALERT,212.38,302.98,59.975,1466152204,"274151322000087","219011344069620",0.00,15.30,0,299.97,304.18,0.0,0.0,0.000,673985.5,673985.5,28646,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466152280,642937.00
06/17/2016 04:45,2,0.000,ALERT,213.51,304.18,59.959,1466153103,"201051344000645","219011344069620",0.00,15.00,0,301.47,305.38,0.0,0.0,0.000,446439.1,446439.1,35003,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466153105,642938.00
06/17/2016 04:45,2,0.000,ALERT,211.70,302.07,59.981,1466153103,"274151322000085","219011344069620",0.00,14.30,0,298.17,304.48,0.0,0.0,0.000,702154.0,702154.0,28537,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466153106,642939.00
06/17/2016 04:45,2,0.000,ALERT,213.29,303.58,59.949,1466153103,"201051344000633","219011344069620",0.00,13.70,0,299.67,304.78,0.0,0.0,0.000,437614.9,437614.9,35490,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466153108,642940.00
06/17/2016 04:45,2,0.000,ALERT,212.83,303.88,59.986,1466153103,"201051344000469","219011344069620",0.00,13.30,0,300.57,305.08,0.0,0.0,0.000,439138.1,439138.1,35421,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466153110,642941.00
06/17/2016 04:45,2,0.000,ALERT,212.16,302.68,59.981,1466153103,"201051344000646","219011344069620",0.00,14.00,0,300.27,304.18,0.0,0.0,0.000,442115.2,442115.2,39966,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466153112,642942.00
06/17/2016 04:45,2,0.000,ALERT,211.70,302.07,59.986,1466153103,"274151322000052","219011344069620",0.00,14.70,0,298.17,304.78,0.0,0.0,0.000,716645.0,716645.0,28763,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466153114,642943.00
06/17/2016 04:45,2,0.000,ALERT,212.83,303.28,60.023,1466153103,"201051344000585","219011344069620",0.00,14.30,0,300.57,304.48,0.0,0.0,0.000,449384.4,449384.4,39976,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466153116,642944.00
06/17/2016 04:45,2,0.000,ALERT,212.61,303.58,59.991,1466153103,"201051344001230","219011344069620",0.00,13.70,0,301.17,304.78,0.0,0.0,0.000,445632.3,445632.3,39777,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466153118,642945.00
06/17/2016 04:45,2,0.000,ALERT,213.06,303.58,59.996,1466153103,"201051344000582","219011344069620",0.00,13.70,0,301.77,305.38,0.0,0.0,0.000,438966.8,438966.8,39931,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466153120,642946.00
06/17/2016 04:45,2,0.000,ALERT,212.16,302.98,59.991,1466153103,"201051344000955","219011344069620",0.00,14.00,0,300.87,304.48,0.0,0.0,0.000,451641.2,451641.2,39864,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466153121,642947.00
06/17/2016 04:45,2,0.000,ALERT,212.16,302.68,59.991,1466153103,"274151322000094","219011344069620",0.00,14.00,0,297.87,303.88,0.0,0.0,0.000,580585.7,580585.7,29859,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466153123,642948.00
06/17/2016 04:45,2,0.000,ALERT,212.83,304.48,59.986,1466153103,"201051344000579","219011344069620",0.00,14.00,0,302.07,306.28,0.0,0.0,0.000,453270.6,453270.6,15490,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466153125,642949.00
06/17/2016 04:45,2,0.000,ALERT,212.38,303.28,60.034,1466153103,"201051344000890","219011344069620",0.00,14.00,0,301.47,305.38,0.0,0.0,0.000,448822.2,448822.2,39885,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466153127,642950.00
06/17/2016 04:45,2,0.000,ALERT,212.61,302.98,59.944,1466153103,"201051344000438","219011344069620",0.00,13.70,0,301.17,304.78,0.0,0.0,0.000,450768.6,450768.6,39889,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466153129,642951.00
06/17/2016 04:45,2,0.000,ALERT,212.83,302.37,60.034,1466153103,"201051344000417","219011344069620",0.00,14.00,0,300.27,303.88,0.0,0.0,0.000,443056.7,443056.7,40054,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466153130,642952.00
06/17/2016 04:45,2,0.000,ALERT,212.16,302.68,59.965,1466153103,"274151322000083","219011344069620",0.00,14.30,0,298.77,305.08,0.0,0.0,0.000,710177.0,710177.0,28840,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466153132,642953.00
06/17/2016 04:45,2,0.000,ALERT,212.83,302.68,59.996,1466153103,"274151322000076","219011344069620",0.00,14.70,0,298.17,304.78,0.0,0.0,0.000,756489.2,756489.2,28836,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466153134,642954.00
06/17/2016 04:45,2,0.000,ALERT,212.83,304.78,59.986,1466153103,"201051344000868","219011344069620",0.00,14.30,0,302.37,306.58,0.0,0.0,0.000,438161.9,438161.9,35141,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466153136,642955.00
06/17/2016 04:45,2,0.000,ALERT,212.16,303.88,59.996,1466153103,"274151322000095","219011344069620",0.00,14.00,0,299.37,305.68,0.0,0.0,0.000,748709.7,748709.7,28755,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466153138,642956.00
06/17/2016 04:45,2,0.000,ALERT,212.83,304.18,59.991,1466153103,"201051344000988","219011344069620",0.00,14.30,0,299.07,305.38,0.0,0.0,0.000,435146.6,435146.6,35434,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466153139,642957.00
06/17/2016 04:45,2,0.000,ALERT,212.38,302.07,59.991,1466153103,"201051344001025","219011344069620",0.00,13.30,0,300.57,305.08,0.0,0.0,0.000,448966.9,448966.9,39941,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466153141,642958.00
06/17/2016 04:45,2,0.000,ALERT,212.61,303.88,60.023,1466153103,"201051344000458","219011344069620",0.00,15.00,0,301.77,306.58,0.0,0.0,0.000,446002.8,446002.8,35358,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466153143,642959.00
06/17/2016 04:45,2,0.000,ALERT,213.51,303.88,59.996,1466153103,"201051344000853","219011344069620",0.00,14.30,0,301.47,305.68,0.0,0.0,0.000,444740.7,444740.7,34961,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466153145,642960.00
06/17/2016 04:45,2,0.000,ALERT,212.83,302.98,59.954,1466153103,"201051344000685","219011344069620",0.00,14.00,0,300.87,304.48,0.0,0.0,0.000,450139.3,450139.3,39792,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466153147,642961.00
06/17/2016 04:45,2,0.000,ALERT,212.61,302.37,59.954,1466153103,"201051344000917","219011344069620",0.00,14.70,0,299.67,304.18,0.0,0.0,0.000,446917.6,446917.6,39790,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466153149,642962.00
06/17/2016 04:45,2,0.000,ALERT,212.83,302.98,59.986,1466153103,"201051344001145","219011344069620",0.00,13.70,0,301.17,305.08,0.0,0.0,0.000,452153.8,452153.8,39643,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466153150,642963.00
06/17/2016 04:45,2,0.000,ALERT,212.61,302.07,59.991,1466153103,"201051344000651","219011344069620",0.00,13.00,0,300.27,303.88,0.0,0.0,0.000,444652.3,444652.3,39995,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466153152,642964.00
06/17/2016 04:45,2,0.000,ALERT,211.70,302.37,59.991,1466153103,"274151322000088","219011344069620",0.00,15.00,0,298.47,304.18,0.0,0.0,0.000,686012.4,686012.4,28496,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466153154,642965.00
06/17/2016 04:45,2,0.000,ALERT,212.83,302.07,59.981,1466153103,"274151322000068","219011344069620",0.00,15.30,0,297.87,303.58,0.0,0.0,0.000,580501.2,580501.2,30069,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466153156,642966.00
06/17/2016 04:45,2,0.000,ALERT,212.38,302.68,59.991,1466153103,"201051344001135","219011344069620",0.00,13.70,0,300.87,305.08,0.0,0.0,0.000,440670.7,440670.7,39929,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466153157,642967.00
06/17/2016 04:45,2,0.000,ALERT,212.61,304.78,59.965,1466153103,"201051344000594","219011344069620",0.00,14.00,0,301.47,306.28,0.0,0.0,0.000,450000.7,450000.7,35403,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466153159,642968.00
06/17/2016 04:45,2,0.000,ALERT,212.61,302.68,59.975,1466153103,"201051344001203","219011344069620",0.00,13.70,0,300.87,306.28,0.0,0.0,0.000,447828.0,447828.0,39970,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466153161,642969.00
06/17/2016 04:45,2,0.000,ALERT,211.93,303.28,59.986,1466153103,"274151322000054","219011344069620",0.00,15.30,0,298.77,304.78,0.0,0.0,0.000,700623.2,700623.2,28522,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466153163,642970.00
06/17/2016 04:45,2,0.000,ALERT,213.06,303.88,59.986,1466153103,"201051344000867","219011344069620",0.00,14.70,0,301.47,305.98,0.0,0.0,0.000,437366.5,437366.5,35403,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466153165,642971.00
06/17/2016 04:45,2,0.000,ALERT,212.61,302.68,59.986,1466153103,"201051344001093","219011344069620",0.00,14.30,0,300.87,304.48,0.0,0.0,0.000,446201.2,446201.2,39849,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466153166,642972.00
06/17/2016 04:45,2,0.000,ALERT,212.83,303.88,59.986,1466153103,"201051344000900","219011344069620",0.00,14.70,0,301.17,305.38,0.0,0.0,0.000,453085.3,453085.3,34797,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466153168,642973.00
06/17/2016 04:45,2,0.000,ALERT,213.29,303.58,59.991,1466153103,"201051344000648","219011344069620",0.00,14.00,0,301.17,305.38,0.0,0.0,0.000,444653.1,444653.1,35087,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466153170,642974.00
06/17/2016 04:45,2,0.000,ALERT,212.83,304.48,59.981,1466153103,"201051344000569","219011344069620",0.00,15.00,0,302.07,306.28,0.0,0.0,0.000,454175.1,454175.1,34719,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466153172,642975.00
06/17/2016 04:45,2,0.000,ALERT,212.83,303.88,59.954,1466153103,"201051344000983","219011344069620",0.00,14.70,0,301.77,305.98,0.0,0.0,0.000,445762.0,445762.0,35201,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466153174,642976.00
06/17/2016 04:45,2,0.000,ALERT,212.83,303.58,59.959,1466153103,"201051344001158","219011344069620",0.00,13.30,0,300.87,305.08,0.0,0.0,0.000,439789.2,439789.2,35468,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466153176,642977.00
06/17/2016 04:45,2,0.000,ALERT,213.29,304.18,59.981,1466153103,"201051344000576","219011344069620",0.00,14.70,0,301.47,305.68,0.0,0.0,0.000,446877.2,446877.2,34871,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466153178,642978.00
06/17/2016 04:45,2,0.000,ALERT,212.38,302.37,60.012,1466153103,"274151322000087","219011344069620",0.00,15.00,0,297.87,303.88,0.0,0.0,0.000,673985.5,673985.5,28648,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466153179,642979.00
06/17/2016 05:00,2,0.000,ALERT,212.83,303.28,59.981,1466154003,"201051344000645","219011344069620",0.00,15.00,0,301.47,305.68,0.0,0.0,0.000,446439.1,446439.1,35005,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466154005,642980.00
06/17/2016 05:00,2,0.000,ALERT,211.70,302.98,59.965,1466154003,"274151322000085","219011344069620",0.00,14.30,0,299.97,304.18,0.0,0.0,0.000,702154.0,702154.0,28539,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466154007,642981.00
06/17/2016 05:00,2,0.000,ALERT,213.06,303.28,60.002,1466154003,"201051344000633","219011344069620",0.00,13.70,0,299.67,304.78,0.0,0.0,0.000,437614.9,437614.9,35492,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466154009,642982.00
06/17/2016 05:00,2,0.000,ALERT,212.61,303.28,59.970,1466154003,"201051344000469","219011344069620",0.00,13.00,0,300.57,305.08,0.0,0.0,0.000,439138.1,439138.1,35423,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466154010,642983.00
06/17/2016 05:00,2,0.000,ALERT,211.70,301.77,59.944,1466154003,"201051344000646","219011344069620",0.00,13.70,0,299.67,304.18,0.0,0.0,0.000,442115.2,442115.2,39968,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466154012,642984.00
06/17/2016 05:00,2,0.000,ALERT,211.48,303.28,59.970,1466154003,"274151322000052","219011344069620",0.00,14.70,0,299.67,304.48,0.0,0.0,0.000,716645.0,716645.0,28765,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466154014,642985.00
06/17/2016 05:00,2,0.000,ALERT,212.16,302.37,59.970,1466154003,"201051344000585","219011344069620",0.00,14.00,0,299.67,304.48,0.0,0.0,0.000,449384.4,449384.4,39978,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466154016,642986.00
06/17/2016 05:00,2,0.000,ALERT,211.93,302.37,59.933,1466154003,"201051344001230","219011344069620",0.00,13.70,0,300.57,304.78,0.0,0.0,0.000,445632.3,445632.3,39779,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466154018,642987.00
06/17/2016 05:00,2,0.000,ALERT,212.61,302.98,59.970,1466154003,"201051344000582","219011344069620",0.00,13.30,0,300.87,305.38,0.0,0.0,0.000,438966.8,438966.8,39933,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466154020,642988.00
06/17/2016 05:00,2,0.000,ALERT,211.70,302.07,60.012,1466154003,"201051344000955","219011344069620",0.00,14.00,0,299.97,304.48,0.0,0.0,0.000,451641.2,451641.2,39866,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466154021,642989.00
06/17/2016 05:00,2,0.000,ALERT,211.70,301.77,59.954,1466154003,"274151322000094","219011344069620",0.00,13.70,0,299.37,303.58,0.0,0.0,0.000,580585.7,580585.7,29861,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466154023,642990.00
06/17/2016 05:00,2,0.000,ALERT,212.38,303.88,59.944,1466154003,"201051344000579","219011344069620",0.00,14.00,0,302.07,306.28,0.0,0.0,0.000,453270.6,453270.6,15492,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466154025,642991.00
06/17/2016 05:00,2,0.000,ALERT,211.93,302.37,59.954,1466154003,"201051344000890","219011344069620",0.00,14.00,0,300.57,305.38,0.0,0.0,0.000,448822.2,448822.2,39887,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466154027,642992.00
06/17/2016 05:00,2,0.000,ALERT,212.16,302.07,59.944,1466154003,"201051344000438","219011344069620",0.00,13.30,0,300.27,304.78,0.0,0.0,0.000,450768.6,450768.6,39891,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466154028,642993.00
06/17/2016 05:00,2,0.000,ALERT,212.16,301.47,59.959,1466154003,"201051344000417","219011344069620",0.00,13.70,0,299.67,304.18,0.0,0.0,0.000,443056.7,443056.7,40056,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466154030,642994.00
06/17/2016 05:00,2,0.000,ALERT,211.70,302.98,59.959,1466154003,"274151322000083","219011344069620",0.00,14.00,0,300.27,304.48,0.0,0.0,0.000,710177.0,710177.0,28842,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466154032,642995.00
06/17/2016 05:00,2,0.000,ALERT,212.16,302.68,59.949,1466154003,"274151322000076","219011344069620",0.00,14.70,0,299.97,304.48,0.0,0.0,0.000,756489.2,756489.2,28838,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466154034,642996.00
06/17/2016 05:00,2,0.000,ALERT,212.38,304.18,59.922,1466154003,"201051344000868","219011344069620",0.00,14.00,0,302.07,306.58,0.0,0.0,0.000,438161.9,438161.9,35143,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466154036,642997.00
06/17/2016 05:00,2,0.000,ALERT,211.70,303.58,59.954,1466154003,"274151322000095","219011344069620",0.00,13.70,0,300.87,305.08,0.0,0.0,0.000,748709.7,748709.7,28757,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466154038,642998.00
06/17/2016 05:00,2,0.000,ALERT,212.38,303.58,59.965,1466154003,"201051344000988","219011344069620",0.00,14.00,0,298.77,305.38,0.0,0.0,0.000,435146.6,435146.6,35436,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466154039,642999.00
06/17/2016 05:00,2,0.000,ALERT,211.93,301.77,59.912,1466154003,"201051344001025","219011344069620",0.00,13.30,0,299.67,305.08,0.0,0.0,0.000,448966.9,448966.9,39943,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466154041,643000.00
06/17/2016 05:00,2,0.000,ALERT,212.38,303.88,59.959,1466154003,"201051344000458","219011344069620",0.00,15.00,0,301.77,306.28,0.0,0.0,0.000,446002.8,446002.8,35360,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466154043,643001.00
06/17/2016 05:00,2,0.000,ALERT,213.06,303.58,59.959,1466154003,"201051344000853","219011344069620",0.00,14.30,0,301.47,305.68,0.0,0.0,0.000,444740.7,444740.7,34963,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466154045,643002.00
06/17/2016 05:00,2,0.000,ALERT,212.61,302.68,59.996,1466154003,"201051344000685","219011344069620",0.00,13.70,0,300.27,304.48,0.0,0.0,0.000,450139.3,450139.3,39794,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466154047,643003.00
06/17/2016 05:00,2,0.000,ALERT,212.16,301.77,59.944,1466154003,"201051344000917","219011344069620",0.00,14.70,0,299.07,303.88,0.0,0.0,0.000,446917.6,446917.6,39792,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466154048,643004.00
06/17/2016 05:00,2,0.000,ALERT,212.38,302.68,59.959,1466154003,"201051344001145","219011344069620",0.00,13.30,0,300.57,305.08,0.0,0.0,0.000,452153.8,452153.8,39645,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466154050,643005.00
06/17/2016 05:00,2,0.000,ALERT,212.38,301.77,59.959,1466154003,"201051344000651","219011344069620",0.00,13.00,0,299.67,303.88,0.0,0.0,0.000,444652.3,444652.3,39997,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466154052,643006.00
06/17/2016 05:00,2,0.000,ALERT,211.48,302.98,59.944,1466154003,"274151322000088","219011344069620",0.00,15.00,0,299.67,304.18,0.0,0.0,0.000,686012.4,686012.4,28498,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466154054,643007.00
06/17/2016 05:00,2,0.000,ALERT,212.38,301.77,59.981,1466154003,"274151322000068","219011344069620",0.00,15.30,0,299.37,303.28,0.0,0.0,0.000,580501.2,580501.2,30071,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466154055,643008.00
06/17/2016 05:00,2,0.000,ALERT,211.93,302.37,59.954,1466154003,"201051344001135","219011344069620",0.00,13.70,0,300.27,304.78,0.0,0.0,0.000,440670.7,440670.7,39931,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466154057,643009.00
