ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/17/2016 05:00,2,0.000,ALERT,212.16,304.48,59.970,1466154003,"201051344000594","219011344069620",0.00,14.00,0,301.47,305.98,0.0,0.0,0.000,450000.7,450000.7,35405,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466154059,643010.00
06/17/2016 05:00,2,0.000,ALERT,211.93,301.77,59.959,1466154003,"201051344001203","219011344069620",0.00,13.70,0,299.97,305.98,0.0,0.0,0.000,447828.0,447828.0,39972,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466154061,643011.00
06/17/2016 05:00,2,0.000,ALERT,211.70,302.68,59.938,1466154003,"274151322000054","219011344069620",0.00,15.00,0,299.67,304.78,0.0,0.0,0.000,700623.2,700623.2,28524,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466154063,643012.00
06/17/2016 05:00,2,0.000,ALERT,212.61,303.28,59.954,1466154003,"201051344000867","219011344069620",0.00,14.70,0,301.17,305.98,0.0,0.0,0.000,437366.5,437366.5,35405,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466154064,643013.00
06/17/2016 05:00,2,0.000,ALERT,212.16,302.37,59.975,1466154003,"201051344001093","219011344069620",0.00,14.30,0,299.97,304.18,0.0,0.0,0.000,446201.2,446201.2,39851,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466154066,643014.00
06/17/2016 05:00,2,0.000,ALERT,212.38,303.58,59.991,1466154003,"201051344000900","219011344069620",0.00,14.30,0,301.17,305.38,0.0,0.0,0.000,453085.3,453085.3,34799,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466154068,643015.00
06/17/2016 05:00,2,0.000,ALERT,212.61,302.98,59.954,1466154003,"201051344000648","219011344069620",0.00,13.70,0,300.87,305.68,0.0,0.0,0.000,444653.1,444653.1,35089,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466154070,643016.00
06/17/2016 05:00,2,0.000,ALERT,212.38,303.88,59.949,1466154003,"201051344000569","219011344069620",0.00,14.70,0,302.07,306.28,0.0,0.0,0.000,454175.1,454175.1,34721,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466154072,643017.00
06/17/2016 05:00,2,0.000,ALERT,212.38,303.58,59.954,1466154003,"201051344000983","219011344069620",0.00,14.30,0,301.77,305.98,0.0,0.0,0.000,445762.0,445762.0,35203,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466154074,643018.00
06/17/2016 05:00,2,0.000,ALERT,212.38,303.28,59.991,1466154003,"201051344001158","219011344069620",0.00,13.30,0,300.87,304.78,0.0,0.0,0.000,439789.2,439789.2,35470,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466154076,643019.00
06/17/2016 05:00,2,0.000,ALERT,212.83,303.88,59.949,1466154003,"201051344000576","219011344069620",0.00,14.30,0,301.47,305.68,0.0,0.0,0.000,446877.2,446877.2,34873,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466154077,643020.00
06/17/2016 05:00,2,0.000,ALERT,211.70,301.77,59.959,1466154003,"274151322000087","219011344069620",0.00,15.00,0,299.37,303.58,0.0,0.0,0.000,673985.5,673985.5,28650,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466154079,643021.00
06/17/2016 05:15,2,0.000,ALERT,212.61,302.68,59.954,1466154903,"201051344000645","219011344069620",0.00,14.70,0,300.87,305.08,0.0,0.0,0.000,446439.1,446439.1,35007,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466154905,643022.00
06/17/2016 05:15,2,0.000,ALERT,211.25,301.17,59.944,1466154903,"274151322000085","219011344069620",0.00,14.00,0,299.07,304.18,0.0,0.0,0.000,702154.0,702154.0,28541,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466154907,643023.00
06/17/2016 05:15,2,0.000,ALERT,212.38,302.07,59.986,1466154903,"201051344000633","219011344069620",0.00,13.30,0,299.37,304.78,0.0,0.0,0.000,437614.9,437614.9,35494,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466154909,643024.00
06/17/2016 05:15,2,0.000,ALERT,212.16,302.37,59.949,1466154903,"201051344000469","219011344069620",0.00,13.00,0,300.27,304.78,0.0,0.0,0.000,439138.1,439138.1,35425,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466154911,643025.00
06/17/2016 05:15,2,0.000,ALERT,211.48,301.77,59.991,1466154903,"201051344000646","219011344069620",0.00,13.70,0,299.67,303.28,0.0,0.0,0.000,442115.2,442115.2,39970,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466154913,643026.00
06/17/2016 05:15,2,0.000,ALERT,211.03,300.57,59.986,1466154903,"274151322000052","219011344069620",0.00,14.70,0,298.47,304.48,0.0,0.0,0.000,716645.0,716645.0,28767,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466154914,643027.00
06/17/2016 05:15,2,0.000,ALERT,211.93,302.07,59.986,1466154903,"201051344000585","219011344069620",0.00,13.70,0,299.67,303.58,0.0,0.0,0.000,449384.4,449384.4,39980,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466154916,643028.00
06/17/2016 05:15,2,0.000,ALERT,211.70,302.07,59.991,1466154903,"201051344001230","219011344069620",0.00,13.30,0,299.97,303.88,0.0,0.0,0.000,445632.3,445632.3,39781,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466154918,643029.00
06/17/2016 05:15,2,0.000,ALERT,212.16,302.68,59.986,1466154903,"201051344000582","219011344069620",0.00,13.00,0,300.87,304.18,0.0,0.0,0.000,438966.8,438966.8,39935,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466154920,643030.00
06/17/2016 05:15,2,0.000,ALERT,211.25,301.77,59.986,1466154903,"201051344000955","219011344069620",0.00,13.70,0,299.37,303.28,0.0,0.0,0.000,451641.2,451641.2,39868,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466154922,643031.00
06/17/2016 05:15,2,0.000,ALERT,211.03,300.27,59.986,1466154903,"274151322000094","219011344069620",0.00,13.70,0,298.77,303.28,0.0,0.0,0.000,580585.7,580585.7,29863,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466154923,643032.00
06/17/2016 05:15,2,0.000,ALERT,211.93,302.98,59.981,1466154903,"201051344000579","219011344069620",0.00,13.70,0,301.47,305.68,0.0,0.0,0.000,453270.6,453270.6,15494,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466154925,643033.00
06/17/2016 05:15,2,0.000,ALERT,211.70,302.07,59.986,1466154903,"201051344000890","219011344069620",0.00,13.70,0,300.27,304.48,0.0,0.0,0.000,448822.2,448822.2,39889,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466154927,643034.00
06/17/2016 05:15,2,0.000,ALERT,211.70,301.47,60.012,1466154903,"201051344000438","219011344069620",0.00,13.00,0,299.97,303.88,0.0,0.0,0.000,450768.6,450768.6,39893,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466154929,643035.00
06/17/2016 05:15,2,0.000,ALERT,211.93,301.17,60.028,1466154903,"201051344000417","219011344069620",0.00,13.30,0,299.07,302.98,0.0,0.0,0.000,443056.7,443056.7,40058,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466154931,643036.00
06/17/2016 05:15,2,0.000,ALERT,211.25,301.17,59.986,1466154903,"274151322000083","219011344069620",0.00,13.70,0,299.07,304.48,0.0,0.0,0.000,710177.0,710177.0,28844,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466154932,643037.00
06/17/2016 05:15,2,0.000,ALERT,211.93,301.47,59.996,1466154903,"274151322000076","219011344069620",0.00,14.30,0,299.07,304.18,0.0,0.0,0.000,756489.2,756489.2,28840,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466154934,643038.00
06/17/2016 05:15,2,0.000,ALERT,211.70,302.98,59.996,1466154903,"201051344000868","219011344069620",0.00,14.00,0,301.77,305.98,0.0,0.0,0.000,438161.9,438161.9,35145,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466154936,643039.00
06/17/2016 05:15,2,0.000,ALERT,211.25,301.77,59.986,1466154903,"274151322000095","219011344069620",0.00,13.70,0,299.97,305.08,0.0,0.0,0.000,748709.7,748709.7,28759,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466154938,643040.00
06/17/2016 05:15,2,0.000,ALERT,211.93,302.37,59.991,1466154903,"201051344000988","219011344069620",0.00,14.00,0,298.77,304.78,0.0,0.0,0.000,435146.6,435146.6,35438,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466154940,643041.00
06/17/2016 05:15,2,0.000,ALERT,211.70,301.17,59.996,1466154903,"201051344001025","219011344069620",0.00,13.00,0,299.67,304.48,0.0,0.0,0.000,448966.9,448966.9,39945,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466154941,643042.00
06/17/2016 05:15,2,0.000,ALERT,211.93,302.68,59.981,1466154903,"201051344000458","219011344069620",0.00,14.70,0,301.17,305.98,0.0,0.0,0.000,446002.8,446002.8,35362,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466154943,643043.00
06/17/2016 05:15,2,0.000,ALERT,212.61,302.37,60.034,1466154903,"201051344000853","219011344069620",0.00,14.00,0,300.87,305.38,0.0,0.0,0.000,444740.7,444740.7,34965,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466154945,643044.00
06/17/2016 05:15,2,0.000,ALERT,212.16,301.47,59.991,1466154903,"201051344000685","219011344069620",0.00,13.70,0,300.27,303.88,0.0,0.0,0.000,450139.3,450139.3,39796,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466154947,643045.00
06/17/2016 05:15,2,0.000,ALERT,211.93,301.17,59.986,1466154903,"201051344000917","219011344069620",0.00,14.30,0,299.07,303.28,0.0,0.0,0.000,446917.6,446917.6,39794,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466154949,643046.00
06/17/2016 05:15,2,0.000,ALERT,212.16,302.07,59.996,1466154903,"201051344001145","219011344069620",0.00,13.30,0,300.57,304.78,0.0,0.0,0.000,452153.8,452153.8,39647,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466154951,643047.00
06/17/2016 05:15,2,0.000,ALERT,211.93,300.87,59.986,1466154903,"201051344000651","219011344069620",0.00,12.70,0,299.67,303.28,0.0,0.0,0.000,444652.3,444652.3,39999,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466154953,643048.00
06/17/2016 05:15,2,0.000,ALERT,210.80,301.17,59.991,1466154903,"274151322000088","219011344069620",0.00,14.70,0,298.77,303.58,0.0,0.0,0.000,686012.4,686012.4,28500,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466154954,643049.00
06/17/2016 05:15,2,0.000,ALERT,211.93,300.57,59.959,1466154903,"274151322000068","219011344069620",0.00,15.00,0,298.47,302.98,0.0,0.0,0.000,580501.2,580501.2,30073,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466154956,643050.00
06/17/2016 05:15,2,0.000,ALERT,211.25,301.47,59.986,1466154903,"201051344001135","219011344069620",0.00,13.30,0,300.27,304.18,0.0,0.0,0.000,440670.7,440670.7,39933,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466154958,643051.00
06/17/2016 05:15,2,0.000,ALERT,211.70,303.28,60.007,1466154903,"201051344000594","219011344069620",0.00,13.70,0,301.17,305.68,0.0,0.0,0.000,450000.7,450000.7,35407,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466154960,643052.00
06/17/2016 05:15,2,0.000,ALERT,211.70,301.47,59.981,1466154903,"201051344001203","219011344069620",0.00,13.30,0,299.97,305.38,0.0,0.0,0.000,447828.0,447828.0,39974,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466154962,643053.00
06/17/2016 05:15,2,0.000,ALERT,211.03,301.77,60.002,1466154903,"274151322000054","219011344069620",0.00,14.70,0,299.07,304.48,0.0,0.0,0.000,700623.2,700623.2,28526,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466154963,643054.00
06/17/2016 05:15,2,0.000,ALERT,212.16,302.37,59.996,1466154903,"201051344000867","219011344069620",0.00,14.30,0,300.87,305.68,0.0,0.0,0.000,437366.5,437366.5,35407,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466154965,643055.00
06/17/2016 05:15,2,0.000,ALERT,211.70,301.47,59.975,1466154903,"201051344001093","219011344069620",0.00,14.30,0,299.97,303.58,0.0,0.0,0.000,446201.2,446201.2,39853,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466154967,643056.00
06/17/2016 05:15,2,0.000,ALERT,211.70,302.37,59.991,1466154903,"201051344000900","219011344069620",0.00,14.30,0,300.87,305.08,0.0,0.0,0.000,453085.3,453085.3,34801,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466154969,643057.00
06/17/2016 05:15,2,0.000,ALERT,212.38,302.07,59.954,1466154903,"201051344000648","219011344069620",0.00,13.30,0,300.57,305.08,0.0,0.0,0.000,444653.1,444653.1,35091,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466154971,643058.00
06/17/2016 05:15,2,0.000,ALERT,211.93,302.98,59.986,1466154903,"201051344000569","219011344069620",0.00,14.30,0,301.47,305.98,0.0,0.0,0.000,454175.1,454175.1,34723,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466154972,643059.00
06/17/2016 05:15,2,0.000,ALERT,211.93,302.98,59.981,1466154903,"201051344000983","219011344069620",0.00,14.30,0,301.47,305.68,0.0,0.0,0.000,445762.0,445762.0,35205,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466154974,643060.00
06/17/2016 05:15,2,0.000,ALERT,212.16,302.37,59.991,1466154903,"201051344001158","219011344069620",0.00,13.30,0,300.57,305.08,0.0,0.0,0.000,439789.2,439789.2,35472,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466154976,643061.00
06/17/2016 05:15,2,0.000,ALERT,212.38,302.98,59.986,1466154903,"201051344000576","219011344069620",0.00,14.30,0,301.17,305.38,0.0,0.0,0.000,446877.2,446877.2,34875,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466154978,643062.00
06/17/2016 05:15,2,0.000,ALERT,211.48,301.17,60.018,1466154903,"274151322000087","219011344069620",0.00,15.00,0,298.17,303.28,0.0,0.0,0.000,673985.5,673985.5,28652,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466154980,643063.00
06/17/2016 05:30,2,0.000,ALERT,212.16,301.77,59.996,1466155803,"201051344000645","219011344069620",0.00,14.70,0,300.27,303.88,0.0,0.0,0.000,446439.1,446439.1,35009,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466155805,643064.00
06/17/2016 05:30,2,0.000,ALERT,211.03,300.57,59.996,1466155803,"274151322000085","219011344069620",0.00,14.00,0,298.77,302.68,0.0,0.0,0.000,702154.0,702154.0,28543,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466155807,643065.00
06/17/2016 05:30,2,0.000,ALERT,212.16,301.17,59.975,1466155803,"201051344000633","219011344069620",0.00,13.30,0,298.47,303.58,0.0,0.0,0.000,437614.9,437614.9,35496,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466155809,643066.00
06/17/2016 05:30,2,0.000,ALERT,211.70,301.47,59.991,1466155803,"201051344000469","219011344069620",0.00,13.00,0,299.07,303.88,0.0,0.0,0.000,439138.1,439138.1,35427,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466155810,643067.00
06/17/2016 05:30,2,0.000,ALERT,211.03,300.87,60.018,1466155803,"201051344000646","219011344069620",0.00,13.30,0,299.07,303.28,0.0,0.0,0.000,442115.2,442115.2,39972,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466155812,643068.00
06/17/2016 05:30,2,0.000,ALERT,210.57,300.87,59.970,1466155803,"274151322000052","219011344069620",0.00,14.30,0,298.77,302.98,0.0,0.0,0.000,716645.0,716645.0,28769,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466155814,643069.00
06/17/2016 05:30,2,0.000,ALERT,211.48,301.17,59.986,1466155803,"201051344000585","219011344069620",0.00,13.70,0,299.07,303.28,0.0,0.0,0.000,449384.4,449384.4,39982,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466155816,643070.00
06/17/2016 05:30,2,0.000,ALERT,211.25,301.17,60.012,1466155803,"201051344001230","219011344069620",0.00,13.00,0,299.97,303.58,0.0,0.0,0.000,445632.3,445632.3,39783,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466155818,643071.00
06/17/2016 05:30,2,0.000,ALERT,211.70,301.47,59.933,1466155803,"201051344000582","219011344069620",0.00,13.00,0,300.57,304.18,0.0,0.0,0.000,438966.8,438966.8,39937,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466155819,643072.00
06/17/2016 05:30,2,0.000,ALERT,211.03,301.17,59.959,1466155803,"201051344000955","219011344069620",0.00,13.70,0,299.67,303.28,0.0,0.0,0.000,451641.2,451641.2,39870,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466155821,643073.00
06/17/2016 05:30,2,0.000,ALERT,210.80,299.97,59.965,1466155803,"274151322000094","219011344069620",0.00,13.70,0,298.47,302.07,0.0,0.0,0.000,580585.7,580585.7,29865,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466155823,643074.00
06/17/2016 05:30,2,0.000,ALERT,211.48,301.77,59.970,1466155803,"201051344000579","219011344069620",0.00,13.70,0,300.87,304.48,0.0,0.0,0.000,453270.6,453270.6,15496,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466155825,643075.00
06/17/2016 05:30,2,0.000,ALERT,211.25,301.47,60.002,1466155803,"201051344000890","219011344069620",0.00,13.70,0,299.67,304.18,0.0,0.0,0.000,448822.2,448822.2,39891,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466155827,643076.00
06/17/2016 05:30,2,0.000,ALERT,211.48,300.87,59.975,1466155803,"201051344000438","219011344069620",0.00,13.00,0,299.67,303.58,0.0,0.0,0.000,450768.6,450768.6,39895,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466155829,643077.00
06/17/2016 05:30,2,0.000,ALERT,211.48,300.27,59.975,1466155803,"201051344000417","219011344069620",0.00,13.70,0,299.07,302.98,0.0,0.0,0.000,443056.7,443056.7,40060,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466155830,643078.00
06/17/2016 05:30,2,0.000,ALERT,211.03,301.47,59.981,1466155803,"274151322000083","219011344069620",0.00,13.70,0,299.07,302.98,0.0,0.0,0.000,710177.0,710177.0,28846,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466155832,643079.00
06/17/2016 05:30,2,0.000,ALERT,211.70,300.57,59.944,1466155803,"274151322000076","219011344069620",0.00,14.30,0,299.07,302.98,0.0,0.0,0.000,756489.2,756489.2,28842,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466155834,643080.00
06/17/2016 05:30,2,0.000,ALERT,211.70,302.37,59.991,1466155803,"201051344000868","219011344069620",0.00,14.00,0,300.87,304.78,0.0,0.0,0.000,438161.9,438161.9,35147,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466155836,643081.00
06/17/2016 05:30,2,0.000,ALERT,211.03,301.77,59.986,1466155803,"274151322000095","219011344069620",0.00,13.30,0,299.97,303.58,0.0,0.0,0.000,748709.7,748709.7,28761,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466155838,643082.00
06/17/2016 05:30,2,0.000,ALERT,211.70,301.47,59.938,1466155803,"201051344000988","219011344069620",0.00,13.70,0,297.87,303.58,0.0,0.0,0.000,435146.6,435146.6,35440,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466155839,643083.00
06/17/2016 05:30,2,0.000,ALERT,211.48,300.27,59.949,1466155803,"201051344001025","219011344069620",0.00,13.00,0,299.07,303.88,0.0,0.0,0.000,448966.9,448966.9,39947,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466155841,643084.00
06/17/2016 05:30,2,0.000,ALERT,211.70,302.07,59.965,1466155803,"201051344000458","219011344069620",0.00,14.70,0,300.27,305.08,0.0,0.0,0.000,446002.8,446002.8,35364,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466155843,643085.00
06/17/2016 05:30,2,0.000,ALERT,212.38,301.47,59.986,1466155803,"201051344000853","219011344069620",0.00,14.00,0,299.97,304.48,0.0,0.0,0.000,444740.7,444740.7,34967,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466155845,643086.00
06/17/2016 05:30,2,0.000,ALERT,211.70,300.87,59.986,1466155803,"201051344000685","219011344069620",0.00,13.30,0,299.67,303.28,0.0,0.0,0.000,450139.3,450139.3,39798,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466155847,643087.00
06/17/2016 05:30,2,0.000,ALERT,211.70,300.87,59.938,1466155803,"201051344000917","219011344069620",0.00,14.30,0,298.47,302.98,0.0,0.0,0.000,446917.6,446917.6,39796,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466155848,643088.00
06/17/2016 05:30,2,0.000,ALERT,211.70,301.17,59.981,1466155803,"201051344001145","219011344069620",0.00,13.00,0,299.97,303.88,0.0,0.0,0.000,452153.8,452153.8,39649,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466155850,643089.00
06/17/2016 05:30,2,0.000,ALERT,211.48,300.27,59.975,1466155803,"201051344000651","219011344069620",0.00,12.70,0,299.07,302.98,0.0,0.0,0.000,444652.3,444652.3,40001,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466155852,643090.00
06/17/2016 05:30,2,0.000,ALERT,210.57,300.87,59.975,1466155803,"274151322000088","219011344069620",0.00,14.30,0,298.77,302.37,0.0,0.0,0.000,686012.4,686012.4,28502,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466155854,643091.00
06/17/2016 05:30,2,0.000,ALERT,211.70,299.97,59.959,1466155803,"274151322000068","219011344069620",0.00,14.70,0,298.17,301.77,0.0,0.0,0.000,580501.2,580501.2,30075,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466155855,643092.00
06/17/2016 05:30,2,0.000,ALERT,211.03,300.87,59.975,1466155803,"201051344001135","219011344069620",0.00,13.30,0,299.67,304.18,0.0,0.0,0.000,440670.7,440670.7,39935,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466155857,643093.00
06/17/2016 05:30,2,0.000,ALERT,211.48,302.68,60.018,1466155803,"201051344000594","219011344069620",0.00,13.70,0,299.97,304.78,0.0,0.0,0.000,450000.7,450000.7,35409,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466155859,643094.00
06/17/2016 05:30,2,0.000,ALERT,211.48,300.57,59.986,1466155803,"201051344001203","219011344069620",0.00,13.30,0,299.37,304.78,0.0,0.0,0.000,447828.0,447828.0,39976,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466155861,643095.00
06/17/2016 05:30,2,0.000,ALERT,210.80,301.47,59.970,1466155803,"274151322000054","219011344069620",0.00,14.70,0,298.77,302.98,0.0,0.0,0.000,700623.2,700623.2,28528,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466155863,643096.00
06/17/2016 05:30,2,0.000,ALERT,211.93,301.77,59.970,1466155803,"201051344000867","219011344069620",0.00,14.30,0,299.97,304.48,0.0,0.0,0.000,437366.5,437366.5,35409,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466155865,643097.00
06/17/2016 05:30,2,0.000,ALERT,211.48,300.87,59.933,1466155803,"201051344001093","219011344069620",0.00,14.00,0,299.67,302.98,0.0,0.0,0.000,446201.2,446201.2,39855,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466155866,643098.00
06/17/2016 05:30,2,0.000,ALERT,211.70,301.77,59.975,1466155803,"201051344000900","219011344069620",0.00,14.30,0,299.67,303.88,0.0,0.0,0.000,453085.3,453085.3,34803,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466155868,643099.00
06/17/2016 05:30,2,0.000,ALERT,212.16,301.47,60.018,1466155803,"201051344000648","219011344069620",0.00,13.70,0,299.67,304.18,0.0,0.0,0.000,444653.1,444653.1,35093,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466155870,643100.00
06/17/2016 05:30,2,0.000,ALERT,211.93,302.37,60.018,1466155803,"201051344000569","219011344069620",0.00,14.70,0,300.87,305.08,0.0,0.0,0.000,454175.1,454175.1,34725,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466155872,643101.00
06/17/2016 05:30,2,0.000,ALERT,211.70,302.07,59.954,1466155803,"201051344000983","219011344069620",0.00,14.00,0,300.57,304.48,0.0,0.0,0.000,445762.0,445762.0,35207,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466155874,643102.00
06/17/2016 05:30,2,0.000,ALERT,211.70,301.47,59.970,1466155803,"201051344001158","219011344069620",0.00,13.00,0,299.67,303.88,0.0,0.0,0.000,439789.2,439789.2,35474,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466155876,643103.00
06/17/2016 05:30,2,0.000,ALERT,212.16,302.37,60.007,1466155803,"201051344000576","219011344069620",0.00,14.30,0,300.27,304.48,0.0,0.0,0.000,446877.2,446877.2,34877,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466155877,643104.00
06/17/2016 05:30,2,0.000,ALERT,211.25,299.97,59.970,1466155803,"274151322000087","219011344069620",0.00,14.70,0,298.17,302.37,0.0,0.0,0.000,673985.5,673985.5,28654,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466155879,643105.00
06/17/2016 05:45,2,0.000,ALERT,212.16,301.77,59.970,1466156704,"201051344000645","219011344069620",0.00,14.70,0,299.37,303.28,0.0,0.0,0.000,446439.1,446439.1,35011,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466156706,643106.00
06/17/2016 05:45,2,0.000,ALERT,211.48,300.57,59.954,1466156704,"274151322000085","219011344069620",0.00,14.00,0,298.77,302.37,0.0,0.0,0.000,702154.0,702154.0,28545,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466156707,643107.00
06/17/2016 05:45,2,0.000,ALERT,212.38,301.47,60.007,1466156704,"201051344000633","219011344069620",0.00,13.30,0,297.57,302.98,0.0,0.0,0.000,437614.9,437614.9,35498,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466156709,643108.00
06/17/2016 05:45,2,0.000,ALERT,211.93,301.77,59.970,1466156704,"201051344000469","219011344069620",0.00,13.30,0,298.47,302.98,0.0,0.0,0.000,439138.1,439138.1,35429,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466156711,643109.00
06/17/2016 05:45,2,0.000,ALERT,211.25,300.57,59.975,1466156704,"201051344000646","219011344069620",0.00,13.30,0,298.47,302.37,0.0,0.0,0.000,442115.2,442115.2,39974,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466156713,643110.00
06/17/2016 05:45,2,0.000,ALERT,211.03,301.47,59.975,1466156704,"274151322000052","219011344069620",0.00,14.30,0,298.17,302.68,0.0,0.0,0.000,716645.0,716645.0,28771,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466156715,643111.00
06/17/2016 05:45,2,0.000,ALERT,211.70,300.87,59.970,1466156704,"201051344000585","219011344069620",0.00,13.70,0,298.47,302.68,0.0,0.0,0.000,449384.4,449384.4,39984,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466156716,643112.00
06/17/2016 05:45,2,0.000,ALERT,211.48,301.17,59.965,1466156704,"201051344001230","219011344069620",0.00,13.30,0,299.07,302.68,0.0,0.0,0.000,445632.3,445632.3,39785,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466156718,643113.00
06/17/2016 05:45,2,0.000,ALERT,211.93,301.77,59.981,1466156704,"201051344000582","219011344069620",0.00,13.00,0,299.67,302.98,0.0,0.0,0.000,438966.8,438966.8,39939,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466156720,643114.00
06/17/2016 05:45,2,0.000,ALERT,211.25,301.17,59.970,1466156704,"201051344000955","219011344069620",0.00,13.70,0,299.07,302.37,0.0,0.0,0.000,451641.2,451641.2,39872,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466156722,643115.00
06/17/2016 05:45,2,0.000,ALERT,211.25,300.27,59.975,1466156704,"274151322000094","219011344069620",0.00,13.70,0,298.17,301.47,0.0,0.0,0.000,580585.7,580585.7,29867,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466156724,643116.00
06/17/2016 05:45,2,0.000,ALERT,211.70,302.37,59.970,1466156704,"201051344000579","219011344069620",0.00,14.00,0,299.97,303.88,0.0,0.0,0.000,453270.6,453270.6,15498,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466156726,643117.00
06/17/2016 05:45,2,0.000,ALERT,211.48,301.17,59.965,1466156704,"201051344000890","219011344069620",0.00,13.70,0,299.37,303.58,0.0,0.0,0.000,448822.2,448822.2,39893,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466156727,643118.00
06/17/2016 05:45,2,0.000,ALERT,211.70,300.87,60.007,1466156704,"201051344000438","219011344069620",0.00,13.00,0,299.07,302.98,0.0,0.0,0.000,450768.6,450768.6,39897,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466156729,643119.00
06/17/2016 05:45,2,0.000,ALERT,211.70,300.57,59.970,1466156704,"201051344000417","219011344069620",0.00,13.70,0,298.47,301.77,0.0,0.0,0.000,443056.7,443056.7,40062,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466156731,643120.00
06/17/2016 05:45,2,0.000,ALERT,211.25,301.47,59.959,1466156704,"274151322000083","219011344069620",0.00,13.70,0,298.77,302.68,0.0,0.0,0.000,710177.0,710177.0,28848,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466156733,643121.00
06/17/2016 05:45,2,0.000,ALERT,211.93,300.87,59.965,1466156704,"274151322000076","219011344069620",0.00,14.00,0,298.77,302.68,0.0,0.0,0.000,756489.2,756489.2,28844,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466156735,643122.00
06/17/2016 05:45,2,0.000,ALERT,211.93,302.68,59.965,1466156704,"201051344000868","219011344069620",0.00,14.00,0,300.27,304.18,0.0,0.0,0.000,438161.9,438161.9,35149,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466156737,643123.00
06/17/2016 05:45,2,0.000,ALERT,211.25,301.77,59.938,1466156704,"274151322000095","219011344069620",0.00,13.30,0,299.37,303.28,0.0,0.0,0.000,748709.7,748709.7,28763,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466156739,643124.00
06/17/2016 05:45,2,0.000,ALERT,211.70,301.77,59.970,1466156704,"201051344000988","219011344069620",0.00,14.00,0,296.96,302.98,0.0,0.0,0.000,435146.6,435146.6,35442,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466156740,643125.00
06/17/2016 05:45,2,0.000,ALERT,211.48,299.97,59.991,1466156704,"201051344001025","219011344069620",0.00,13.00,0,298.47,302.98,0.0,0.0,0.000,448966.9,448966.9,39949,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466156742,643126.00
06/17/2016 05:45,2,0.000,ALERT,211.70,302.07,59.965,1466156704,"201051344000458","219011344069620",0.00,14.70,0,299.67,304.48,0.0,0.0,0.000,446002.8,446002.8,35366,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466156744,643127.00
06/17/2016 05:45,2,0.000,ALERT,212.38,301.77,59.922,1466156704,"201051344000853","219011344069620",0.00,14.30,0,299.37,303.58,0.0,0.0,0.000,444740.7,444740.7,34969,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466156746,643128.00
06/17/2016 05:45,2,0.000,ALERT,211.93,300.87,59.975,1466156704,"201051344000685","219011344069620",0.00,13.30,0,298.77,302.68,0.0,0.0,0.000,450139.3,450139.3,39800,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466156748,643129.00
06/17/2016 05:45,2,0.000,ALERT,211.70,300.27,59.970,1466156704,"201051344000917","219011344069620",0.00,14.30,0,297.87,302.07,0.0,0.0,0.000,446917.6,446917.6,39798,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466156749,643130.00
06/17/2016 05:45,2,0.000,ALERT,211.93,301.17,59.986,1466156704,"201051344001145","219011344069620",0.00,13.00,0,299.67,303.28,0.0,0.0,0.000,452153.8,452153.8,39651,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466156751,643131.00
06/17/2016 05:45,2,0.000,ALERT,211.70,299.97,59.965,1466156704,"201051344000651","219011344069620",0.00,12.70,0,298.77,302.37,0.0,0.0,0.000,444652.3,444652.3,40003,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466156753,643132.00
06/17/2016 05:45,2,0.000,ALERT,210.80,300.57,59.965,1466156704,"274151322000088","219011344069620",0.00,14.30,0,298.47,302.07,0.0,0.0,0.000,686012.4,686012.4,28504,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466156755,643133.00
06/17/2016 05:45,2,0.000,ALERT,212.16,300.27,59.944,1466156704,"274151322000068","219011344069620",0.00,14.70,0,297.87,301.47,0.0,0.0,0.000,580501.2,580501.2,30077,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466156756,643134.00
06/17/2016 05:45,2,0.000,ALERT,211.25,300.87,59.975,1466156704,"201051344001135","219011344069620",0.00,13.30,0,299.37,303.28,0.0,0.0,0.000,440670.7,440670.7,39937,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466156758,643135.00
06/17/2016 05:45,2,0.000,ALERT,211.70,302.68,59.970,1466156704,"201051344000594","219011344069620",0.00,13.70,0,299.37,303.88,0.0,0.0,0.000,450000.7,450000.7,35411,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466156760,643136.00
06/17/2016 05:45,2,0.000,ALERT,211.70,300.57,59.975,1466156704,"201051344001203","219011344069620",0.00,13.30,0,299.07,303.88,0.0,0.0,0.000,447828.0,447828.0,39978,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466156762,643137.00
06/17/2016 05:45,2,0.000,ALERT,211.03,301.17,59.970,1466156704,"274151322000054","219011344069620",0.00,14.70,0,298.47,302.68,0.0,0.0,0.000,700623.2,700623.2,28530,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466156764,643138.00
06/17/2016 05:45,2,0.000,ALERT,212.16,301.77,60.012,1466156704,"201051344000867","219011344069620",0.00,14.30,0,299.37,303.88,0.0,0.0,0.000,437366.5,437366.5,35411,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466156765,643139.00
06/17/2016 05:45,2,0.000,ALERT,211.70,300.87,59.970,1466156704,"201051344001093","219011344069620",0.00,14.00,0,299.07,302.37,0.0,0.0,0.000,446201.2,446201.2,39857,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466156767,643140.00
06/17/2016 05:45,2,0.000,ALERT,211.70,301.77,59.928,1466156704,"201051344000900","219011344069620",0.00,14.70,0,299.07,303.28,0.0,0.0,0.000,453085.3,453085.3,34805,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466156769,643141.00
06/17/2016 05:45,2,0.000,ALERT,211.93,301.17,59.996,1466156704,"201051344000648","219011344069620",0.00,13.70,0,299.07,303.58,0.0,0.0,0.000,444653.1,444653.1,35095,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466156771,643142.00
06/17/2016 05:45,2,0.000,ALERT,211.93,302.37,59.944,1466156704,"201051344000569","219011344069620",0.00,15.00,0,299.97,304.18,0.0,0.0,0.000,454175.1,454175.1,34727,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466156773,643143.00
06/17/2016 05:45,2,0.000,ALERT,211.70,301.77,59.965,1466156704,"201051344000983","219011344069620",0.00,14.30,0,299.67,303.88,0.0,0.0,0.000,445762.0,445762.0,35209,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466156775,643144.00
06/17/2016 05:45,2,0.000,ALERT,211.70,301.47,59.965,1466156704,"201051344001158","219011344069620",0.00,13.00,0,298.77,302.98,0.0,0.0,0.000,439789.2,439789.2,35476,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466156776,643145.00
06/17/2016 05:45,2,0.000,ALERT,212.16,302.07,59.975,1466156704,"201051344000576","219011344069620",0.00,14.70,0,299.37,303.88,0.0,0.0,0.000,446877.2,446877.2,34879,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466156778,643146.00
06/17/2016 05:45,2,0.000,ALERT,211.25,299.97,59.959,1466156704,"274151322000087","219011344069620",0.00,14.70,0,297.57,302.07,0.0,0.0,0.000,673985.5,673985.5,28656,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466156780,643147.00
06/17/2016 06:00,2,0.107,ALERT,211.48,300.27,59.996,1466157604,"201051344000645","219011344069620",17.08,15.00,0,299.37,303.28,1.9,0.0,0.000,446439.1,446439.1,35013,0,0,0,L,1122011218,0,120.88,121.55,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1466157606,643148.00
06/17/2016 06:00,2,0.037,ALERT,210.57,299.37,60.007,1466157604,"274151322000085","219011344069620",21.77,14.00,0,298.17,302.68,0.8,0.0,0.000,702154.0,702154.0,28547,0,0,0,L,1151911521,0,121.55,121.33,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1466157607,643149.00
06/17/2016 06:00,2,0.113,ALERT,211.48,299.67,59.949,1466157604,"201051344000633","219011344069620",13.94,13.70,0,297.57,302.98,1.6,0.0,0.000,437614.9,437614.9,35500,0,0,0,L,1122011218,0,120.88,121.55,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1466157609,643150.00
06/17/2016 06:00,2,0.145,ALERT,211.03,299.97,59.991,1466157604,"201051344000469","219011344069620",16.66,13.30,0,298.17,303.28,2.5,0.4,0.000,439138.1,439138.1,35431,0,0,0,L,1122011218,0,119.97,121.55,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1466157611,643151.00
06/17/2016 06:00,2,0.117,ALERT,210.80,300.27,60.002,1466157604,"201051344000646","219011344069620",15.33,13.30,0,298.17,302.37,1.8,0.0,0.000,442115.2,442115.2,39976,0,0,0,L,1122011218,0,121.10,120.88,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1466157613,643152.00
06/17/2016 06:00,2,0.076,ALERT,210.12,299.07,59.975,1466157604,"274151322000052","219011344069620",15.57,14.30,0,297.57,303.28,1.2,0.0,0.000,716645.0,716645.0,28773,0,0,0,L,1151911521,0,120.42,121.33,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1466157615,643153.00
06/17/2016 06:00,2,0.127,ALERT,211.25,300.57,59.944,1466157604,"201051344000585","219011344069620",15.64,13.70,0,298.47,302.68,2.0,0.0,0.000,449384.4,449384.4,39986,0,0,0,L,1122011218,0,120.65,121.33,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1466157617,643154.00
