ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/17/2016 06:00,2,0.074,ALERT,211.03,300.87,59.975,1466157604,"201051344001230","219011344069620",28.57,13.00,0,299.07,302.98,2.2,0.2,0.000,445632.3,445632.3,39787,0,0,0,L,1122011218,0,121.10,120.65,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1466157619,643155.00
06/17/2016 06:00,2,0.123,ALERT,211.48,301.17,59.981,1466157604,"201051344000582","219011344069620",15.47,13.00,0,299.97,303.58,1.9,0.0,0.000,438966.8,438966.8,39941,0,0,0,L,1122011218,0,121.10,121.33,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1466157620,643156.00
06/17/2016 06:00,2,0.000,ALERT,210.80,300.57,59.933,1466157604,"201051344000955","219011344069620",0.00,13.70,0,298.77,302.37,0.0,0.0,0.000,451641.2,451641.2,39874,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466157622,643157.00
06/17/2016 06:00,2,0.000,ALERT,210.12,358.28,59.970,1466157604,"274151322000094","219011344069620",38.65,13.70,0,297.87,368.50,0.0,0.0,0.000,580585.7,580585.7,29869,0,0,0,L,1151911521,0,120.65,121.55,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1466157624,643158.00
06/17/2016 06:00,2,0.152,ALERT,210.80,300.87,59.981,1466157604,"201051344000579","219011344069620",16.58,13.70,0,299.97,304.18,2.6,0.6,0.000,453270.6,453270.6,15500,0,0,0,L,1122011218,0,120.20,121.10,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1466157626,643159.00
06/17/2016 06:00,2,0.137,ALERT,211.03,300.87,59.996,1466157604,"201051344000890","219011344069620",16.50,13.70,0,299.37,303.58,2.3,0.3,0.000,448822.2,448822.2,39895,0,0,0,L,1122011218,0,121.10,120.42,0200,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466157628,643160.00
06/17/2016 06:00,2,0.137,ALERT,211.03,300.27,59.970,1466157604,"201051344000438","219011344069620",15.59,13.00,0,299.07,302.98,2.2,0.2,0.000,450768.6,450768.6,39899,0,0,0,L,1122011218,0,121.10,120.88,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1466157630,643161.00
06/17/2016 06:00,2,0.170,ALERT,211.25,299.67,59.975,1466157604,"201051344000417","219011344069620",15.92,13.70,0,298.47,302.07,2.8,0.7,0.000,443056.7,443056.7,40064,0,0,0,L,1122011218,0,120.88,120.88,0200,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466157631,643162.00
06/17/2016 06:00,2,0.051,ALERT,210.35,299.97,59.970,1466157604,"274151322000083","219011344069620",16.22,13.70,0,298.47,302.98,0.8,0.0,0.000,710177.0,710177.0,28850,0,0,0,L,1151911521,0,120.88,121.33,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1466157633,643163.00
06/17/2016 06:00,2,0.053,ALERT,210.80,299.67,59.928,1466157604,"274151322000076","219011344069620",18.19,14.30,0,298.17,302.98,0.9,0.0,0.000,756489.2,756489.2,28846,0,0,0,L,1151911521,0,121.10,121.55,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1466157635,643164.00
06/17/2016 06:00,2,0.121,ALERT,211.03,301.17,59.970,1466157604,"201051344000868","219011344069620",16.36,14.00,0,299.97,304.18,2.0,0.0,0.000,438161.9,438161.9,35151,0,0,0,L,1122011218,0,120.20,121.55,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1466157637,643165.00
06/17/2016 06:00,2,0.043,ALERT,210.57,300.87,59.933,1466157604,"274151322000095","219011344069620",17.26,13.30,0,299.37,303.58,0.8,0.0,0.000,748709.7,748709.7,28765,0,0,0,L,1151911521,0,121.10,121.33,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,194,0,0,0,0,0,0,0,0,0,0,0,1466157639,643166.00
06/17/2016 06:00,2,0.102,ALERT,210.80,300.27,59.975,1466157604,"201051344000988","219011344069620",17.65,14.00,0,296.96,303.28,1.8,0.0,0.000,435146.6,435146.6,35444,0,0,0,L,1122011218,0,120.20,121.33,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1466157640,643167.00
06/17/2016 06:00,2,0.113,ALERT,211.03,299.67,59.975,1466157604,"201051344001025","219011344069620",17.35,13.00,0,298.17,303.28,2.0,0.0,0.000,448966.9,448966.9,39951,0,0,0,L,1122011218,0,120.65,120.88,0200,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466157642,643168.00
06/17/2016 06:00,2,0.123,ALERT,211.03,300.57,59.965,1466157604,"201051344000458","219011344069620",17.41,15.00,0,299.37,304.18,2.2,0.2,0.000,446002.8,446002.8,35368,0,0,0,L,1122011218,0,120.42,121.33,0200,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466157644,643169.00
06/17/2016 06:00,2,0.111,ALERT,211.48,300.27,59.959,1466157604,"201051344000853","219011344069620",15.92,14.30,0,299.07,303.58,1.8,0.0,0.000,444740.7,444740.7,34971,0,0,0,L,1122011218,0,120.88,121.33,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1466157646,643170.00
06/17/2016 06:00,2,0.104,ALERT,211.25,300.27,59.970,1466157604,"201051344000685","219011344069620",15.72,13.30,0,299.07,302.68,1.7,0.0,0.000,450139.3,450139.3,39802,0,0,0,L,1122011218,0,121.78,120.65,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1466157648,643171.00
06/17/2016 06:00,2,0.068,ALERT,210.80,299.37,59.959,1466157604,"201051344000917","219011344069620",26.76,14.30,0,297.87,302.07,1.9,0.0,0.000,446917.6,446917.6,39800,0,0,0,L,1122011218,0,120.65,121.10,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1466157649,643172.00
06/17/2016 06:00,2,0.000,ALERT,211.03,299.97,59.970,1466157604,"201051344001145","219011344069620",0.00,13.30,0,298.77,303.28,0.0,0.0,0.000,452153.8,452153.8,39653,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466157651,643173.00
06/17/2016 06:00,2,0.139,ALERT,210.80,299.07,59.970,1466157604,"201051344000651","219011344069620",17.12,12.70,0,298.47,302.07,2.4,0.4,0.000,444652.3,444652.3,40005,0,0,0,L,1122011218,0,121.33,120.42,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1466157653,643174.00
06/17/2016 06:00,2,0.039,ALERT,209.90,299.67,59.959,1466157604,"274151322000088","219011344069620",17.10,14.70,0,297.57,302.68,0.7,0.0,0.000,686012.4,686012.4,28506,0,0,0,L,1151911521,0,121.33,120.88,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1466157655,643175.00
06/17/2016 06:00,2,0.008,ALERT,210.57,298.47,60.002,1466157604,"274151322000068","219011344069620",39.12,15.00,0,297.57,373.91,0.0,0.0,0.000,580501.2,580501.2,30079,0,0,0,L,1151911521,0,121.10,121.33,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,100,0,0,0,0,0,0,0,0,0,0,0,1466157657,643176.00
06/17/2016 06:00,2,0.129,ALERT,210.57,299.67,59.944,1466157604,"201051344001135","219011344069620",17.83,13.30,0,299.07,302.98,2.3,0.3,0.000,440670.7,440670.7,39939,0,0,0,L,1122011218,0,120.65,120.42,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1466157659,643177.00
06/17/2016 06:00,2,0.127,ALERT,210.57,300.57,59.954,1466157604,"201051344000594","219011344069620",17.93,13.70,0,299.07,303.88,2.3,0.3,0.000,450000.7,450000.7,35413,0,0,0,L,1122011218,0,120.20,120.65,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1466157660,643178.00
06/17/2016 06:00,2,0.127,ALERT,210.80,299.37,59.965,1466157604,"201051344001203","219011344069620",16.20,13.30,0,298.77,304.18,2.1,0.1,0.000,447828.0,447828.0,39980,0,0,0,L,1122011218,0,121.33,120.42,0200,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466157662,643179.00
06/17/2016 06:00,2,0.049,ALERT,209.90,299.37,59.981,1466157604,"274151322000054","219011344069620",18.01,14.70,0,297.57,303.28,0.9,0.0,0.000,700623.2,700623.2,28532,0,0,0,L,1151911521,0,120.65,120.88,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,196,0,0,0,0,0,0,0,0,0,0,0,1466157664,643180.00
06/17/2016 06:00,2,0.121,ALERT,211.03,299.67,59.965,1466157604,"201051344000867","219011344069620",17.51,14.70,0,299.07,303.88,2.1,0.1,0.000,437366.5,437366.5,35413,0,0,0,L,1122011218,0,120.65,120.88,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1466157666,643181.00
06/17/2016 06:00,2,0.115,ALERT,210.80,299.67,59.949,1466157604,"201051344001093","219011344069620",28.01,14.00,0,298.47,302.37,3.3,1.3,0.000,446201.2,446201.2,39859,0,0,0,L,1122011218,0,120.88,120.65,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466157668,643182.00
06/17/2016 06:00,2,0.078,ALERT,210.57,299.97,59.949,1466157604,"201051344000900","219011344069620",17.08,14.70,0,298.77,303.58,1.4,0.0,0.000,453085.3,453085.3,34807,0,0,0,L,1122011218,0,120.42,120.88,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1466157670,643183.00
06/17/2016 06:00,2,0.131,ALERT,211.03,299.37,59.981,1466157604,"201051344000648","219011344069620",18.07,13.70,0,298.77,303.58,2.4,0.4,0.000,444653.1,444653.1,35097,0,0,0,L,1122011218,0,119.97,121.55,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1466157671,643184.00
06/17/2016 06:00,2,0.131,ALERT,210.80,300.57,59.901,1466157604,"201051344000569","219011344069620",17.97,15.00,0,299.67,304.48,2.4,0.4,0.000,454175.1,454175.1,34729,0,0,0,L,1122011218,0,119.97,121.55,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1466157673,643185.00
06/17/2016 06:00,2,0.135,ALERT,210.80,300.27,59.954,1466157604,"201051344000983","219011344069620",17.97,14.30,0,299.67,303.88,2.5,0.5,0.000,445762.0,445762.0,35211,0,0,0,L,1122011218,0,120.42,121.10,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1466157675,643186.00
06/17/2016 06:00,2,0.111,ALERT,211.03,299.97,59.959,1466157604,"201051344001158","219011344069620",17.75,13.30,0,298.47,302.98,2.0,0.0,0.000,439789.2,439789.2,35478,0,0,0,L,1122011218,0,120.20,120.88,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1466157677,643187.00
06/17/2016 06:00,2,0.125,ALERT,211.25,300.27,59.949,1466157604,"201051344000576","219011344069620",17.02,14.70,0,299.07,303.58,2.2,0.2,0.000,446877.2,446877.2,34881,0,0,0,L,1122011218,0,120.42,121.10,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1466157679,643188.00
06/17/2016 06:00,2,0.062,ALERT,209.90,297.57,59.954,1466157604,"274151322000087","219011344069620",16.26,14.70,0,296.66,302.07,1.1,0.0,0.000,673985.5,673985.5,28658,0,0,0,L,1151911521,0,120.65,121.10,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1466157681,643189.00
06/17/2016 06:15,2,0.172,ALERT,213.29,340.85,59.996,1466158503,"201051344000645","219011344069620",25.45,15.50,0,298.17,345.66,4.5,2.4,0.000,446439.4,446439.4,35015,0,0,0,L,1122011218,0,122.01,122.23,0002,12,0,0,0,0,0,0,2,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466158505,643190.00
06/17/2016 06:15,2,0.084,ACTIVE,211.70,335.74,59.991,1466158503,"274151322000085","219011344069620",25.11,14.70,0,297.57,336.64,2.2,0.2,0.000,702154.0,702154.0,28549,0,0,0,L,1151911521,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466158506,643191.00
06/17/2016 06:15,2,0.166,ACTIVE,213.29,335.14,59.991,1466158503,"201051344000633","219011344069620",26.92,14.30,0,296.66,341.45,4.5,2.5,0.000,437615.3,437615.3,35502,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466158507,643192.00
06/17/2016 06:15,2,0.211,ACTIVE,212.61,345.36,59.996,1466158503,"201051344000469","219011344069620",24.61,14.00,0,297.26,347.76,5.2,3.1,0.000,439138.6,439138.6,35433,0,0,0,L,1122011218,0,120.88,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466158508,643193.00
06/17/2016 06:15,2,0.195,ACTIVE,212.16,335.14,59.991,1466158503,"201051344000646","219011344069620",24.51,14.30,0,297.87,338.44,4.9,2.8,0.000,442115.5,442115.5,39978,0,0,0,L,1122011218,0,122.01,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466158509,643194.00
06/17/2016 06:15,2,0.113,ACTIVE,211.70,334.84,59.986,1466158503,"274151322000052","219011344069620",25.64,15.30,0,296.96,340.25,3.0,1.0,0.000,716645.1,716645.1,28775,0,0,0,L,1151911521,0,121.10,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466158510,643195.00
06/17/2016 06:15,2,0.199,ACTIVE,212.38,341.15,59.996,1466158503,"201051344000585","219011344069620",24.53,15.00,0,298.17,344.15,5.0,2.9,0.000,449384.8,449384.8,39988,0,0,0,L,1122011218,0,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466158510,643196.00
06/17/2016 06:15,2,0.160,ALERT,212.16,329.13,59.991,1466158503,"201051344001230","219011344069620",24.53,13.70,0,298.47,329.73,4.0,2.0,0.000,445632.6,445632.6,39789,0,0,0,L,1122011218,0,121.78,121.33,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1466158512,643197.00
06/17/2016 06:15,2,0.189,ACTIVE,212.83,329.73,60.023,1466158503,"201051344000582","219011344069620",23.70,13.30,0,298.77,339.04,4.6,2.5,0.000,438967.2,438967.2,39943,0,0,0,L,1122011218,0,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466158514,643198.00
06/17/2016 06:15,2,0.215,ALERT,211.93,345.66,59.991,1466158503,"201051344000955","219011344069620",24.61,14.30,0,298.47,347.16,5.4,3.3,0.000,451641.6,451641.6,39876,0,0,0,L,1122011218,0,121.33,121.33,0200,12,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466158516,643199.00
06/17/2016 06:15,2,0.000,ALERT,211.93,302.07,59.986,1466158503,"274151322000094","219011344069620",40.87,14.00,0,297.26,391.64,0.0,0.0,0.000,580585.7,580585.7,29871,0,0,0,L,1151911521,0,121.33,122.68,0002,11,0,0,0,0,0,0,215,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1466158518,643200.00
06/17/2016 06:15,2,0.223,ACTIVE,212.61,340.85,59.959,1466158503,"201051344000579","219011344069620",24.89,14.70,0,298.77,348.06,5.6,3.5,0.000,453271.2,453271.2,15502,0,0,0,L,1122011218,0,121.33,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466158519,643201.00
06/17/2016 06:15,2,0.176,ACTIVE,211.93,337.54,59.981,1466158503,"201051344000890","219011344069620",26.96,14.30,0,299.07,339.65,4.8,2.7,0.000,448822.6,448822.6,39897,0,0,0,L,1122011218,0,122.01,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466158520,643202.00
06/17/2016 06:15,2,0.203,ACTIVE,212.61,331.83,59.986,1466158503,"201051344000438","219011344069620",23.95,13.70,0,298.47,339.34,4.9,2.8,0.000,450769.0,450769.0,39901,0,0,0,L,1122011218,0,122.23,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466158521,643203.00
06/17/2016 06:15,2,0.230,ACTIVE,212.61,336.34,59.981,1466158503,"201051344000417","219011344069620",24.03,14.70,0,297.57,340.85,5.7,3.5,0.000,443057.2,443057.2,40066,0,0,0,L,1122011218,0,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466158522,643204.00
06/17/2016 06:15,2,0.092,ACTIVE,211.93,329.13,59.975,1466158503,"274151322000083","219011344069620",25.13,14.00,0,297.87,340.25,2.3,0.3,0.000,710177.0,710177.0,28852,0,0,0,L,1151911521,0,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466158523,643205.00
06/17/2016 06:15,2,0.096,ACTIVE,212.38,341.15,59.965,1466158503,"274151322000076","219011344069620",25.54,15.50,0,297.57,346.86,2.5,0.5,0.000,756489.2,756489.2,28848,0,0,0,L,1151911521,0,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466158524,643206.00
06/17/2016 06:15,2,0.164,ACTIVE,212.61,341.45,59.991,1466158503,"201051344000868","219011344069620",26.78,14.70,0,298.47,348.36,4.5,2.4,0.004,438162.2,438162.2,35153,0,0,0,L,1122011218,0,121.33,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466158525,643207.00
06/17/2016 06:15,2,0.084,ACTIVE,211.93,333.03,59.996,1466158503,"274151322000095","219011344069620",25.27,14.30,0,298.47,339.65,2.1,0.2,0.000,748709.7,748709.7,28767,0,0,0,L,1151911521,0,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466158525,643208.00
06/17/2016 06:15,2,0.137,ACTIVE,212.38,342.05,59.938,1466158503,"201051344000988","219011344069620",27.37,15.00,0,296.06,348.66,3.8,1.8,0.004,435146.8,435146.8,35446,0,0,0,L,1122011218,0,121.10,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466158526,643209.00
06/17/2016 06:15,2,0.174,ACTIVE,212.38,342.05,59.981,1466158503,"201051344001025","219011344069620",25.49,14.00,0,298.17,344.15,4.5,2.5,0.000,448967.2,448967.2,39953,0,0,0,L,1122011218,0,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466158527,643210.00
06/17/2016 06:15,2,0.193,ALERT,212.83,338.44,59.975,1466158503,"201051344000458","219011344069620",24.65,15.50,0,298.47,341.75,4.8,2.7,0.000,446003.2,446003.2,35370,0,0,0,L,1122011218,0,121.78,122.01,0002,12,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466158529,643211.00
06/17/2016 06:15,2,0.168,ACTIVE,213.29,342.35,59.975,1466158503,"201051344000853","219011344069620",25.41,15.30,0,297.87,351.07,4.3,2.3,0.000,444741.0,444741.0,34973,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466158530,643212.00
06/17/2016 06:15,2,0.174,ACTIVE,212.83,320.71,59.975,1466158503,"201051344000685","219011344069620",22.82,13.70,0,297.87,340.25,4.0,2.0,0.000,450139.6,450139.6,39804,0,0,0,L,1122011218,0,122.68,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466158531,643213.00
06/17/2016 06:15,2,0.172,ALERT,212.38,309.89,59.986,1466158503,"201051344000917","219011344069620",22.19,14.70,0,296.66,335.44,3.9,1.8,0.000,446917.8,446917.8,39802,0,0,0,L,1122011218,0,121.55,122.01,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1466158533,643214.00
06/17/2016 06:15,2,0.164,ALERT,212.61,304.78,59.981,1466158503,"201051344001145","219011344069620",21.95,13.70,0,297.87,326.42,3.6,1.6,0.000,452154.1,452154.1,39655,0,0,0,L,1122011218,0,121.78,121.78,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1466158534,643215.00
06/17/2016 06:15,2,0.205,ALERT,212.38,336.04,59.970,1466158503,"201051344000651","219011344069620",23.85,13.30,0,297.57,339.95,5.0,2.9,0.000,444652.7,444652.7,40007,0,0,0,L,1122011218,0,122.46,121.10,0002,11,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466158536,643216.00
06/17/2016 06:15,2,0.072,ACTIVE_NO_POWER,211.70,303.28,59.975,1466158503,"274151322000088","219011344069620",24.49,15.30,0,297.57,304.78,1.8,0.0,0.000,686012.4,686012.4,28508,0,0,0,L,1151911521,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466158537,643217.00
06/17/2016 06:15,2,0.008,ALERT,212.38,301.77,59.981,1466158503,"274151322000068","219011344069620",41.03,15.30,0,296.96,391.34,0.0,0.0,0.000,580501.2,580501.2,30081,0,0,0,L,1151911521,0,121.55,122.68,0002,15,0,0,0,0,0,0,232,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,143,0,0,0,0,0,0,0,0,0,0,0,1466158539,643218.00
06/17/2016 06:15,2,0.176,ACTIVE,212.16,338.74,59.970,1466158503,"201051344001135","219011344069620",26.58,14.30,0,298.17,348.06,4.7,2.6,0.000,440671.2,440671.2,39941,0,0,0,L,1122011218,0,121.78,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466158540,643219.00
06/17/2016 06:15,2,0.195,ACTIVE,212.38,340.85,59.970,1466158503,"201051344000594","219011344069620",23.42,14.70,0,298.17,352.57,4.7,2.6,0.000,450001.1,450001.1,35415,0,0,0,L,1122011218,0,121.33,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466158541,643220.00
06/17/2016 06:15,2,0.191,ALERT,212.61,322.81,59.986,1466158503,"201051344001203","219011344069620",22.44,14.00,0,297.57,341.45,4.4,2.3,0.000,447828.3,447828.3,39982,0,0,0,L,1122011218,0,122.46,121.33,0002,11,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466158543,643221.00
06/17/2016 06:15,2,0.090,ACTIVE,211.93,335.44,59.981,1466158503,"274151322000054","219011344069620",24.29,15.80,0,297.57,339.65,2.2,0.2,0.000,700623.2,700623.2,28534,0,0,0,L,1151911521,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466158544,643222.00
06/17/2016 06:15,2,0.184,ACTIVE,213.06,333.33,60.023,1466158503,"201051344000867","219011344069620",24.03,15.30,0,297.26,339.95,4.5,2.4,0.000,437366.8,437366.8,35415,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466158545,643223.00
06/17/2016 06:15,2,0.191,ALERT,212.38,320.41,59.986,1466158503,"201051344001093","219011344069620",25.03,14.30,0,297.87,338.74,4.8,2.8,0.000,446201.6,446201.6,39861,0,0,0,L,1122011218,0,121.78,121.33,0100,13,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466158546,643224.00
06/17/2016 06:15,2,0.121,ACTIVE,212.61,343.55,60.018,1466158503,"201051344000900","219011344069620",25.94,15.30,0,297.87,344.15,3.2,1.2,0.000,453085.4,453085.4,34809,0,0,0,L,1122011218,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466158547,643225.00
06/17/2016 06:15,2,0.197,ACTIVE,213.06,345.96,59.981,1466158503,"201051344000648","219011344069620",24.99,14.70,0,297.57,348.06,5.0,2.9,0.000,444653.5,444653.5,35099,0,0,0,L,1122011218,0,121.33,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466158548,643226.00
06/17/2016 06:15,2,0.168,ACTIVE,212.83,341.45,60.023,1466158503,"201051344000569","219011344069620",27.39,15.80,0,298.77,348.36,4.7,2.6,0.000,454175.5,454175.5,34731,0,0,0,L,1122011218,0,121.10,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466158549,643227.00
06/17/2016 06:15,2,0.178,ACTIVE,212.83,341.45,59.986,1466158503,"201051344000983","219011344069620",26.82,15.00,0,298.47,343.25,4.9,2.8,0.000,445762.4,445762.4,35213,0,0,0,L,1122011218,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466158550,643228.00
06/17/2016 06:15,2,0.174,ALERT,212.83,344.45,59.975,1466158503,"201051344001158","219011344069620",24.29,14.00,0,297.57,346.26,4.3,2.2,0.000,439789.5,439789.5,35480,0,0,0,L,1122011218,0,121.33,121.78,0002,13,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466158552,643229.00
06/17/2016 06:15,2,0.188,ACTIVE,213.29,336.94,59.981,1466158503,"201051344000576","219011344069620",24.47,15.30,0,297.87,340.85,4.7,2.6,0.000,446877.6,446877.6,34883,0,0,0,L,1122011218,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466158553,643230.00
06/17/2016 06:15,2,0.096,ACTIVE,212.16,302.98,59.975,1466158503,"274151322000087","219011344069620",23.80,15.30,0,296.66,303.88,2.3,0.3,0.000,673985.5,673985.5,28660,0,0,0,L,1151911521,0,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466158554,643231.00
06/17/2016 06:30,2,0.229,ACTIVE,213.51,342.05,59.975,1466159403,"201051344000645","219011344069620",27.89,16.70,0,302.07,345.66,6.5,4.4,0.027,446440.3,446440.3,35017,0,0,0,L,1122011218,0,122.23,122.46,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466159404,643232.00
06/17/2016 06:30,2,0.158,ACTIVE,212.61,342.35,59.965,1466159403,"274151322000085","219011344069620",25.33,16.30,0,301.47,351.07,4.1,2.0,0.009,702154.3,702154.3,28550,0,0,0,L,1151911521,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466159405,643233.00
06/17/2016 06:30,2,0.246,ALERT,213.51,343.85,59.996,1466159403,"201051344000633","219011344069620",27.89,15.50,0,300.57,355.88,7.0,4.8,0.022,437616.2,437616.2,35503,0,0,0,L,1122011218,0,122.23,122.46,0002,15,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466159407,643234.00
06/17/2016 06:30,2,0.250,ALERT,213.06,342.05,59.938,1466159403,"201051344000469","219011344069620",28.35,15.00,0,301.47,346.26,7.2,5.0,0.018,439139.6,439139.6,35434,0,0,0,L,1122011218,0,121.33,122.23,0002,12,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466159409,643235.00
06/17/2016 06:30,2,0.242,ALERT,212.38,339.95,59.959,1466159403,"201051344000646","219011344069620",28.09,15.80,0,300.57,348.66,6.9,4.8,0.013,442116.5,442116.5,39979,0,0,0,L,1122011218,0,122.01,121.55,0002,14,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466159411,643236.00
06/17/2016 06:30,2,0.186,ALERT,211.93,340.55,59.954,1466159403,"274151322000052","219011344069620",26.32,17.00,0,301.17,345.96,5.0,2.9,0.013,716645.5,716645.5,28776,0,0,0,L,1151911521,0,121.55,122.46,0002,15,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466159413,643237.00
06/17/2016 06:30,2,0.254,ALERT,212.83,341.15,59.944,1466159403,"201051344000585","219011344069620",28.07,16.30,0,300.87,343.55,7.2,5.1,0.018,449385.8,449385.8,39989,0,0,0,L,1122011218,0,121.78,122.01,0002,13,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466159414,643238.00
06/17/2016 06:30,2,0.209,ACTIVE,212.83,340.55,59.959,1466159403,"201051344001230","219011344069620",28.37,15.30,0,301.77,350.17,6.0,3.9,0.018,445633.3,445633.3,39791,0,0,0,L,1122011218,0,122.23,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466159415,643239.00
06/17/2016 06:30,2,0.234,ALERT,213.06,341.15,59.965,1466159403,"201051344000582","219011344069620",27.97,14.70,0,302.07,352.27,6.7,4.5,0.018,438968.1,438968.1,39944,0,0,0,L,1122011218,0,122.23,122.01,0002,12,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466159417,643240.00
06/17/2016 06:30,2,0.264,ACTIVE,212.38,339.65,59.959,1466159403,"201051344000955","219011344069620",28.01,15.50,0,301.17,345.66,7.5,5.3,0.018,451642.7,451642.7,39878,0,0,0,L,1122011218,0,121.55,121.78,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466159418,643241.00
06/17/2016 06:30,2,0.092,ALERT,212.38,341.45,59.949,1466159403,"274151322000094","219011344069620",30.24,15.50,0,300.27,396.45,2.8,0.8,0.000,580585.7,580585.7,29873,0,0,0,L,1151911521,0,121.78,122.46,0002,11,0,0,0,0,0,0,87,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466159420,643242.00
06/17/2016 06:30,2,0.277,ALERT,212.83,339.04,59.933,1466159403,"201051344000579","219011344069620",27.71,15.50,0,302.98,345.96,7.8,5.6,0.022,453272.3,453272.3,15503,0,0,0,L,1122011218,0,121.55,121.78,0002,12,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466159422,643243.00
06/17/2016 06:30,2,0.252,ALERT,212.38,339.34,59.922,1466159403,"201051344000890","219011344069620",28.17,15.30,0,301.77,343.85,7.2,5.0,0.013,448823.5,448823.5,39898,0,0,0,L,1122011218,0,122.01,121.10,0002,15,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466159423,643244.00
06/17/2016 06:30,2,0.229,ALERT,212.61,339.95,59.954,1466159403,"201051344000438","219011344069620",29.58,15.00,0,301.47,351.97,6.8,4.7,0.013,450770.0,450770.0,39902,0,0,0,L,1122011218,0,122.23,121.55,0002,14,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466159425,643245.00
06/17/2016 06:30,2,0.275,ALERT,212.61,340.25,59.954,1466159403,"201051344000417","219011344069620",27.93,16.00,0,300.57,344.76,7.8,5.6,0.018,443058.4,443058.4,40067,0,0,0,L,1122011218,0,121.78,121.55,0002,14,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466159427,643246.00
06/17/2016 06:30,2,0.162,ALERT,212.16,341.45,59.965,1466159403,"274151322000083","219011344069620",26.12,16.00,0,301.77,351.67,4.3,2.2,0.004,710177.3,710177.3,28853,0,0,0,L,1151911521,0,121.55,122.23,0002,12,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466159429,643247.00
06/17/2016 06:30,2,0.164,ALERT,212.61,341.45,59.944,1466159403,"274151322000076","219011344069620",27.81,17.00,0,301.77,345.06,4.6,2.5,0.009,756489.6,756489.6,28849,0,0,0,L,1151911521,0,121.78,122.68,0002,15,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466159431,643248.00
06/17/2016 06:30,2,0.240,ALERT,212.83,341.45,59.949,1466159403,"201051344000868","219011344069620",27.87,15.80,0,303.28,345.06,6.8,4.6,0.018,438163.1,438163.1,35154,0,0,0,L,1122011218,0,121.55,122.46,0002,13,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466159432,643249.00
06/17/2016 06:30,2,0.156,ALERT,212.16,341.75,59.949,1466159403,"274151322000095","219011344069620",26.44,15.80,0,302.37,349.56,4.2,2.1,0.018,748709.9,748709.9,28768,0,0,0,L,1151911521,0,122.23,122.01,0002,13,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466159434,643250.00
06/17/2016 06:30,2,0.219,ALERT,212.83,342.65,59.959,1466159403,"201051344000988","219011344069620",27.49,15.80,0,300.27,346.26,6.1,4.0,0.022,435147.5,435147.5,35447,0,0,0,L,1122011218,0,121.55,122.23,0002,13,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466159436,643251.00
06/17/2016 06:30,2,0.236,ALERT,212.38,339.34,59.954,1466159403,"201051344001025","219011344069620",27.61,15.80,0,300.87,344.45,6.7,4.5,0.018,448968.1,448968.1,39954,0,0,0,L,1122011218,0,121.55,121.55,0002,13,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466159438,643252.00
06/17/2016 06:30,2,0.242,ACTIVE,212.61,340.85,59.949,1466159403,"201051344000458","219011344069620",28.27,16.30,0,302.68,344.45,7.0,4.8,0.018,446004.2,446004.2,35372,0,0,0,L,1122011218,0,121.78,122.01,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466159439,643253.00
06/17/2016 06:30,2,0.242,ALERT,213.51,342.65,59.959,1466159403,"201051344000853","219011344069620",27.61,16.00,0,302.37,345.36,6.8,4.7,0.018,444741.9,444741.9,34974,0,0,0,L,1122011218,0,122.23,122.23,0002,16,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466159441,643254.00
06/17/2016 06:30,2,0.219,ALERT,213.06,341.45,59.959,1466159403,"201051344000685","219011344069620",28.33,15.30,0,300.87,355.58,6.3,4.2,0.018,450140.4,450140.4,39805,0,0,0,L,1122011218,0,122.91,121.55,0002,12,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466159443,643255.00
06/17/2016 06:30,2,0.232,ACTIVE,212.61,340.55,59.954,1466159403,"201051344000917","219011344069620",27.10,15.80,0,300.27,357.38,6.4,4.3,0.013,446918.6,446918.6,39804,0,0,0,L,1122011218,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466159444,643256.00
06/17/2016 06:30,2,0.225,ALERT,212.83,340.85,59.965,1466159403,"201051344001145","219011344069620",27.39,15.00,0,302.07,357.38,6.2,4.1,0.018,452154.8,452154.8,39657,0,0,0,L,1122011218,0,122.01,121.78,0002,14,0,0,0,0,0,0,2,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466159445,643257.00
06/17/2016 06:30,2,0.244,ACTIVE,212.61,340.55,59.949,1466159403,"201051344000651","219011344069620",28.33,14.30,0,300.57,347.16,7.0,4.8,0.018,444653.7,444653.7,40009,0,0,0,L,1122011218,0,122.23,121.33,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466159446,643258.00
06/17/2016 06:30,2,0.146,ACTIVE,211.93,341.75,59.944,1466159403,"274151322000088","219011344069620",24.01,17.50,0,301.47,343.85,3.6,1.5,0.013,686012.5,686012.5,28509,0,0,0,L,1151911521,0,122.46,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466159447,643259.00
06/17/2016 06:30,2,0.111,ALERT,213.06,342.35,59.954,1466159403,"274151322000068","219011344069620",30.45,17.00,0,300.27,397.35,3.5,1.4,0.009,580501.3,580501.3,30083,0,0,0,L,1151911521,0,122.23,122.68,0002,15,0,0,0,0,0,0,71,1044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466159449,643260.00
06/17/2016 06:30,2,0.250,ALERT,212.16,339.34,59.965,1466159403,"201051344001135","219011344069620",28.11,15.30,0,301.47,343.55,7.1,5.0,0.018,440672.1,440672.1,39942,0,0,0,L,1122011218,0,121.78,121.33,0002,14,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466159451,643261.00
06/17/2016 06:30,2,0.252,ALERT,212.61,341.15,59.938,1466159403,"201051344000594","219011344069620",28.07,15.50,0,302.37,345.96,7.2,5.0,0.022,450002.1,450002.1,35416,0,0,0,L,1122011218,0,121.55,121.78,0002,13,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466159453,643262.00
06/17/2016 06:30,2,0.240,ACTIVE,212.61,339.65,59.959,1466159403,"201051344001203","219011344069620",27.43,15.30,0,301.17,355.58,6.7,4.6,0.018,447829.2,447829.2,39984,0,0,0,L,1122011218,0,122.46,121.55,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466159454,643263.00
06/17/2016 06:30,2,0.154,ALERT,212.16,341.15,59.954,1466159403,"274151322000054","219011344069620",26.46,17.80,0,301.47,350.17,4.1,2.0,0.013,700623.5,700623.5,28535,0,0,0,L,1151911521,0,122.01,122.01,0002,17,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466159455,643264.00
06/17/2016 06:30,2,0.240,ALERT,213.06,340.25,59.938,1466159403,"201051344000867","219011344069620",27.85,16.70,0,302.07,351.07,6.8,4.7,0.018,437367.7,437367.7,35416,0,0,0,L,1122011218,0,122.01,121.78,0002,14,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466159457,643265.00
06/17/2016 06:30,2,0.262,ACTIVE,212.38,340.85,59.949,1466159403,"201051344001093","219011344069620",27.89,15.80,0,301.17,356.48,7.5,5.3,0.013,446202.7,446202.7,39863,0,0,0,L,1122011218,0,121.78,121.55,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466159458,643266.00
06/17/2016 06:30,2,0.189,ALERT,212.61,341.75,59.981,1466159403,"201051344000900","219011344069620",27.71,16.00,0,302.37,351.97,5.4,3.3,0.018,453086.0,453086.0,34810,0,0,0,L,1122011218,0,121.78,121.78,0002,13,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466159460,643267.00
06/17/2016 06:30,2,0.258,ALERT,213.06,341.45,59.965,1466159403,"201051344000648","219011344069620",27.43,15.50,0,302.07,346.56,7.2,5.0,0.018,444654.5,444654.5,35100,0,0,0,L,1122011218,0,121.33,122.23,0002,13,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466159462,643268.00
06/17/2016 06:30,2,0.248,ALERT,212.61,341.45,59.965,1466159403,"201051344000569","219011344069620",27.89,16.30,0,303.28,345.96,7.0,4.9,0.022,454176.5,454176.5,34732,0,0,0,L,1122011218,0,121.10,122.23,0002,14,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466159463,643269.00
06/17/2016 06:30,2,0.254,ALERT,212.83,340.25,59.949,1466159403,"201051344000983","219011344069620",28.09,16.00,0,302.98,345.66,7.2,5.1,0.018,445763.4,445763.4,35214,0,0,0,L,1122011218,0,121.78,121.78,0002,15,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466159465,643270.00
06/17/2016 06:30,2,0.234,ACTIVE,213.06,341.45,59.996,1466159403,"201051344001158","219011344069620",27.75,15.30,0,301.77,345.06,6.6,4.5,0.018,439790.4,439790.4,35482,0,0,0,L,1122011218,0,121.55,122.01,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466159466,643271.00
06/17/2016 06:30,2,0.252,ALERT,213.06,342.05,59.959,1466159403,"201051344000576","219011344069620",27.77,16.00,0,302.68,351.97,7.1,4.9,0.013,446878.6,446878.6,34884,0,0,0,L,1122011218,0,121.78,122.01,0002,13,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466159468,643272.00
06/17/2016 06:30,2,0.166,ALERT,212.38,340.55,59.981,1466159403,"274151322000087","219011344069620",24.57,17.50,0,299.97,349.86,4.2,2.1,0.000,673985.8,673985.8,28661,0,0,0,L,1151911521,0,122.01,122.23,0002,16,0,0,0,0,0,0,29,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466159470,643273.00
06/17/2016 06:45,2,0.295,ACTIVE,212.61,341.45,59.975,1466160303,"201051344000645","219011344069620",27.79,17.50,0,336.04,346.86,8.3,6.1,0.035,446441.5,446441.5,35018,0,0,0,L,1122011218,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466160304,643274.00
06/17/2016 06:45,2,0.219,ACTIVE,211.48,340.25,59.938,1466160303,"274151322000085","219011344069620",26.32,18.00,0,334.54,344.76,5.9,3.7,0.022,702155.0,702155.0,28551,0,0,0,L,1151911521,0,122.23,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466160305,643275.00
06/17/2016 06:45,2,0.301,ACTIVE,212.83,342.95,59.975,1466160303,"201051344000633","219011344069620",28.01,17.00,0,335.14,351.97,8.6,6.3,0.035,437617.6,437617.6,35505,0,0,0,L,1122011218,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466160306,643276.00
06/17/2016 06:45,2,0.307,ACTIVE,212.38,340.85,59.975,1466160303,"201051344000469","219011344069620",28.57,15.80,0,333.93,346.56,8.9,6.7,0.035,439141.0,439141.0,35436,0,0,0,L,1122011218,0,120.88,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466160307,643277.00
06/17/2016 06:45,2,0.311,ACTIVE,211.93,339.04,59.949,1466160303,"201051344000646","219011344069620",27.39,17.30,0,332.73,345.66,8.6,6.4,0.035,442117.8,442117.8,39981,0,0,0,L,1122011218,0,121.78,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466160308,643278.00
06/17/2016 06:45,2,0.250,ACTIVE,211.25,339.65,59.954,1466160303,"274151322000052","219011344069620",26.92,18.30,0,333.63,345.06,6.8,4.7,0.031,716646.5,716646.5,28778,0,0,0,L,1151911521,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466160309,643279.00
06/17/2016 06:45,2,0.314,ACTIVE,212.38,339.95,59.970,1466160303,"201051344000585","219011344069620",28.29,17.50,0,333.33,345.66,9.0,6.8,0.040,449387.3,449387.3,39991,0,0,0,L,1122011218,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466160310,643280.00
06/17/2016 06:45,2,0.240,ACTIVE,212.16,338.74,59.959,1466160303,"201051344001230","219011344069620",29.76,16.30,0,327.02,350.47,7.3,5.1,0.022,445634.5,445634.5,39792,0,0,0,L,1122011218,0,121.78,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466160311,643281.00
06/17/2016 06:45,2,0.291,ACTIVE,212.61,339.95,59.965,1466160303,"201051344000582","219011344069620",27.79,15.50,0,333.93,345.66,8.2,6.0,0.031,438969.4,438969.4,39946,0,0,0,L,1122011218,0,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466160312,643282.00
06/17/2016 06:45,2,0.334,ACTIVE,211.93,338.44,59.959,1466160303,"201051344000955","219011344069620",26.74,16.30,0,333.03,344.15,9.1,6.8,0.035,451644.2,451644.2,39879,0,0,0,L,1122011218,0,121.10,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466160313,643283.00
06/17/2016 06:45,2,0.139,ACTIVE,211.48,339.65,59.954,1466160303,"274151322000094","219011344069620",31.07,17.00,0,334.84,347.76,4.3,2.3,0.022,580586.1,580586.1,29875,0,0,0,L,1151911521,0,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466160314,643284.00
06/17/2016 06:45,2,0.328,ACTIVE,212.16,340.25,59.996,1466160303,"201051344000579","219011344069620",28.77,17.00,0,334.84,346.86,9.6,7.3,0.035,453273.9,453273.9,15505,0,0,0,L,1122011218,0,121.10,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466160315,643285.00
06/17/2016 06:45,2,0.297,ACTIVE,212.16,338.44,59.954,1466160303,"201051344000890","219011344069620",28.92,16.30,0,333.63,348.96,8.7,6.5,0.031,448825.0,448825.0,39900,0,0,0,L,1122011218,0,121.78,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466160316,643286.00
06/17/2016 06:45,2,0.311,ACTIVE,212.38,339.65,59.954,1466160303,"201051344000438","219011344069620",27.87,16.00,0,328.82,354.67,8.8,6.6,0.035,450771.5,450771.5,39904,0,0,0,L,1122011218,0,122.01,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466160317,643287.00
06/17/2016 06:45,2,0.334,ACTIVE,212.38,339.34,59.965,1466160303,"201051344000417","219011344069620",27.63,17.30,0,333.63,346.26,9.4,7.1,0.035,443060.0,443060.0,40069,0,0,0,L,1122011218,0,121.55,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466160318,643288.00
06/17/2016 06:45,2,0.227,ACTIVE,211.48,339.65,59.949,1466160303,"274151322000083","219011344069620",26.88,17.30,0,333.63,344.76,6.2,4.1,0.018,710178.1,710178.1,28855,0,0,0,L,1151911521,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466160319,643289.00
06/17/2016 06:45,2,0.240,ACTIVE,211.93,339.95,59.975,1466160303,"274151322000076","219011344069620",27.51,18.30,0,335.14,345.06,6.7,4.5,0.027,756490.5,756490.5,28851,0,0,0,L,1151911521,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466160320,643290.00
06/17/2016 06:45,2,0.303,ACTIVE,212.16,340.25,59.965,1466160303,"201051344000868","219011344069620",27.95,16.70,0,334.84,346.56,8.6,6.4,0.035,438164.5,438164.5,35156,0,0,0,L,1122011218,0,120.88,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466160321,643291.00
06/17/2016 06:45,2,0.223,ACTIVE,211.25,338.74,59.949,1466160303,"274151322000095","219011344069620",26.96,17.30,0,333.93,344.76,6.1,3.9,0.027,748710.7,748710.7,28770,0,0,0,L,1151911521,0,121.78,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466160321,643292.00
06/17/2016 06:45,2,0.277,ACTIVE,212.16,342.05,59.954,1466160303,"201051344000988","219011344069620",27.97,17.00,0,334.24,348.66,7.9,5.7,0.040,435148.7,435148.7,35449,0,0,0,L,1122011218,0,120.88,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466160322,643293.00
06/17/2016 06:45,2,0.297,ACTIVE,211.93,339.04,59.954,1466160303,"201051344001025","219011344069620",27.71,17.00,0,333.33,345.66,8.4,6.2,0.035,448969.4,448969.4,39956,0,0,0,L,1122011218,0,121.33,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466160323,643294.00
06/17/2016 06:45,2,0.314,ACTIVE,212.16,340.25,59.938,1466160303,"201051344000458","219011344069620",27.69,17.30,0,335.44,346.86,8.9,6.6,0.040,446005.6,446005.6,35373,0,0,0,L,1122011218,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466160324,643295.00
06/17/2016 06:45,2,0.297,ACTIVE,212.83,342.05,59.949,1466160303,"201051344000853","219011344069620",28.47,17.30,0,336.34,348.06,8.6,6.4,0.035,444743.2,444743.2,34976,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466160325,643296.00
06/17/2016 06:45,2,0.277,ACTIVE,212.61,340.25,59.959,1466160303,"201051344000685","219011344069620",27.65,16.30,0,330.63,351.97,7.8,5.6,0.035,450141.6,450141.6,39807,0,0,0,L,1122011218,0,122.46,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466160326,643297.00
06/17/2016 06:45,2,0.277,ACTIVE,212.16,339.95,59.954,1466160303,"201051344000917","219011344069620",27.85,17.00,0,333.03,346.86,7.9,5.7,0.031,446919.8,446919.8,39805,0,0,0,L,1122011218,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466160327,643298.00
