ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/17/2016 06:45,2,0.275,ACTIVE,212.61,339.65,59.938,1466160303,"201051344001145","219011344069620",27.63,15.80,0,334.84,348.06,7.8,5.6,0.035,452156.0,452156.0,39659,0,0,0,L,1122011218,0,121.78,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466160328,643299.00
06/17/2016 06:45,2,0.305,ACTIVE,212.16,339.34,59.954,1466160303,"201051344000651","219011344069620",27.67,15.50,0,333.93,345.36,8.6,6.3,0.035,444655.1,444655.1,40010,0,0,0,L,1122011218,0,122.01,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466160329,643300.00
06/17/2016 06:45,2,0.209,ACTIVE,211.03,339.04,59.959,1466160303,"274151322000088","219011344069620",25.11,19.30,0,333.63,343.85,5.3,3.2,0.022,686013.1,686013.1,28510,0,0,0,L,1151911521,0,122.01,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466160330,643301.00
06/17/2016 06:45,2,0.156,ACTIVE,212.16,340.55,59.954,1466160303,"274151322000068","219011344069620",31.57,18.70,0,335.44,345.36,5.0,2.9,0.018,580501.8,580501.8,30085,0,0,0,L,1151911521,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466160330,643302.00
06/17/2016 06:45,2,0.312,ACTIVE,211.70,337.84,59.959,1466160303,"201051344001135","219011344069620",27.81,16.00,0,332.73,344.45,8.8,6.6,0.035,440673.5,440673.5,39944,0,0,0,L,1122011218,0,121.55,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466160331,643303.00
06/17/2016 06:45,2,0.295,ACTIVE,211.93,340.55,59.954,1466160303,"201051344000594","219011344069620",28.82,16.70,0,334.24,346.56,8.7,6.4,0.035,450003.4,450003.4,35418,0,0,0,L,1122011218,0,121.10,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466160332,643304.00
06/17/2016 06:45,2,0.287,ACTIVE,212.38,339.34,59.954,1466160303,"201051344001203","219011344069620",28.27,16.00,0,333.93,345.96,8.2,6.0,0.035,447830.5,447830.5,39985,0,0,0,L,1122011218,0,122.23,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466160333,643305.00
06/17/2016 06:45,2,0.221,ACTIVE,211.48,340.55,59.954,1466160303,"274151322000054","219011344069620",26.38,19.30,0,333.63,344.76,5.9,3.8,0.031,700624.2,700624.2,28537,0,0,0,L,1151911521,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466160334,643306.00
06/17/2016 06:45,2,0.303,ACTIVE,212.38,339.65,59.954,1466160303,"201051344000867","219011344069620",28.05,17.50,0,334.84,346.86,8.6,6.4,0.035,437369.0,437369.0,35418,0,0,0,L,1122011218,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466160335,643307.00
06/17/2016 06:45,2,0.303,ACTIVE,212.16,339.95,59.959,1466160303,"201051344001093","219011344069620",28.55,17.00,0,333.03,348.66,8.8,6.6,0.031,446204.1,446204.1,39864,0,0,0,L,1122011218,0,121.78,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466160336,643308.00
06/17/2016 06:45,2,0.264,ACTIVE,212.16,340.85,59.944,1466160303,"201051344000900","219011344069620",27.37,17.00,0,334.84,346.86,7.3,5.2,0.031,453086.9,453086.9,34812,0,0,0,L,1122011218,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466160337,643309.00
06/17/2016 06:45,2,0.314,ACTIVE,212.38,340.55,59.986,1466160303,"201051344000648","219011344069620",27.71,16.30,0,335.74,346.86,8.9,6.6,0.035,444655.9,444655.9,35102,0,0,0,L,1122011218,0,120.88,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466160338,643310.00
06/17/2016 06:45,2,0.311,ACTIVE,212.16,340.55,59.959,1466160303,"201051344000569","219011344069620",28.01,17.50,0,335.44,345.96,8.8,6.6,0.035,454177.9,454177.9,34734,0,0,0,L,1122011218,0,120.65,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466160339,643311.00
06/17/2016 06:45,2,0.316,ACTIVE,212.38,340.55,59.959,1466160303,"201051344000983","219011344069620",27.95,17.30,0,334.54,346.26,9.0,6.7,0.040,445764.8,445764.8,35216,0,0,0,L,1122011218,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466160340,643312.00
06/17/2016 06:45,2,0.289,ACTIVE,212.16,340.25,59.954,1466160303,"201051344001158","219011344069620",28.07,16.70,0,335.14,345.36,8.2,6.0,0.040,439791.7,439791.7,35483,0,0,0,L,1122011218,0,120.88,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466160340,643313.00
06/17/2016 06:45,2,0.307,ACTIVE,212.83,341.45,59.949,1466160303,"201051344000576","219011344069620",28.11,17.30,0,336.04,347.16,8.8,6.5,0.035,446879.9,446879.9,34886,0,0,0,L,1122011218,0,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466160341,643314.00
06/17/2016 06:45,2,0.227,ACTIVE,211.48,339.65,59.954,1466160303,"274151322000087","219011344069620",25.72,19.50,0,332.43,350.77,5.9,3.8,0.022,673986.5,673986.5,28663,0,0,0,L,1151911521,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466160342,643315.00
06/17/2016 07:00,2,0.348,ACTIVE,211.48,339.95,59.959,1466161203,"201051344000645","219011344069620",28.45,18.30,0,335.14,346.86,10.1,7.8,0.049,446443.3,446443.3,35019,0,0,0,L,1122011218,0,121.10,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466161204,643316.00
06/17/2016 07:00,2,0.268,ACTIVE,210.57,339.04,59.965,1466161203,"274151322000085","219011344069620",26.98,19.30,0,336.04,346.26,7.3,5.1,0.035,702156.1,702156.1,28552,0,0,0,L,1151911521,0,121.55,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466161205,643317.00
06/17/2016 07:00,2,0.365,ACTIVE,211.70,341.75,59.959,1466161203,"201051344000633","219011344069620",27.39,17.80,0,334.84,348.66,10.2,7.9,0.053,437619.3,437619.3,35506,0,0,0,L,1122011218,0,121.10,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466161206,643318.00
06/17/2016 07:00,2,0.359,ACTIVE,211.25,339.65,59.991,1466161203,"201051344000469","219011344069620",28.61,17.00,0,333.93,346.86,10.5,8.2,0.053,439142.9,439142.9,35437,0,0,0,L,1122011218,0,120.20,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466161207,643319.00
06/17/2016 07:00,2,0.355,ACTIVE,210.80,338.44,59.954,1466161203,"201051344000646","219011344069620",27.77,18.00,0,332.43,344.15,10.0,7.7,0.049,442119.6,442119.6,39982,0,0,0,L,1122011218,0,121.10,120.42,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466161208,643320.00
06/17/2016 07:00,2,0.293,ACTIVE,210.12,339.04,59.959,1466161203,"274151322000052","219011344069620",27.61,19.80,0,334.54,346.56,8.2,6.0,0.040,716647.8,716647.8,28779,0,0,0,L,1151911521,0,120.42,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466161209,643321.00
06/17/2016 07:00,2,0.371,ACTIVE,211.03,338.74,59.959,1466161203,"201051344000585","219011344069620",27.85,18.30,0,333.33,344.76,10.5,8.2,0.049,449389.2,449389.2,39992,0,0,0,L,1122011218,0,120.42,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466161210,643322.00
06/17/2016 07:00,2,0.252,ACTIVE,210.57,337.54,59.970,1466161203,"201051344001230","219011344069620",30.63,17.50,0,332.73,342.35,7.8,5.6,0.022,445635.8,445635.8,39793,0,0,0,L,1122011218,0,121.10,120.20,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466161211,643323.00
06/17/2016 07:00,2,0.340,ACTIVE,211.25,338.14,59.965,1466161203,"201051344000582","219011344069620",27.85,16.70,0,334.24,344.45,9.6,7.3,0.044,438971.0,438971.0,39947,0,0,0,L,1122011218,0,121.10,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466161212,643324.00
06/17/2016 07:00,2,0.369,ACTIVE,210.35,337.24,59.986,1466161203,"201051344000955","219011344069620",28.19,17.50,0,332.43,343.85,10.6,8.3,0.049,451646.1,451646.1,39880,0,0,0,L,1122011218,0,120.42,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466161213,643325.00
06/17/2016 07:00,2,0.170,ACTIVE,210.57,369.40,59.959,1466161203,"274151322000094","219011344069620",34.53,18.70,0,336.64,372.11,6.0,3.9,0.027,580586.8,580586.8,29876,0,0,0,L,1151911521,0,120.88,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466161214,643326.00
06/17/2016 07:00,2,0.393,ACTIVE,211.25,339.65,59.959,1466161203,"201051344000579","219011344069620",27.83,18.30,0,333.93,346.26,11.1,8.8,0.053,453275.9,453275.9,15506,0,0,0,L,1122011218,0,120.65,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466161215,643327.00
06/17/2016 07:00,2,0.365,ACTIVE,210.57,337.54,59.970,1466161203,"201051344000890","219011344069620",27.47,17.80,0,333.03,343.85,10.2,8.0,0.049,448826.8,448826.8,39901,0,0,0,L,1122011218,0,121.10,119.97,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466161216,643328.00
06/17/2016 07:00,2,0.355,ACTIVE,210.80,338.14,59.965,1466161203,"201051344000438","219011344069620",28.07,17.30,0,333.63,344.76,10.1,7.9,0.049,450773.3,450773.3,39905,0,0,0,L,1122011218,0,121.10,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466161217,643329.00
06/17/2016 07:00,2,0.381,ACTIVE,211.03,338.44,59.959,1466161203,"201051344000417","219011344069620",27.59,18.00,0,333.03,345.06,10.7,8.4,0.053,443061.9,443061.9,40070,0,0,0,L,1122011218,0,120.65,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466161218,643330.00
06/17/2016 07:00,2,0.268,ACTIVE,210.35,338.74,59.954,1466161203,"274151322000083","219011344069620",27.69,18.30,0,335.44,345.36,7.5,5.4,0.040,710179.3,710179.3,28856,0,0,0,L,1151911521,0,120.88,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466161218,643331.00
06/17/2016 07:00,2,0.291,ACTIVE,211.03,339.04,59.991,1466161203,"274151322000076","219011344069620",27.73,19.80,0,336.64,343.55,8.2,6.0,0.044,756491.7,756491.7,28852,0,0,0,L,1151911521,0,120.88,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466161219,643332.00
06/17/2016 07:00,2,0.361,ACTIVE,211.03,339.65,59.965,1466161203,"201051344000868","219011344069620",27.87,17.50,0,334.24,345.66,10.2,8.0,0.053,438166.2,438166.2,35157,0,0,0,L,1122011218,0,120.42,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466161220,643333.00
06/17/2016 07:00,2,0.275,ACTIVE,210.35,338.44,59.975,1466161203,"274151322000095","219011344069620",27.25,18.70,0,335.44,343.25,7.6,5.4,0.035,748711.8,748711.8,28771,0,0,0,L,1151911521,0,121.10,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466161221,643334.00
06/17/2016 07:00,2,0.332,ACTIVE,211.03,340.85,59.981,1466161203,"201051344000988","219011344069620",28.11,17.80,0,333.93,348.66,9.5,7.2,0.053,435150.3,435150.3,35450,0,0,0,L,1122011218,0,120.42,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466161222,643335.00
06/17/2016 07:00,2,0.346,ACTIVE,210.80,336.94,59.970,1466161203,"201051344001025","219011344069620",28.09,17.80,0,333.33,345.06,9.8,7.6,0.049,448971.1,448971.1,39957,0,0,0,L,1122011218,0,120.65,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466161223,643336.00
06/17/2016 07:00,2,0.369,ACTIVE,211.25,339.34,59.949,1466161203,"201051344000458","219011344069620",27.71,18.30,0,335.14,345.66,10.4,8.1,0.057,446007.4,446007.4,35374,0,0,0,L,1122011218,0,120.88,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466161224,643337.00
06/17/2016 07:00,2,0.354,ACTIVE,211.70,340.55,59.975,1466161203,"201051344000853","219011344069620",28.03,18.00,0,336.04,346.56,10.1,7.8,0.053,444745.0,444745.0,34977,0,0,0,L,1122011218,0,121.10,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466161225,643338.00
06/17/2016 07:00,2,0.324,ACTIVE,211.25,338.74,59.981,1466161203,"201051344000685","219011344069620",27.75,17.50,0,333.33,345.96,9.1,6.9,0.049,450143.1,450143.1,39808,0,0,0,L,1122011218,0,121.55,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466161226,643339.00
06/17/2016 07:00,2,0.332,ACTIVE,211.03,338.74,59.970,1466161203,"201051344000917","219011344069620",27.43,18.00,0,333.63,345.06,9.2,7.0,0.044,446921.4,446921.4,39806,0,0,0,L,1122011218,0,120.88,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466161227,643340.00
06/17/2016 07:00,2,0.316,ACTIVE,210.80,338.14,59.991,1466161203,"201051344001145","219011344069620",28.23,17.00,0,334.24,345.06,9.1,6.8,0.044,452157.5,452157.5,39660,0,0,0,L,1122011218,0,120.88,120.42,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466161228,643341.00
06/17/2016 07:00,2,0.354,ACTIVE,210.80,338.44,59.970,1466161203,"201051344000651","219011344069620",27.87,16.70,0,333.93,344.76,10.0,7.7,0.049,444656.8,444656.8,40011,0,0,0,L,1122011218,0,121.33,120.20,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466161228,643342.00
06/17/2016 07:00,2,0.254,ACTIVE,209.90,338.44,59.981,1466161203,"274151322000088","219011344069620",26.28,20.00,0,334.54,346.26,6.7,4.6,0.035,686014.1,686014.1,28511,0,0,0,L,1151911521,0,121.33,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466161229,643343.00
06/17/2016 07:00,2,0.188,ACTIVE,210.80,380.22,59.938,1466161203,"274151322000068","219011344069620",35.62,20.70,0,336.94,382.63,6.8,4.6,0.027,580502.8,580502.8,30086,0,0,0,L,1151911521,0,121.10,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466161230,643344.00
06/17/2016 07:00,2,0.365,ACTIVE,210.35,336.94,59.965,1466161203,"201051344001135","219011344069620",27.61,17.30,0,333.33,342.95,10.2,8.0,0.044,440675.3,440675.3,39945,0,0,0,L,1122011218,0,120.65,120.42,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466161231,643345.00
06/17/2016 07:00,2,0.363,ACTIVE,211.03,339.65,59.965,1466161203,"201051344000594","219011344069620",27.95,17.80,0,333.33,345.36,10.3,8.0,0.057,450005.3,450005.3,35419,0,0,0,L,1122011218,0,120.65,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466161232,643346.00
06/17/2016 07:00,2,0.334,ACTIVE,211.03,337.24,59.975,1466161203,"201051344001203","219011344069620",28.75,17.30,0,333.93,345.36,9.8,7.5,0.044,447832.2,447832.2,39986,0,0,0,L,1122011218,0,121.33,120.42,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466161233,643347.00
06/17/2016 07:00,2,0.271,ACTIVE,210.12,337.54,60.002,1466161203,"274151322000054","219011344069620",27.02,20.70,0,334.84,344.45,7.4,5.2,0.031,700625.3,700625.3,28538,0,0,0,L,1151911521,0,120.88,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466161234,643348.00
06/17/2016 07:00,2,0.359,ACTIVE,211.25,339.04,59.970,1466161203,"201051344000867","219011344069620",28.03,18.30,0,334.54,345.66,10.2,7.9,0.049,437370.8,437370.8,35419,0,0,0,L,1122011218,0,121.10,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466161235,643349.00
06/17/2016 07:00,2,0.359,ACTIVE,211.03,338.44,59.938,1466161203,"201051344001093","219011344069620",27.97,17.80,0,333.03,345.06,10.2,7.9,0.044,446205.9,446205.9,39865,0,0,0,L,1122011218,0,120.88,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466161236,643350.00
06/17/2016 07:00,2,0.316,ACTIVE,211.03,339.95,59.959,1466161203,"201051344000900","219011344069620",27.69,17.50,0,334.84,345.66,8.9,6.7,0.053,453088.4,453088.4,34813,0,0,0,L,1122011218,0,120.88,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466161237,643351.00
06/17/2016 07:00,2,0.371,ACTIVE,211.25,339.65,59.959,1466161203,"201051344000648","219011344069620",27.91,17.30,0,335.74,347.16,10.5,8.2,0.053,444657.8,444657.8,35103,0,0,0,L,1122011218,0,120.20,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466161238,643352.00
06/17/2016 07:00,2,0.373,ACTIVE,211.03,339.95,59.991,1466161203,"201051344000569","219011344069620",26.86,18.30,0,335.14,346.86,10.1,7.8,0.044,454179.7,454179.7,34735,0,0,0,L,1122011218,0,120.20,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466161239,643353.00
06/17/2016 07:00,2,0.369,ACTIVE,211.03,339.04,59.970,1466161203,"201051344000983","219011344069620",28.33,18.30,0,333.33,346.26,10.6,8.3,0.053,445766.7,445766.7,35217,0,0,0,L,1122011218,0,120.65,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466161240,643354.00
06/17/2016 07:00,2,0.352,ACTIVE,211.03,338.74,59.959,1466161203,"201051344001158","219011344069620",27.41,17.50,0,333.63,346.26,9.8,7.5,0.053,439793.3,439793.3,35484,0,0,0,L,1122011218,0,120.42,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466161240,643355.00
06/17/2016 07:00,2,0.359,ACTIVE,211.48,340.55,59.996,1466161203,"201051344000576","219011344069620",28.03,18.00,0,335.14,346.56,10.2,8.0,0.049,446881.8,446881.8,34887,0,0,0,L,1122011218,0,120.88,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466161241,643356.00
06/17/2016 07:00,2,0.277,ACTIVE,210.35,338.14,59.928,1466161203,"274151322000087","219011344069620",26.04,21.50,0,334.84,345.96,7.3,5.2,0.031,673987.6,673987.6,28664,0,0,0,L,1151911521,0,121.10,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466161242,643357.00
06/17/2016 07:15,2,0.410,ACTIVE,212.83,341.75,59.949,1466162104,"201051344000645","219011344069620",27.55,19.00,0,334.24,346.56,11.5,9.1,0.062,446445.4,446445.4,35020,0,0,0,L,1122011218,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466162105,643358.00
06/17/2016 07:15,2,0.318,ACTIVE,211.48,339.34,59.954,1466162104,"274151322000085","219011344069620",26.82,20.30,0,335.14,344.15,8.7,6.4,0.035,702157.5,702157.5,28553,0,0,0,L,1151911521,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466162106,643359.00
06/17/2016 07:15,2,0.400,ACTIVE,212.61,343.55,59.959,1466162104,"201051344000633","219011344069620",28.47,18.30,0,333.93,348.06,11.6,9.2,0.062,437621.5,437621.5,35507,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466162107,643360.00
06/17/2016 07:15,2,0.414,ACTIVE,212.61,341.75,59.981,1466162104,"201051344000469","219011344069620",27.93,18.00,0,331.83,346.26,11.7,9.4,0.062,439145.1,439145.1,35438,0,0,0,L,1122011218,0,120.88,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466162107,643361.00
06/17/2016 07:15,2,0.402,ACTIVE,211.70,339.65,59.965,1466162104,"201051344000646","219011344069620",27.83,19.50,0,331.23,345.36,11.4,9.0,0.057,442121.7,442121.7,39983,0,0,0,L,1122011218,0,121.78,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466162108,643362.00
06/17/2016 07:15,2,0.340,ACTIVE,211.03,341.45,59.954,1466162104,"274151322000052","219011344069620",27.71,21.30,0,334.54,344.76,9.6,7.3,0.053,716649.5,716649.5,28780,0,0,0,L,1151911521,0,120.88,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466162109,643363.00
06/17/2016 07:15,2,0.416,ACTIVE,212.16,340.55,59.944,1466162104,"201051344000585","219011344069620",28.15,19.50,0,331.53,345.36,11.9,9.6,0.062,449391.4,449391.4,39993,0,0,0,L,1122011218,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466162110,643364.00
06/17/2016 07:15,2,0.367,ACTIVE,211.93,339.34,59.922,1466162104,"201051344001230","219011344069620",28.03,18.70,0,330.33,344.45,10.4,8.2,0.053,445637.3,445637.3,39794,0,0,0,L,1122011218,0,121.78,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466162111,643365.00
06/17/2016 07:15,2,0.379,ACTIVE,212.38,340.55,59.975,1466162104,"201051344000582","219011344069620",28.25,17.80,0,331.83,345.06,10.9,8.6,0.057,438973.0,438973.0,39948,0,0,0,L,1122011218,0,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466162112,643366.00
06/17/2016 07:15,2,0.412,ACTIVE,211.70,339.04,59.938,1466162104,"201051344000955","219011344069620",28.19,18.70,0,330.33,344.15,11.8,9.5,0.062,451648.3,451648.3,39881,0,0,0,L,1122011218,0,121.10,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466162113,643367.00
06/17/2016 07:15,2,0.191,ACTIVE,211.48,399.76,59.970,1466162104,"274151322000094","219011344069620",37.61,20.30,0,336.34,402.16,7.3,5.2,0.040,580588.0,580588.0,29877,0,0,0,L,1151911521,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466162114,643368.00
06/17/2016 07:15,2,0.432,ACTIVE,212.38,341.45,59.949,1466162104,"201051344000579","219011344069620",28.13,19.80,0,333.63,346.56,12.3,10.0,0.062,453278.2,453278.2,15507,0,0,0,L,1122011218,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466162115,643369.00
06/17/2016 07:15,2,0.400,ACTIVE,211.70,339.34,59.944,1466162104,"201051344000890","219011344069620",28.21,18.70,0,331.23,344.45,11.5,9.2,0.057,448828.9,448828.9,39902,0,0,0,L,1122011218,0,121.78,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466162116,643370.00
06/17/2016 07:15,2,0.396,ACTIVE,212.16,340.25,59.954,1466162104,"201051344000438","219011344069620",28.31,18.30,0,332.73,345.96,11.4,9.1,0.062,450775.4,450775.4,39906,0,0,0,L,1122011218,0,121.78,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466162117,643371.00
06/17/2016 07:15,2,0.418,ACTIVE,212.16,340.25,59.959,1466162104,"201051344000417","219011344069620",28.13,19.30,0,331.83,345.36,12.0,9.6,0.057,443064.2,443064.2,40071,0,0,0,L,1122011218,0,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466162118,643372.00
06/17/2016 07:15,2,0.314,ACTIVE,211.25,339.34,59.912,1466162104,"274151322000083","219011344069620",27.75,19.50,0,334.84,344.45,8.9,6.6,0.049,710180.8,710180.8,28857,0,0,0,L,1151911521,0,121.10,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466162119,643373.00
06/17/2016 07:15,2,0.338,ACTIVE,211.93,340.25,59.944,1466162104,"274151322000076","219011344069620",27.83,21.00,0,336.04,345.06,9.6,7.3,0.057,756493.4,756493.4,28853,0,0,0,L,1151911521,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466162120,643374.00
06/17/2016 07:15,2,0.404,ACTIVE,212.16,340.85,59.954,1466162104,"201051344000868","219011344069620",28.19,18.30,0,332.73,346.26,11.6,9.2,0.062,438168.4,438168.4,35158,0,0,0,L,1122011218,0,121.10,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466162120,643375.00
06/17/2016 07:15,2,0.324,ACTIVE,211.25,339.95,59.949,1466162104,"274151322000095","219011344069620",27.47,19.80,0,334.84,343.85,9.0,6.8,0.044,748713.3,748713.3,28772,0,0,0,L,1151911521,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466162121,643376.00
06/17/2016 07:15,2,0.383,ACTIVE,212.16,341.75,59.949,1466162104,"201051344000988","219011344069620",27.85,19.30,0,333.03,347.76,10.8,8.5,0.062,435152.3,435152.3,35451,0,0,0,L,1122011218,0,121.10,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466162122,643377.00
06/17/2016 07:15,2,0.398,ACTIVE,211.48,338.74,59.959,1466162104,"201051344001025","219011344069620",27.65,18.70,0,331.23,345.06,11.2,8.8,0.062,448973.1,448973.1,39958,0,0,0,L,1122011218,0,121.33,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466162123,643378.00
06/17/2016 07:15,2,0.410,ACTIVE,212.16,340.25,59.991,1466162104,"201051344000458","219011344069620",28.09,19.50,0,333.03,346.26,11.7,9.4,0.066,446009.6,446009.6,35375,0,0,0,L,1122011218,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466162124,643379.00
06/17/2016 07:15,2,0.387,ACTIVE,212.83,342.65,59.944,1466162104,"201051344000853","219011344069620",28.75,19.00,0,335.14,347.16,11.3,9.0,0.062,444747.1,444747.1,34978,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466162125,643380.00
06/17/2016 07:15,2,0.363,ACTIVE,211.93,339.65,59.959,1466162104,"201051344000685","219011344069620",27.85,18.70,0,331.83,345.66,10.3,8.0,0.053,450144.9,450144.9,39809,0,0,0,L,1122011218,0,122.23,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466162126,643381.00
06/17/2016 07:15,2,0.373,ACTIVE,211.70,339.65,59.954,1466162104,"201051344000917","219011344069620",28.03,19.00,0,331.23,344.76,10.6,8.3,0.057,446923.3,446923.3,39807,0,0,0,L,1122011218,0,121.33,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466162127,643382.00
06/17/2016 07:15,2,0.369,ACTIVE,211.93,340.25,59.954,1466162104,"201051344001145","219011344069620",27.87,18.00,0,332.73,344.76,10.4,8.2,0.053,452159.4,452159.4,39661,0,0,0,L,1122011218,0,121.55,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466162128,643383.00
06/17/2016 07:15,2,0.391,ACTIVE,211.93,340.25,59.954,1466162104,"201051344000651","219011344069620",28.21,17.80,0,332.73,345.36,11.2,8.9,0.057,444658.9,444658.9,40012,0,0,0,L,1122011218,0,122.01,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466162129,643384.00
06/17/2016 07:15,2,0.301,ACTIVE,211.03,340.25,59.954,1466162104,"274151322000088","219011344069620",26.54,21.30,0,334.24,343.55,8.1,5.9,0.044,686015.4,686015.4,28512,0,0,0,L,1151911521,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466162130,643385.00
06/17/2016 07:15,2,0.205,ACTIVE,211.93,403.67,59.954,1466162104,"274151322000068","219011344069620",38.25,23.00,0,337.84,408.48,7.9,5.7,0.027,580504.1,580504.1,30087,0,0,0,L,1151911521,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466162131,643386.00
06/17/2016 07:15,2,0.406,ACTIVE,211.25,338.14,59.944,1466162104,"201051344001135","219011344069620",28.15,18.00,0,331.23,343.85,11.6,9.3,0.062,440677.5,440677.5,39946,0,0,0,L,1122011218,0,121.33,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466162132,643387.00
06/17/2016 07:15,2,0.416,ACTIVE,211.70,340.55,59.959,1466162104,"201051344000594","219011344069620",27.14,19.00,0,331.83,345.66,11.5,9.1,0.071,450007.4,450007.4,35420,0,0,0,L,1122011218,0,121.10,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466162133,643388.00
06/17/2016 07:15,2,0.391,ACTIVE,211.70,339.04,59.965,1466162104,"201051344001203","219011344069620",27.89,18.00,0,332.43,345.66,11.1,8.8,0.057,447834.2,447834.2,39987,0,0,0,L,1122011218,0,122.01,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466162134,643389.00
06/17/2016 07:15,2,0.318,ACTIVE,211.25,339.65,59.959,1466162104,"274151322000054","219011344069620",27.21,21.80,0,334.54,344.15,8.8,6.5,0.053,700626.8,700626.8,28539,0,0,0,L,1151911521,0,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466162135,643390.00
06/17/2016 07:15,2,0.395,ACTIVE,212.38,340.25,59.991,1466162104,"201051344000867","219011344069620",28.65,19.00,0,332.13,345.96,11.5,9.2,0.057,437373.0,437373.0,35420,0,0,0,L,1122011218,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466162135,643391.00
06/17/2016 07:15,2,0.402,ACTIVE,211.70,339.65,59.944,1466162104,"201051344001093","219011344069620",28.13,19.00,0,332.13,345.36,11.5,9.2,0.053,446208.1,446208.1,39866,0,0,0,L,1122011218,0,121.55,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466162136,643392.00
06/17/2016 07:15,2,0.363,ACTIVE,212.16,341.15,59.928,1466162104,"201051344000900","219011344069620",27.99,18.00,0,333.03,345.66,10.3,8.0,0.062,453090.3,453090.3,34814,0,0,0,L,1122011218,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466162137,643393.00
06/17/2016 07:15,2,0.414,ACTIVE,212.38,340.85,59.944,1466162104,"201051344000648","219011344069620",28.27,17.80,0,333.63,346.56,11.9,9.5,0.066,444660.0,444660.0,35104,0,0,0,L,1122011218,0,121.10,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466162138,643394.00
06/17/2016 07:15,2,0.412,ACTIVE,212.61,341.75,59.954,1466162104,"201051344000569","219011344069620",28.19,19.30,0,334.54,346.56,11.8,9.5,0.062,454181.9,454181.9,34736,0,0,0,L,1122011218,0,120.88,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466162139,643395.00
06/17/2016 07:15,2,0.420,ACTIVE,212.38,341.15,59.954,1466162104,"201051344000983","219011344069620",28.19,19.30,0,333.33,345.66,12.0,9.6,0.071,445768.9,445768.9,35218,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466162140,643396.00
06/17/2016 07:15,2,0.391,ACTIVE,212.16,340.85,59.944,1466162104,"201051344001158","219011344069620",27.87,19.00,0,332.73,346.26,11.1,8.8,0.066,439795.4,439795.4,35485,0,0,0,L,1122011218,0,121.10,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466162141,643397.00
06/17/2016 07:15,2,0.416,ACTIVE,212.61,341.75,59.965,1466162104,"201051344000576","219011344069620",27.14,18.30,0,333.03,346.86,11.5,9.2,0.062,446883.9,446883.9,34888,0,0,0,L,1122011218,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466162142,643398.00
06/17/2016 07:15,2,0.318,ACTIVE,211.48,341.15,59.949,1466162104,"274151322000087","219011344069620",27.12,22.80,0,334.54,344.45,8.8,6.5,0.035,673989.0,673989.0,28665,0,0,0,L,1151911521,0,121.33,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466162143,643399.00
06/17/2016 07:30,2,0.494,ACTIVE,211.93,341.15,59.970,1466163006,"201051344000645","219011344069620",28.17,19.50,0,336.04,347.46,14.1,11.7,0.088,446447.9,446447.9,35021,0,0,0,L,1122011218,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466163007,643400.00
06/17/2016 07:30,2,0.379,ACTIVE,210.80,340.85,59.970,1466163006,"274151322000085","219011344069620",27.67,21.50,0,335.44,344.45,10.6,8.3,0.057,702159.3,702159.3,28554,0,0,0,L,1151911521,0,121.78,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466163008,643401.00
06/17/2016 07:30,2,0.508,ACTIVE,212.16,342.65,60.002,1466163006,"201051344000633","219011344069620",28.47,19.30,0,334.54,350.17,14.6,12.2,0.088,437624.1,437624.1,35508,0,0,0,L,1122011218,0,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466163009,643402.00
06/17/2016 07:30,2,0.521,ACTIVE,211.70,341.45,59.986,1466163006,"201051344000469","219011344069620",28.35,19.50,0,334.54,347.46,15.0,12.5,0.102,439147.7,439147.7,35439,0,0,0,L,1122011218,0,120.42,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466163010,643403.00
06/17/2016 07:30,2,0.463,ACTIVE,211.03,339.34,60.002,1466163006,"201051344000646","219011344069620",28.49,20.70,0,332.73,346.56,13.3,11.0,0.075,442124.1,442124.1,39984,0,0,0,L,1122011218,0,121.33,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466163010,643404.00
06/17/2016 07:30,2,0.416,ACTIVE,210.57,341.45,59.981,1466163006,"274151322000052","219011344069620",27.85,22.30,0,334.54,344.76,11.8,9.4,0.071,716651.5,716651.5,28781,0,0,0,L,1151911521,0,120.42,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466163011,643405.00
06/17/2016 07:30,2,0.479,ACTIVE,211.48,340.25,59.975,1466163006,"201051344000585","219011344069620",28.09,20.70,0,333.93,346.86,13.7,11.3,0.075,449393.9,449393.9,39994,0,0,0,L,1122011218,0,120.65,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466163012,643406.00
06/17/2016 07:30,2,0.477,ACTIVE,211.03,339.04,59.959,1466163006,"201051344001230","219011344069620",28.33,19.80,0,332.43,345.36,13.7,11.3,0.080,445639.6,445639.6,39795,0,0,0,L,1122011218,0,121.33,120.42,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466163013,643407.00
06/17/2016 07:30,2,0.461,ACTIVE,211.93,340.85,59.986,1466163006,"201051344000582","219011344069620",27.67,19.00,0,333.63,346.56,12.9,10.6,0.080,438975.3,438975.3,39949,0,0,0,L,1122011218,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466163014,643408.00
06/17/2016 07:30,2,0.535,ACTIVE,211.03,339.34,59.975,1466163006,"201051344000955","219011344069620",28.19,19.80,0,331.83,345.06,15.3,12.9,0.097,451651.0,451651.0,39882,0,0,0,L,1122011218,0,120.65,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466163015,643409.00
06/17/2016 07:30,2,0.244,ACTIVE,210.80,396.75,59.965,1466163006,"274151322000094","219011344069620",37.15,22.00,0,336.94,407.57,9.2,6.9,0.057,580589.4,580589.4,29878,0,0,0,L,1151911521,0,120.88,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466163016,643410.00
06/17/2016 07:30,2,0.527,ACTIVE,211.70,340.85,59.975,1466163006,"201051344000579","219011344069620",28.90,21.30,0,334.84,347.76,15.4,13.0,0.088,453281.0,453281.0,15508,0,0,0,L,1122011218,0,120.88,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466163017,643411.00
06/17/2016 07:30,2,0.488,ACTIVE,211.03,338.74,59.975,1466163006,"201051344000890","219011344069620",29.18,19.80,0,333.03,346.26,14.4,12.0,0.080,448831.5,448831.5,39903,0,0,0,L,1122011218,0,121.33,120.20,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466163018,643412.00
06/17/2016 07:30,2,0.500,ACTIVE,211.48,340.25,59.975,1466163006,"201051344000438","219011344069620",28.27,19.50,0,333.93,346.86,14.3,11.9,0.084,450777.9,450777.9,39907,0,0,0,L,1122011218,0,121.55,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466163019,643413.00
06/17/2016 07:30,2,0.500,ACTIVE,211.48,339.95,59.981,1466163006,"201051344000417","219011344069620",28.67,20.00,0,332.73,345.66,14.5,12.1,0.080,443066.8,443066.8,40072,0,0,0,L,1122011218,0,121.10,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466163020,643414.00
06/17/2016 07:30,2,0.379,ACTIVE,210.80,340.25,59.949,1466163006,"274151322000083","219011344069620",27.75,20.30,0,335.14,344.45,10.7,8.4,0.062,710182.6,710182.6,28858,0,0,0,L,1151911521,0,121.10,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466163021,643415.00
06/17/2016 07:30,2,0.422,ACTIVE,211.25,340.55,59.970,1466163006,"274151322000076","219011344069620",27.81,22.30,0,336.04,345.06,11.8,9.5,0.071,756495.4,756495.4,28854,0,0,0,L,1151911521,0,121.10,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466163022,643416.00
06/17/2016 07:30,2,0.508,ACTIVE,211.48,340.55,59.965,1466163006,"201051344000868","219011344069620",28.65,19.00,0,333.93,347.16,14.8,12.3,0.088,438171.0,438171.0,35159,0,0,0,L,1122011218,0,120.65,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466163022,643417.00
06/17/2016 07:30,2,0.385,ACTIVE,210.80,339.95,59.970,1466163006,"274151322000095","219011344069620",27.75,21.00,0,334.84,344.45,10.8,8.5,0.062,748715.2,748715.2,28773,0,0,0,L,1151911521,0,121.55,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466163023,643418.00
06/17/2016 07:30,2,0.504,ACTIVE,211.70,342.35,59.975,1466163006,"201051344000988","219011344069620",27.31,20.30,0,333.33,349.56,14.0,11.6,0.102,435154.7,435154.7,35452,0,0,0,L,1122011218,0,120.65,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466163024,643419.00
06/17/2016 07:30,2,0.453,ACTIVE,211.25,338.44,59.981,1466163006,"201051344001025","219011344069620",29.16,19.50,0,333.03,345.96,13.4,11.0,0.075,448975.6,448975.6,39959,0,0,0,L,1122011218,0,120.88,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466163025,643420.00
06/17/2016 07:30,2,0.508,ACTIVE,211.70,340.55,59.986,1466163006,"201051344000458","219011344069620",26.22,21.00,0,335.14,347.46,13.5,11.1,0.088,446012.1,446012.1,35376,0,0,0,L,1122011218,0,121.10,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466163026,643421.00
06/17/2016 07:30,2,0.490,ACTIVE,212.16,342.05,60.002,1466163006,"201051344000853","219011344069620",28.19,20.00,0,335.74,349.26,14.0,11.6,0.088,444749.6,444749.6,34979,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466163027,643422.00
06/17/2016 07:30,2,0.449,ACTIVE,211.48,339.95,59.981,1466163006,"201051344000685","219011344069620",28.59,19.80,0,333.93,347.16,13.0,10.7,0.088,450147.2,450147.2,39810,0,0,0,L,1122011218,0,121.78,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466163028,643423.00
06/17/2016 07:30,2,0.439,ACTIVE,211.48,339.95,59.981,1466163006,"201051344000917","219011344069620",28.21,20.00,0,332.43,345.96,12.6,10.2,0.071,446925.6,446925.6,39808,0,0,0,L,1122011218,0,121.10,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466163029,643424.00
06/17/2016 07:30,2,0.443,ACTIVE,211.48,339.65,59.975,1466163006,"201051344001145","219011344069620",28.01,19.30,0,333.63,346.26,12.6,10.3,0.071,452161.6,452161.6,39662,0,0,0,L,1122011218,0,121.10,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466163030,643425.00
06/17/2016 07:30,2,0.477,ACTIVE,211.25,340.25,59.991,1466163006,"201051344000651","219011344069620",28.45,18.70,0,333.63,345.96,13.8,11.4,0.075,444661.3,444661.3,40013,0,0,0,L,1122011218,0,121.55,120.42,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466163031,643426.00
06/17/2016 07:30,2,0.369,ACTIVE,210.12,338.44,59.965,1466163006,"274151322000088","219011344069620",27.17,22.30,0,334.84,343.55,10.2,7.9,0.062,686017.1,686017.1,28513,0,0,0,L,1151911521,0,121.33,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466163031,643427.00
06/17/2016 07:30,2,0.256,ACTIVE,211.25,397.66,59.975,1466163006,"274151322000068","219011344069620",37.49,24.50,0,337.54,411.78,9.8,7.5,0.044,580505.7,580505.7,30088,0,0,0,L,1151911521,0,121.10,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466163032,643428.00
06/17/2016 07:30,2,0.486,ACTIVE,211.03,338.44,59.970,1466163006,"201051344001135","219011344069620",28.61,19.30,0,332.43,345.66,14.2,11.7,0.084,440680.0,440680.0,39947,0,0,0,L,1122011218,0,120.88,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466163033,643429.00
06/17/2016 07:30,2,0.516,ACTIVE,211.25,340.85,60.002,1466163006,"201051344000594","219011344069620",28.07,20.00,0,333.33,347.16,14.7,12.2,0.093,450010.0,450010.0,35421,0,0,0,L,1122011218,0,120.88,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466163034,643430.00
06/17/2016 07:30,2,0.494,ACTIVE,211.25,339.65,59.970,1466163006,"201051344001203","219011344069620",28.59,19.30,0,333.33,346.86,14.3,11.9,0.093,447836.7,447836.7,39988,0,0,0,L,1122011218,0,121.55,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466163035,643431.00
06/17/2016 07:30,2,0.381,ACTIVE,210.35,339.95,59.938,1466163006,"274151322000054","219011344069620",27.75,22.80,0,334.24,344.15,10.7,8.4,0.057,700628.6,700628.6,28540,0,0,0,L,1151911521,0,121.10,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466163036,643432.00
06/17/2016 07:30,2,0.512,ACTIVE,211.70,339.95,59.975,1466163006,"201051344000867","219011344069620",28.49,19.80,0,333.93,347.46,14.8,12.4,0.088,437375.6,437375.6,35421,0,0,0,L,1122011218,0,121.33,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466163037,643433.00
06/17/2016 07:30,2,0.518,ACTIVE,211.25,339.95,59.996,1466163006,"201051344001093","219011344069620",29.44,19.80,0,333.33,346.56,15.5,13.0,0.080,446210.7,446210.7,39867,0,0,0,L,1122011218,0,121.10,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466163038,643434.00
06/17/2016 07:30,2,0.465,ACTIVE,211.48,341.15,59.965,1466163006,"201051344000900","219011344069620",28.43,19.00,0,333.63,348.06,13.4,11.0,0.088,453092.6,453092.6,34815,0,0,0,L,1122011218,0,120.88,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466163039,643435.00
06/17/2016 07:30,2,0.492,ACTIVE,211.70,340.85,59.975,1466163006,"201051344000648","219011344069620",28.78,18.70,0,335.14,348.06,14.4,11.9,0.084,444662.6,444662.6,35105,0,0,0,L,1122011218,0,120.65,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466163040,643436.00
06/17/2016 07:30,2,0.504,ACTIVE,211.70,340.25,59.981,1466163006,"201051344000569","219011344069620",28.33,20.30,0,334.84,347.46,14.4,12.0,0.093,454184.5,454184.5,34737,0,0,0,L,1122011218,0,120.42,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466163041,643437.00
06/17/2016 07:30,2,0.486,ACTIVE,211.48,340.25,59.949,1466163006,"201051344000983","219011344069620",29.24,20.30,0,333.93,347.46,14.4,12.0,0.084,445771.5,445771.5,35219,0,0,0,L,1122011218,0,120.88,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466163042,643438.00
06/17/2016 07:30,2,0.516,ACTIVE,211.70,341.15,59.959,1466163006,"201051344001158","219011344069620",26.22,20.30,0,333.33,347.46,13.7,11.3,0.093,439797.8,439797.8,35486,0,0,0,L,1122011218,0,120.65,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466163042,643439.00
06/17/2016 07:30,2,0.523,ACTIVE,212.16,342.05,59.970,1466163006,"201051344000576","219011344069620",25.07,19.00,0,335.14,348.36,13.3,10.9,0.084,446886.4,446886.4,34889,0,0,0,L,1122011218,0,121.10,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466163043,643440.00
06/17/2016 07:30,2,0.381,ACTIVE,210.80,339.34,59.965,1466163006,"274151322000087","219011344069620",27.35,24.00,0,335.14,344.76,10.6,8.3,0.053,673990.8,673990.8,28666,0,0,0,L,1151911521,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466163044,643441.00
06/17/2016 07:45,2,0.723,ACTIVE,213.29,345.96,59.965,1466163904,"201051344000645","219011344069620",29.08,20.70,0,334.84,354.37,21.3,18.7,0.155,446451.5,446451.5,35022,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466163905,643442.00
