ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/17/2016 07:45,2,0.564,ACTIVE,211.93,343.25,59.954,1466163904,"274151322000085","219011344069620",28.33,22.30,0,335.44,348.06,16.2,13.7,0.088,702162.0,702162.0,28555,0,0,0,L,1151911521,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466163906,643443.00
06/17/2016 07:45,2,0.758,ACTIVE,213.29,347.16,59.965,1466163904,"201051344000633","219011344069620",28.82,20.30,0,333.63,356.78,22.1,19.5,0.168,437627.9,437627.9,35509,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466163907,643444.00
06/17/2016 07:45,2,0.773,ACTIVE,212.83,345.66,59.975,1466163904,"201051344000469","219011344069620",28.94,21.30,0,332.43,354.97,22.7,20.0,0.172,439151.7,439151.7,35440,0,0,0,L,1122011218,0,121.10,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466163908,643445.00
06/17/2016 07:45,2,0.684,ACTIVE,212.16,343.55,59.965,1466163904,"201051344000646","219011344069620",29.18,22.00,0,330.63,351.07,20.2,17.6,0.137,442127.4,442127.4,39985,0,0,0,L,1122011218,0,122.01,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466163909,643446.00
06/17/2016 07:45,2,0.619,ACTIVE,211.48,341.75,59.996,1466163904,"274151322000052","219011344069620",28.53,23.30,0,334.54,348.96,17.8,15.3,0.115,716654.4,716654.4,28782,0,0,0,L,1151911521,0,121.10,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466163909,643447.00
06/17/2016 07:45,2,0.674,ACTIVE,212.38,343.25,59.981,1466163904,"201051344000585","219011344069620",28.61,22.50,0,331.83,351.37,19.6,17.0,0.137,449397.3,449397.3,39995,0,0,0,L,1122011218,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466163910,643448.00
06/17/2016 07:45,2,0.721,ACTIVE,212.16,343.25,59.981,1466163904,"201051344001230","219011344069620",28.82,21.80,0,331.23,351.37,21.1,18.4,0.155,445643.2,445643.2,39796,0,0,0,L,1122011218,0,122.01,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466163911,643449.00
06/17/2016 07:45,2,0.680,ACTIVE,213.06,344.15,59.954,1466163904,"201051344000582","219011344069620",28.53,20.00,0,333.03,351.67,19.7,17.1,0.137,438978.6,438978.6,39950,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466163912,643450.00
06/17/2016 07:45,2,0.785,ACTIVE,212.16,343.55,59.981,1466163904,"201051344000955","219011344069620",29.06,21.30,0,331.23,352.57,23.1,20.4,0.168,451655.1,451655.1,39883,0,0,0,L,1122011218,0,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466163913,643451.00
06/17/2016 07:45,2,0.373,ACTIVE,211.48,406.37,59.991,1466163904,"274151322000094","219011344069620",38.39,23.50,0,336.04,422.90,14.8,12.4,0.088,580591.7,580591.7,29879,0,0,0,L,1151911521,0,121.33,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466163914,643452.00
06/17/2016 07:45,2,0.775,ACTIVE,212.61,345.36,59.991,1466163904,"201051344000579","219011344069620",29.12,22.50,0,333.93,354.37,22.9,20.2,0.164,453285.0,453285.0,15509,0,0,0,L,1122011218,0,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466163915,643453.00
06/17/2016 07:45,2,0.768,ACTIVE,212.38,342.95,59.986,1466163904,"201051344000890","219011344069620",28.51,21.30,0,332.13,352.27,22.2,19.5,0.150,448835.3,448835.3,39904,0,0,0,L,1122011218,0,122.01,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466163916,643454.00
06/17/2016 07:45,2,0.732,ACTIVE,212.61,343.85,59.996,1466163904,"201051344000438","219011344069620",29.24,21.00,0,333.03,352.87,21.7,19.1,0.159,450781.6,450781.6,39908,0,0,0,L,1122011218,0,122.01,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466163917,643455.00
06/17/2016 07:45,2,0.738,ACTIVE,212.38,344.15,59.991,1466163904,"201051344000417","219011344069620",28.63,21.30,0,332.73,351.97,21.5,18.8,0.150,443070.5,443070.5,40073,0,0,0,L,1122011218,0,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466163918,643456.00
06/17/2016 07:45,2,0.557,ACTIVE,211.70,341.75,59.986,1466163904,"274151322000083","219011344069620",28.55,21.50,0,334.84,348.36,16.1,13.6,0.102,710185.3,710185.3,28859,0,0,0,L,1151911521,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466163919,643457.00
06/17/2016 07:45,2,0.625,ACTIVE,212.16,345.66,60.002,1466163904,"274151322000076","219011344069620",29.62,23.30,0,335.44,349.56,18.8,16.2,0.119,756498.5,756498.5,28855,0,0,0,L,1151911521,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466163920,643458.00
06/17/2016 07:45,2,0.768,ACTIVE,212.61,345.06,60.002,1466163904,"201051344000868","219011344069620",29.04,20.30,0,332.73,354.37,22.6,19.9,0.164,438174.9,438174.9,35160,0,0,0,L,1122011218,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466163921,643459.00
06/17/2016 07:45,2,0.566,ACTIVE,211.48,341.45,59.996,1466163904,"274151322000095","219011344069620",29.00,22.00,0,334.54,347.76,16.6,14.1,0.102,748717.9,748717.9,28774,0,0,0,L,1151911521,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466163922,643460.00
06/17/2016 07:45,2,0.748,ACTIVE,212.61,346.56,60.012,1466163904,"201051344000988","219011344069620",29.02,22.00,0,333.03,356.18,22.1,19.4,0.177,435158.5,435158.5,35453,0,0,0,L,1122011218,0,121.10,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466163922,643461.00
06/17/2016 07:45,2,0.701,ACTIVE,212.16,342.05,60.018,1466163904,"201051344001025","219011344069620",28.92,21.00,0,332.73,351.97,20.6,17.9,0.146,448979.1,448979.1,39960,0,0,0,L,1122011218,0,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466163923,643462.00
06/17/2016 07:45,2,0.691,ACTIVE,212.61,343.85,59.959,1466163904,"201051344000458","219011344069620",29.46,22.30,0,334.24,353.17,20.6,18.0,0.155,446015.7,446015.7,35377,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466163924,643463.00
06/17/2016 07:45,2,0.717,ACTIVE,213.51,346.26,60.018,1466163904,"201051344000853","219011344069620",28.82,21.80,0,335.14,354.67,20.9,18.3,0.155,444753.2,444753.2,34980,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466163925,643464.00
06/17/2016 07:45,2,0.682,ACTIVE,212.61,343.55,60.012,1466163904,"201051344000685","219011344069620",28.65,21.30,0,332.73,352.27,19.8,17.2,0.150,450150.5,450150.5,39811,0,0,0,L,1122011218,0,122.46,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466163927,643465.00
06/17/2016 07:45,2,0.674,ACTIVE,212.38,343.25,60.002,1466163904,"201051344000917","219011344069620",28.51,21.50,0,332.43,351.37,19.4,16.8,0.141,446928.8,446928.8,39809,0,0,0,L,1122011218,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466163927,643466.00
06/17/2016 07:45,2,0.658,ACTIVE,212.61,342.95,60.002,1466163904,"201051344001145","219011344069620",28.78,21.00,0,333.03,351.37,19.2,16.6,0.141,452164.9,452164.9,39663,0,0,0,L,1122011218,0,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466163928,643467.00
06/17/2016 07:45,2,0.703,ACTIVE,212.61,344.45,60.012,1466163904,"201051344000651","219011344069620",28.90,20.00,0,332.43,352.27,20.6,18.0,0.150,444664.9,444664.9,40014,0,0,0,L,1122011218,0,122.23,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466163929,643468.00
06/17/2016 07:45,2,0.574,ACTIVE,211.25,341.75,60.007,1466163904,"274151322000088","219011344069620",27.85,23.30,0,334.84,347.76,16.2,13.7,0.102,686019.7,686019.7,28514,0,0,0,L,1151911521,0,122.23,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466163930,643469.00
06/17/2016 07:45,2,0.398,ACTIVE,212.38,400.66,59.991,1466163904,"274151322000068","219011344069620",37.79,26.30,0,337.24,420.50,15.1,12.7,0.080,580508.1,580508.1,30089,0,0,0,L,1151911521,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466163931,643470.00
06/17/2016 07:45,2,0.721,ACTIVE,212.16,342.35,60.002,1466163904,"201051344001135","219011344069620",29.12,21.00,0,331.53,351.07,21.3,18.6,0.146,440683.7,440683.7,39948,0,0,0,L,1122011218,0,121.78,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466163932,643471.00
06/17/2016 07:45,2,0.766,ACTIVE,212.61,345.36,60.023,1466163904,"201051344000594","219011344069620",28.80,21.30,0,333.33,354.07,22.4,19.7,0.164,450013.9,450013.9,35422,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466163933,643472.00
06/17/2016 07:45,2,0.754,ACTIVE,212.61,343.85,60.007,1466163904,"201051344001203","219011344069620",28.98,20.30,0,332.43,354.07,22.2,19.5,0.164,447840.5,447840.5,39989,0,0,0,L,1122011218,0,122.23,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466163934,643473.00
06/17/2016 07:45,2,0.566,ACTIVE,211.70,343.85,60.012,1466163904,"274151322000054","219011344069620",28.51,24.00,0,334.24,348.66,16.4,13.9,0.093,700631.3,700631.3,28541,0,0,0,L,1151911521,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466163935,643474.00
06/17/2016 07:45,2,0.766,ACTIVE,212.83,344.45,60.018,1466163904,"201051344000867","219011344069620",29.22,21.00,0,333.93,354.07,22.7,20.0,0.164,437379.5,437379.5,35422,0,0,0,L,1122011218,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466163936,643475.00
06/17/2016 07:45,2,0.814,ACTIVE,212.61,344.15,60.007,1466163904,"201051344001093","219011344069620",29.36,21.30,0,332.73,354.37,24.3,21.5,0.172,446215.0,446215.0,39868,0,0,0,L,1122011218,0,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466163937,643476.00
06/17/2016 07:45,2,0.727,ACTIVE,212.83,345.96,60.007,1466163904,"201051344000900","219011344069620",29.02,20.00,0,333.03,354.07,21.4,18.7,0.164,453096.2,453096.2,34816,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466163938,643477.00
06/17/2016 07:45,2,0.738,ACTIVE,213.06,345.36,60.007,1466163904,"201051344000648","219011344069620",28.78,19.80,0,333.93,354.07,21.6,18.9,0.155,444666.3,444666.3,35106,0,0,0,L,1122011218,0,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466163939,643478.00
06/17/2016 07:45,2,0.721,ACTIVE,212.83,344.15,60.007,1466163904,"201051344000569","219011344069620",29.38,21.80,0,333.03,354.07,21.5,18.8,0.159,454188.3,454188.3,34738,0,0,0,L,1122011218,0,121.10,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466163939,643479.00
06/17/2016 07:45,2,0.732,ACTIVE,212.83,345.06,60.002,1466163904,"201051344000983","219011344069620",29.08,22.00,0,332.43,353.77,21.6,18.9,0.159,445775.3,445775.3,35220,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466163940,643480.00
06/17/2016 07:45,2,0.752,ACTIVE,212.83,345.36,60.018,1466163904,"201051344001158","219011344069620",28.78,21.80,0,333.33,354.67,21.9,19.2,0.168,439801.6,439801.6,35487,0,0,0,L,1122011218,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466163941,643481.00
06/17/2016 07:45,2,0.738,ACTIVE,213.06,346.56,60.012,1466163904,"201051344000576","219011344069620",28.59,20.00,0,334.54,354.97,21.4,18.8,0.155,446890.1,446890.1,34890,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466163942,643482.00
06/17/2016 07:45,2,0.562,ACTIVE,211.70,343.55,59.996,1466163904,"274151322000087","219011344069620",27.83,25.50,0,334.84,348.36,15.9,13.4,0.080,673993.5,673993.5,28667,0,0,0,L,1151911521,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466163943,643483.00
06/17/2016 08:00,2,1.100,ACTIVE,213.74,349.56,59.959,1466164803,"201051344000645","219011344069620",28.98,22.30,0,336.34,364.59,32.3,29.3,0.252,446457.5,446457.5,35023,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466164804,643484.00
06/17/2016 08:00,2,0.887,ACTIVE,211.70,347.46,59.944,1466164803,"274151322000085","219011344069620",28.25,23.50,0,334.54,352.57,25.4,22.6,0.164,702166.5,702166.5,28556,0,0,0,L,1151911521,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466164805,643485.00
06/17/2016 08:00,2,1.129,ACTIVE,213.29,350.77,59.944,1466164803,"201051344000633","219011344069620",29.20,22.00,0,336.04,366.10,33.4,30.3,0.274,437634.1,437634.1,35510,0,0,0,L,1122011218,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466164806,643486.00
06/17/2016 08:00,2,1.166,ACTIVE,213.51,349.86,59.949,1466164803,"201051344000469","219011344069620",28.84,22.80,0,335.74,363.99,34.1,31.0,0.274,439157.9,439157.9,35441,0,0,0,L,1122011218,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466164807,643487.00
06/17/2016 08:00,2,1.049,ACTIVE,211.70,345.66,59.949,1466164803,"201051344000646","219011344069620",29.24,23.30,0,333.33,359.18,31.1,28.1,0.252,442133.1,442133.1,39986,0,0,0,L,1122011218,0,121.78,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466164808,643488.00
06/17/2016 08:00,2,0.953,ACTIVE,211.48,341.75,59.949,1466164803,"274151322000052","219011344069620",28.55,24.80,0,333.63,353.77,27.6,24.7,0.177,716659.4,716659.4,28783,0,0,0,L,1151911521,0,120.65,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466164809,643489.00
06/17/2016 08:00,2,1.035,ACTIVE,212.38,346.56,59.949,1466164803,"201051344000585","219011344069620",28.51,24.30,0,334.24,357.98,29.9,26.9,0.234,449402.7,449402.7,39996,0,0,0,L,1122011218,0,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466164810,643490.00
06/17/2016 08:00,2,1.107,ACTIVE,211.93,345.96,59.949,1466164803,"201051344001230","219011344069620",28.96,24.00,0,332.73,358.88,32.5,29.5,0.256,445649.2,445649.2,39797,0,0,0,L,1122011218,0,121.78,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466164810,643491.00
06/17/2016 08:00,2,1.033,ACTIVE,212.61,347.16,59.938,1466164803,"201051344000582","219011344069620",28.92,21.80,0,334.84,359.48,30.3,27.3,0.239,438984.1,438984.1,39951,0,0,0,L,1122011218,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466164811,643492.00
06/17/2016 08:00,2,1.172,ACTIVE,211.70,346.56,59.949,1466164803,"201051344000955","219011344069620",28.98,22.50,0,333.03,360.38,34.4,31.3,0.278,451661.5,451661.5,39884,0,0,0,L,1122011218,0,121.33,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466164812,643493.00
06/17/2016 08:00,2,0.604,ACTIVE,211.48,405.77,59.938,1466164803,"274151322000094","219011344069620",38.01,25.30,0,338.14,422.30,23.2,20.4,0.159,580595.7,580595.7,29880,0,0,0,L,1151911521,0,120.88,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466164813,643494.00
06/17/2016 08:00,2,1.131,ACTIVE,213.51,349.56,59.949,1466164803,"201051344000579","219011344069620",29.56,24.00,0,335.74,364.29,33.9,30.8,0.265,453291.3,453291.3,15510,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466164814,643495.00
06/17/2016 08:00,2,1.148,ACTIVE,212.16,345.96,59.944,1466164803,"201051344000890","219011344069620",28.82,23.00,0,333.63,360.38,33.6,30.5,0.261,448841.5,448841.5,39905,0,0,0,L,1122011218,0,122.01,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466164815,643496.00
06/17/2016 08:00,2,1.115,ACTIVE,212.38,347.16,59.944,1466164803,"201051344000438","219011344069620",29.14,22.50,0,334.84,360.69,32.9,29.8,0.265,450787.7,450787.7,39909,0,0,0,L,1122011218,0,122.01,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466164816,643497.00
06/17/2016 08:00,2,1.113,ACTIVE,212.38,346.86,59.896,1466164803,"201051344000417","219011344069620",28.63,22.80,0,333.03,359.48,32.3,29.3,0.256,443076.4,443076.4,40074,0,0,0,L,1122011218,0,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466164817,643498.00
06/17/2016 08:00,2,0.844,ACTIVE,211.70,347.46,59.944,1466164803,"274151322000083","219011344069620",28.67,23.00,0,334.24,352.57,24.6,21.8,0.168,710189.6,710189.6,28860,0,0,0,L,1151911521,0,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466164818,643499.00
06/17/2016 08:00,2,0.994,ACTIVE,212.38,348.06,59.944,1466164803,"274151322000076","219011344069620",29.60,24.80,0,334.24,355.28,29.9,26.9,0.217,756503.8,756503.8,28856,0,0,0,L,1151911521,0,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466164819,643500.00
06/17/2016 08:00,2,1.154,ACTIVE,213.06,348.96,59.933,1466164803,"201051344000868","219011344069620",28.96,21.80,0,334.84,363.09,33.9,30.8,0.261,438181.2,438181.2,35161,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466164820,643501.00
06/17/2016 08:00,2,0.898,ACTIVE,211.48,342.95,59.944,1466164803,"274151322000095","219011344069620",29.40,23.30,0,333.33,352.87,26.8,23.9,0.181,748722.6,748722.6,28775,0,0,0,L,1151911521,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466164821,643502.00
06/17/2016 08:00,2,1.152,ACTIVE,213.74,351.37,59.959,1466164803,"201051344000988","219011344069620",28.96,23.50,0,335.14,365.80,33.8,30.7,0.283,435164.7,435164.7,35454,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466164822,643503.00
06/17/2016 08:00,2,1.068,ACTIVE,212.16,345.66,59.965,1466164803,"201051344001025","219011344069620",29.18,22.80,0,333.93,359.18,31.6,28.6,0.243,448984.8,448984.8,39961,0,0,0,L,1122011218,0,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466164823,643504.00
06/17/2016 08:00,2,1.068,ACTIVE,213.51,348.66,59.954,1466164803,"201051344000458","219011344069620",29.12,23.80,0,334.84,362.19,31.6,28.5,0.256,446021.4,446021.4,35378,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466164824,643505.00
06/17/2016 08:00,2,1.098,ACTIVE,214.19,351.37,59.986,1466164803,"201051344000853","219011344069620",28.90,23.30,0,336.94,366.10,32.1,29.1,0.247,444759.0,444759.0,34981,0,0,0,L,1122011218,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466164825,643506.00
06/17/2016 08:00,2,1.045,ACTIVE,212.61,347.46,59.933,1466164803,"201051344000685","219011344069620",29.12,22.80,0,333.33,359.78,30.8,27.8,0.256,450156.1,450156.1,39812,0,0,0,L,1122011218,0,122.68,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466164825,643507.00
06/17/2016 08:00,2,1.037,ACTIVE,212.38,346.56,59.986,1466164803,"201051344000917","219011344069620",29.00,23.00,0,333.63,359.48,30.5,27.5,0.243,446934.3,446934.3,39810,0,0,0,L,1122011218,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466164826,643508.00
06/17/2016 08:00,2,1.016,ACTIVE,212.61,346.56,59.949,1466164803,"201051344001145","219011344069620",28.94,22.50,0,334.84,358.88,29.8,26.9,0.234,452170.2,452170.2,39664,0,0,0,L,1122011218,0,122.01,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466164827,643509.00
06/17/2016 08:00,2,1.076,ACTIVE,212.38,347.46,59.954,1466164803,"201051344000651","219011344069620",29.04,21.80,0,335.14,360.08,31.7,28.7,0.247,444670.6,444670.6,40015,0,0,0,L,1122011218,0,122.23,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466164828,643510.00
06/17/2016 08:00,2,0.898,ACTIVE,211.25,345.36,59.949,1466164803,"274151322000088","219011344069620",28.33,24.50,0,333.33,352.87,25.8,22.9,0.164,686024.2,686024.2,28515,0,0,0,L,1151911521,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466164829,643511.00
06/17/2016 08:00,2,0.621,ACTIVE,212.61,403.97,59.949,1466164803,"274151322000068","219011344069620",37.57,27.80,0,337.84,425.01,23.6,20.9,0.150,580512.2,580512.2,30090,0,0,0,L,1151911521,0,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466164830,643512.00
06/17/2016 08:00,2,1.090,ACTIVE,212.16,345.96,59.965,1466164803,"201051344001135","219011344069620",29.08,22.30,0,333.93,358.88,32.1,29.1,0.247,440689.6,440689.6,39949,0,0,0,L,1122011218,0,121.78,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466164831,643513.00
06/17/2016 08:00,2,1.141,ACTIVE,213.06,349.56,59.949,1466164803,"201051344000594","219011344069620",29.06,22.80,0,334.24,363.69,33.6,30.5,0.265,450020.1,450020.1,35423,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466164832,643514.00
06/17/2016 08:00,2,1.141,ACTIVE,212.61,346.86,59.954,1466164803,"201051344001203","219011344069620",29.12,22.30,0,334.54,362.19,33.7,30.6,0.274,447846.7,447846.7,39990,0,0,0,L,1122011218,0,122.46,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466164833,643515.00
06/17/2016 08:00,2,0.881,ACTIVE,211.70,343.25,59.949,1466164803,"274151322000054","219011344069620",28.82,25.30,0,333.63,353.17,25.7,22.9,0.164,700635.8,700635.8,28542,0,0,0,L,1151911521,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466164834,643516.00
06/17/2016 08:00,2,1.156,ACTIVE,213.51,348.66,59.912,1466164803,"201051344000867","219011344069620",29.12,22.50,0,334.84,363.09,34.1,31.0,0.265,437385.8,437385.8,35423,0,0,0,L,1122011218,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466164835,643517.00
06/17/2016 08:00,2,1.221,ACTIVE,212.61,348.36,59.938,1466164803,"201051344001093","219011344069620",29.18,22.80,0,333.03,362.49,36.1,33.0,0.274,446221.7,446221.7,39869,0,0,0,L,1122011218,0,122.01,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466164835,643518.00
06/17/2016 08:00,2,1.119,ACTIVE,213.51,350.17,59.917,1466164803,"201051344000900","219011344069620",29.00,21.80,0,334.84,363.39,32.9,29.8,0.265,453102.1,453102.1,34817,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466164836,643519.00
06/17/2016 08:00,2,1.094,ACTIVE,213.74,349.26,59.944,1466164803,"201051344000648","219011344069620",29.10,21.50,0,336.64,363.69,32.3,29.2,0.256,444672.3,444672.3,35107,0,0,0,L,1122011218,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466164837,643520.00
06/17/2016 08:00,2,1.090,ACTIVE,213.51,349.56,59.944,1466164803,"201051344000569","219011344069620",29.42,23.30,0,335.44,362.79,32.5,29.4,0.256,454194.3,454194.3,34739,0,0,0,L,1122011218,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466164838,643521.00
06/17/2016 08:00,2,1.109,ACTIVE,213.74,349.86,59.891,1466164803,"201051344000983","219011344069620",29.08,23.30,0,335.74,362.49,32.7,29.6,0.261,445781.3,445781.3,35221,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466164839,643522.00
06/17/2016 08:00,2,1.135,ACTIVE,213.74,349.26,59.938,1466164803,"201051344001158","219011344069620",28.96,23.30,0,335.14,363.69,33.3,30.2,0.270,439807.7,439807.7,35488,0,0,0,L,1122011218,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466164840,643523.00
06/17/2016 08:00,2,1.105,ACTIVE,214.19,350.47,59.933,1466164803,"201051344000576","219011344069620",28.86,21.80,0,336.34,365.49,32.3,29.3,0.256,446896.1,446896.1,34891,0,0,0,L,1122011218,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466164841,643524.00
06/17/2016 08:00,2,0.869,ACTIVE,212.16,345.06,59.933,1466164803,"274151322000087","219011344069620",28.35,27.00,0,332.73,352.87,25.0,22.2,0.141,673997.8,673997.8,28668,0,0,0,L,1151911521,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466164842,643525.00
06/17/2016 08:15,2,1.570,ACTIVE,214.41,354.97,59.965,1466165703,"201051344000645","219011344069620",28.65,23.80,0,337.84,375.41,45.5,42.0,0.349,446466.3,446466.3,35024,0,0,0,L,1122011218,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466165705,643526.00
06/17/2016 08:15,2,1.287,ACTIVE,211.93,348.96,59.944,1466165703,"274151322000085","219011344069620",28.31,25.00,0,333.33,359.18,36.9,33.7,0.256,702173.5,702173.5,28557,0,0,0,L,1151911521,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466165705,643527.00
06/17/2016 08:15,2,1.598,ACTIVE,214.19,355.58,59.959,1466165703,"201051344000633","219011344069620",28.67,23.50,0,334.24,376.62,46.4,42.8,0.362,437643.2,437643.2,35511,0,0,0,L,1122011218,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466165706,643528.00
06/17/2016 08:15,2,1.607,ACTIVE,214.19,354.67,59.917,1466165703,"201051344000469","219011344069620",28.96,24.50,0,335.74,376.31,47.2,43.6,0.398,439167.2,439167.2,35442,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466165707,643529.00
06/17/2016 08:15,2,1.506,ACTIVE,212.16,350.47,59.981,1466165703,"201051344000646","219011344069620",28.61,24.80,0,332.73,368.20,43.7,40.2,0.371,442141.6,442141.6,39987,0,0,0,L,1122011218,0,122.01,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466165709,643530.00
06/17/2016 08:15,2,1.359,ACTIVE,211.25,349.86,59.938,1466165703,"274151322000052","219011344069620",28.75,26.50,0,335.44,360.08,39.6,36.3,0.274,716667.0,716667.0,28784,0,0,0,L,1151911521,0,120.65,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466165710,643531.00
06/17/2016 08:15,2,1.467,ACTIVE,212.61,349.86,59.944,1466165703,"201051344000585","219011344069620",28.65,26.30,0,332.13,367.30,42.6,39.2,0.340,449410.9,449410.9,39997,0,0,0,L,1122011218,0,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466165711,643532.00
06/17/2016 08:15,2,1.539,ACTIVE,212.16,349.86,59.991,1466165703,"201051344001230","219011344069620",29.22,26.30,0,332.13,367.90,45.6,42.1,0.371,445658.1,445658.1,39798,0,0,0,L,1122011218,0,122.01,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466165712,643533.00
06/17/2016 08:15,2,1.479,ACTIVE,212.83,350.77,59.944,1466165703,"201051344000582","219011344069620",28.67,23.50,0,334.54,369.10,42.9,39.5,0.349,438992.4,438992.4,39952,0,0,0,L,1122011218,0,122.23,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466165713,643534.00
06/17/2016 08:15,2,1.605,ACTIVE,212.16,350.47,59.938,1466165703,"201051344000955","219011344069620",29.16,24.50,0,318.91,371.21,47.5,43.9,0.398,451670.4,451670.4,39885,0,0,0,L,1122011218,0,121.55,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466165714,643535.00
06/17/2016 08:15,2,0.867,ACTIVE,211.93,412.98,59.949,1466165703,"274151322000094","219011344069620",38.49,27.00,0,334.54,433.12,33.7,30.6,0.230,580602.1,580602.1,29881,0,0,0,L,1151911521,0,121.10,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466165715,643536.00
06/17/2016 08:15,2,1.602,ACTIVE,214.19,354.67,59.954,1466165703,"201051344000579","219011344069620",29.00,25.50,0,327.02,376.62,47.0,43.5,0.398,453300.6,453300.6,15511,0,0,0,L,1122011218,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466165716,643537.00
06/17/2016 08:15,2,1.592,ACTIVE,212.38,350.17,59.928,1466165703,"201051344000890","219011344069620",28.84,25.00,0,333.33,369.70,46.5,43.0,0.367,448850.6,448850.6,39906,0,0,0,L,1122011218,0,122.23,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466165716,643538.00
06/17/2016 08:15,2,1.551,ACTIVE,212.61,350.77,59.949,1466165703,"201051344000438","219011344069620",29.20,24.00,0,333.93,370.30,45.9,42.4,0.384,450796.7,450796.7,39910,0,0,0,L,1122011218,0,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466165717,643539.00
06/17/2016 08:15,2,1.523,ACTIVE,212.61,350.47,59.938,1466165703,"201051344000417","219011344069620",28.96,24.50,0,333.03,368.20,44.7,41.2,0.371,443085.2,443085.2,40075,0,0,0,L,1122011218,0,121.78,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466165718,643540.00
06/17/2016 08:15,2,1.232,ACTIVE,211.93,344.15,59.970,1466165703,"274151322000083","219011344069620",28.92,24.50,0,333.63,358.58,36.1,32.9,0.239,710196.4,710196.4,28861,0,0,0,L,1151911521,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466165719,643541.00
06/17/2016 08:15,2,1.459,ACTIVE,212.38,354.67,59.938,1466165703,"274151322000076","219011344069620",29.24,26.30,0,336.64,362.49,43.3,39.9,0.305,756512.1,756512.1,28857,0,0,0,L,1151911521,0,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466165720,643542.00
06/17/2016 08:15,2,1.609,ACTIVE,213.74,353.77,59.959,1466165703,"201051344000868","219011344069620",28.80,23.50,0,334.24,373.01,46.9,43.4,0.380,438190.4,438190.4,35162,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466165721,643543.00
06/17/2016 08:15,2,1.338,ACTIVE,211.93,345.36,59.928,1466165703,"274151322000095","219011344069620",29.42,25.00,0,335.74,360.08,39.9,36.5,0.265,748730.1,748730.1,28776,0,0,0,L,1151911521,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466165722,643544.00
06/17/2016 08:15,2,1.621,ACTIVE,214.19,357.08,59.959,1466165703,"201051344000988","219011344069620",28.67,25.30,0,336.64,378.42,47.1,43.6,0.398,435173.9,435173.9,35455,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466165723,643545.00
06/17/2016 08:15,2,1.502,ACTIVE,212.61,349.56,60.002,1466165703,"201051344001025","219011344069620",29.20,24.50,0,334.24,369.40,44.5,41.0,0.354,448993.4,448993.4,39962,0,0,0,L,1122011218,0,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466165724,643546.00
06/17/2016 08:15,2,1.520,ACTIVE,213.96,352.87,59.959,1466165703,"201051344000458","219011344069620",28.92,25.80,0,336.64,374.21,44.5,41.0,0.371,446030.1,446030.1,35379,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466165725,643547.00
06/17/2016 08:15,2,1.539,ACTIVE,214.64,354.37,59.949,1466165703,"201051344000853","219011344069620",28.88,24.80,0,337.84,375.11,45.1,41.6,0.358,444767.8,444767.8,34982,0,0,0,L,1122011218,0,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466165725,643548.00
06/17/2016 08:15,2,1.502,ACTIVE,212.38,350.77,59.975,1466165703,"201051344000685","219011344069620",28.75,24.30,0,334.54,368.80,43.7,40.3,0.384,450164.6,450164.6,39813,0,0,0,L,1122011218,0,122.68,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466165726,643549.00
06/17/2016 08:15,2,1.469,ACTIVE,212.61,350.17,59.970,1466165703,"201051344000917","219011344069620",29.12,24.50,0,333.93,368.50,43.4,39.9,0.362,446942.6,446942.6,39811,0,0,0,L,1122011218,0,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466165727,643550.00
06/17/2016 08:15,2,1.463,ACTIVE,212.38,349.26,59.922,1466165703,"201051344001145","219011344069620",28.75,24.30,0,334.24,367.90,42.6,39.2,0.345,452178.5,452178.5,39665,0,0,0,L,1122011218,0,122.01,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466165728,643551.00
06/17/2016 08:15,2,1.541,ACTIVE,213.06,350.77,59.954,1466165703,"201051344000651","219011344069620",28.57,23.80,0,335.14,369.40,44.6,41.1,0.362,444679.3,444679.3,40016,0,0,0,L,1122011218,0,122.68,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466165729,643552.00
06/17/2016 08:15,2,1.312,ACTIVE,211.48,345.66,59.959,1466165703,"274151322000088","219011344069620",28.21,26.00,0,335.14,359.18,37.5,34.3,0.247,686031.3,686031.3,28516,0,0,0,L,1151911521,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466165730,643553.00
06/17/2016 08:15,2,0.873,ACTIVE,212.83,421.10,59.970,1466165703,"274151322000068","219011344069620",38.92,29.30,0,335.14,435.23,34.8,31.6,0.230,580518.7,580518.7,30091,0,0,0,L,1151911521,0,122.01,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466165731,643554.00
06/17/2016 08:15,2,1.529,ACTIVE,212.38,348.96,60.007,1466165703,"201051344001135","219011344069620",28.96,24.00,0,333.33,367.90,44.9,41.4,0.362,440698.3,440698.3,39950,0,0,0,L,1122011218,0,122.01,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466165732,643555.00
06/17/2016 08:15,2,1.559,ACTIVE,213.51,354.07,59.970,1466165703,"201051344000594","219011344069620",29.52,24.30,0,333.93,372.71,46.6,43.0,0.376,450029.3,450029.3,35424,0,0,0,L,1122011218,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466165733,643556.00
06/17/2016 08:15,2,1.578,ACTIVE,212.61,351.37,59.949,1466165703,"201051344001203","219011344069620",29.34,24.30,0,335.44,371.51,47.0,43.4,0.384,447855.9,447855.9,39991,0,0,0,L,1122011218,0,122.46,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466165734,643557.00
06/17/2016 08:15,2,1.295,ACTIVE,211.93,346.56,59.970,1466165703,"274151322000054","219011344069620",28.57,26.80,0,335.44,360.08,37.5,34.2,0.256,700642.9,700642.9,28543,0,0,0,L,1151911521,0,121.55,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466165735,643558.00
06/17/2016 08:15,2,1.598,ACTIVE,213.96,353.17,59.922,1466165703,"201051344000867","219011344069620",29.14,24.30,0,331.53,374.21,47.2,43.6,0.380,437395.1,437395.1,35424,0,0,0,L,1122011218,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466165735,643559.00
06/17/2016 08:15,2,1.680,ACTIVE,212.61,352.57,59.965,1466165703,"201051344001093","219011344069620",28.88,24.50,0,334.24,371.51,49.1,45.5,0.398,446231.5,446231.5,39870,0,0,0,L,1122011218,0,122.23,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466165736,643560.00
06/17/2016 08:15,2,1.580,ACTIVE,213.74,354.07,59.965,1466165703,"201051344000900","219011344069620",28.96,23.50,0,337.24,376.92,46.4,42.8,0.376,453111.2,453111.2,34818,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466165738,643561.00
06/17/2016 08:15,2,1.543,ACTIVE,214.19,354.37,59.981,1466165703,"201051344000648","219011344069620",28.78,23.30,0,333.63,375.71,45.0,41.5,0.367,444681.1,444681.1,35108,0,0,0,L,1122011218,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466165739,643562.00
06/17/2016 08:15,2,1.541,ACTIVE,214.19,355.28,59.970,1466165703,"201051344000569","219011344069620",29.06,24.80,0,337.24,375.11,45.4,41.9,0.376,454203.1,454203.1,34740,0,0,0,L,1122011218,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466165740,643563.00
06/17/2016 08:15,2,1.553,ACTIVE,214.19,353.47,59.949,1466165703,"201051344000983","219011344069620",29.14,25.30,0,337.24,374.21,45.9,42.3,0.376,445790.3,445790.3,35222,0,0,0,L,1122011218,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466165741,643564.00
06/17/2016 08:15,2,1.602,ACTIVE,213.96,354.97,59.949,1466165703,"201051344001158","219011344069620",28.67,25.00,0,337.24,376.01,46.5,43.0,0.380,439816.9,439816.9,35489,0,0,0,L,1122011218,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466165741,643565.00
06/17/2016 08:15,2,1.555,ACTIVE,214.19,354.07,59.996,1466165703,"201051344000576","219011344069620",28.71,23.50,0,336.64,376.31,45.2,41.8,0.345,446904.9,446904.9,34892,0,0,0,L,1122011218,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466165742,643566.00
06/17/2016 08:15,2,1.264,ACTIVE,212.16,345.06,59.965,1466165703,"274151322000087","219011344069620",28.31,28.80,0,336.04,358.28,36.2,33.0,0.234,674004.7,674004.7,28669,0,0,0,L,1151911521,0,121.55,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466165743,643567.00
06/17/2016 08:30,2,2.076,ACTIVE,215.32,359.78,59.975,1466166604,"201051344000645","219011344069620",28.31,26.30,0,337.24,384.43,59.6,55.6,0.477,446478.5,446478.5,35025,0,0,0,L,1122011218,0,123.14,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466166605,643568.00
06/17/2016 08:30,2,1.729,ACTIVE,213.06,349.86,59.975,1466166604,"274151322000085","219011344069620",28.27,27.00,0,335.74,367.00,49.4,45.8,0.336,702183.4,702183.4,28558,0,0,0,L,1151911521,0,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466166606,643569.00
06/17/2016 08:30,2,2.049,ACTIVE,215.32,358.88,60.002,1466166604,"201051344000633","219011344069620",29.02,25.80,0,336.34,385.93,60.3,56.3,0.513,437655.5,437655.5,35512,0,0,0,L,1122011218,0,123.14,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466166607,643570.00
06/17/2016 08:30,2,2.105,ACTIVE,215.09,361.29,59.949,1466166604,"201051344000469","219011344069620",28.67,26.80,0,336.94,386.83,61.1,57.0,0.530,439179.8,439179.8,35443,0,0,0,L,1122011218,0,122.46,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466166608,643571.00
06/17/2016 08:30,2,1.982,ACTIVE,213.51,356.78,60.039,1466166604,"201051344000646","219011344069620",28.53,27.00,0,333.63,379.62,57.2,53.3,0.491,442153.2,442153.2,39988,0,0,0,L,1122011218,0,122.68,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466166609,643572.00
06/17/2016 08:30,2,1.838,ACTIVE,212.83,348.06,59.970,1466166604,"274151322000052","219011344069620",28.25,28.50,0,334.24,367.60,52.6,48.8,0.358,716677.5,716677.5,28785,0,0,0,L,1151911521,0,121.33,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466166609,643573.00
06/17/2016 08:30,2,1.941,ACTIVE,214.41,358.28,59.986,1466166604,"201051344000585","219011344069620",28.61,28.80,0,334.24,382.03,56.3,52.4,0.464,449422.3,449422.3,39998,0,0,0,L,1122011218,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466166610,643574.00
06/17/2016 08:30,2,2.062,ACTIVE,213.74,355.88,60.028,1466166604,"201051344001230","219011344069620",28.37,29.00,0,331.53,379.62,59.3,55.3,0.491,445670.2,445670.2,39799,0,0,0,L,1122011218,0,122.68,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466166611,643575.00
06/17/2016 08:30,2,1.943,ACTIVE,214.64,357.98,60.018,1466166604,"201051344000582","219011344069620",28.71,25.50,0,334.54,383.53,56.5,52.6,0.460,439003.9,439003.9,39953,0,0,0,L,1122011218,0,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466166612,643576.00
06/17/2016 08:30,2,2.100,ACTIVE,213.74,356.48,59.975,1466166604,"201051344000955","219011344069620",28.80,26.80,0,332.13,381.12,61.3,57.2,0.513,451683.0,451683.0,39886,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466166613,643577.00
06/17/2016 08:30,2,1.180,ACTIVE,213.06,421.40,59.975,1466166604,"274151322000094","219011344069620",38.66,29.30,0,336.04,438.23,45.9,42.4,0.323,580611.2,580611.2,29882,0,0,0,L,1151911521,0,122.01,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466166614,643578.00
06/17/2016 08:30,2,2.080,ACTIVE,215.09,358.58,60.007,1466166604,"201051344000579","219011344069620",28.90,27.80,0,337.84,385.63,61.0,56.9,0.513,453313.1,453313.1,15512,0,0,0,L,1122011218,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466166615,643579.00
06/17/2016 08:30,2,2.076,ACTIVE,213.51,357.08,59.996,1466166604,"201051344000890","219011344069620",28.59,27.80,0,333.93,380.82,60.2,56.2,0.486,448863.0,448863.0,39907,0,0,0,L,1122011218,0,122.68,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466166616,643580.00
06/17/2016 08:30,2,2.045,ACTIVE,213.96,357.68,59.928,1466166604,"201051344000438","219011344069620",28.75,26.30,0,333.93,383.23,59.5,55.5,0.504,450808.9,450808.9,39911,0,0,0,L,1122011218,0,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466166617,643581.00
06/17/2016 08:30,2,1.982,ACTIVE,213.96,356.18,59.981,1466166604,"201051344000417","219011344069620",28.88,27.00,0,334.54,381.73,58.0,54.1,0.491,443097.1,443097.1,40076,0,0,0,L,1122011218,0,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466166618,643582.00
06/17/2016 08:30,2,1.705,ACTIVE,212.83,351.97,59.970,1466166604,"274151322000083","219011344069620",28.47,26.80,0,334.84,366.10,49.1,45.5,0.345,710206.1,710206.1,28862,0,0,0,L,1151911521,0,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466166619,643583.00
06/17/2016 08:30,2,1.951,ACTIVE,213.51,360.38,59.970,1466166604,"274151322000076","219011344069620",29.12,28.80,0,336.04,370.90,57.5,53.6,0.411,756523.8,756523.8,28858,0,0,0,L,1151911521,0,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466166620,643584.00
06/17/2016 08:30,2,2.104,ACTIVE,214.64,357.98,59.944,1466166604,"201051344000868","219011344069620",28.55,25.50,0,337.54,385.63,60.9,56.8,0.499,438202.9,438202.9,35163,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466166621,643585.00
