ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/17/2016 08:30,2,1.840,ACTIVE,212.38,346.86,59.970,1466166604,"274151322000095","219011344069620",29.12,27.30,0,333.93,368.80,54.2,50.4,0.358,748740.9,748740.9,28777,0,0,0,L,1151911521,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466166622,643586.00
06/17/2016 08:30,2,2.117,ACTIVE,215.09,361.59,59.912,1466166604,"201051344000988","219011344069620",28.47,27.80,0,335.44,386.23,61.1,57.1,0.508,435186.5,435186.5,35456,0,0,0,L,1122011218,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466166622,643587.00
06/17/2016 08:30,2,2.010,ACTIVE,213.96,356.48,59.970,1466166604,"201051344001025","219011344069620",28.69,27.00,0,335.44,380.82,58.4,54.4,0.477,449005.3,449005.3,39963,0,0,0,L,1122011218,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466166623,643588.00
06/17/2016 08:30,2,1.979,ACTIVE,215.09,358.58,59.975,1466166604,"201051344000458","219011344069620",29.02,27.80,0,337.84,383.83,58.2,54.3,0.521,446042.0,446042.0,35380,0,0,0,L,1122011218,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466166624,643589.00
06/17/2016 08:30,2,2.021,ACTIVE,215.77,360.08,59.991,1466166604,"201051344000853","219011344069620",28.82,27.30,0,333.93,383.83,59.1,55.1,0.495,444779.9,444779.9,34983,0,0,0,L,1122011218,0,123.36,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466166625,643590.00
06/17/2016 08:30,2,1.998,ACTIVE,213.96,357.68,59.970,1466166604,"201051344000685","219011344069620",28.39,26.50,0,333.63,381.73,57.5,53.6,0.504,450176.3,450176.3,39814,0,0,0,L,1122011218,0,123.36,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466166626,643591.00
06/17/2016 08:30,2,1.959,ACTIVE,214.19,357.08,59.981,1466166604,"201051344000917","219011344069620",28.77,26.50,0,333.93,382.63,57.2,53.3,0.468,446954.2,446954.2,39812,0,0,0,L,1122011218,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466166627,643592.00
06/17/2016 08:30,2,1.926,ACTIVE,213.96,355.88,59.986,1466166604,"201051344001145","219011344069620",28.92,26.30,0,335.14,381.42,56.5,52.6,0.464,452189.9,452189.9,39666,0,0,0,L,1122011218,0,122.68,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466166628,643593.00
06/17/2016 08:30,2,2.014,ACTIVE,214.19,357.38,59.933,1466166604,"201051344000651","219011344069620",28.65,25.50,0,335.14,384.43,58.5,54.5,0.477,444691.2,444691.2,40017,0,0,0,L,1122011218,0,123.14,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466166629,643594.00
06/17/2016 08:30,2,1.775,ACTIVE,212.38,350.77,59.965,1466166604,"274151322000088","219011344069620",27.99,28.30,0,334.54,366.70,50.3,46.6,0.345,686041.3,686041.3,28517,0,0,0,L,1151911521,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466166630,643595.00
06/17/2016 08:30,2,1.207,ACTIVE,213.74,412.68,59.975,1466166604,"274151322000068","219011344069620",37.95,31.50,0,336.94,443.64,46.5,42.9,0.314,580527.9,580527.9,30092,0,0,0,L,1151911521,0,122.91,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466166631,643596.00
06/17/2016 08:30,2,2.021,ACTIVE,213.74,356.18,59.965,1466166604,"201051344001135","219011344069620",28.57,26.30,0,334.24,379.62,58.5,54.5,0.482,440710.3,440710.3,39951,0,0,0,L,1122011218,0,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466166632,643597.00
06/17/2016 08:30,2,2.070,ACTIVE,214.19,358.58,59.928,1466166604,"201051344000594","219011344069620",29.02,26.30,0,334.84,385.33,60.9,56.8,0.499,450041.7,450041.7,35425,0,0,0,L,1122011218,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466166633,643598.00
06/17/2016 08:30,2,2.115,ACTIVE,214.19,357.68,59.981,1466166604,"201051344001203","219011344069620",28.51,26.50,0,335.44,384.73,61.1,57.0,0.508,447868.4,447868.4,39992,0,0,0,L,1122011218,0,123.14,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466166634,643599.00
06/17/2016 08:30,2,1.754,ACTIVE,212.83,358.58,59.970,1466166604,"274151322000054","219011344069620",28.27,29.00,0,335.14,367.30,50.2,46.5,0.336,700652.9,700652.9,28544,0,0,0,L,1151911521,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466166635,643600.00
06/17/2016 08:30,2,2.105,ACTIVE,214.87,357.38,59.933,1466166604,"201051344000867","219011344069620",28.69,26.50,0,337.54,385.63,61.1,57.1,0.495,437407.7,437407.7,35425,0,0,0,L,1122011218,0,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466166636,643601.00
06/17/2016 08:30,2,2.141,ACTIVE,214.19,359.48,59.938,1466166604,"201051344001093","219011344069620",29.10,27.00,0,334.24,386.53,63.0,58.9,0.508,446244.5,446244.5,39871,0,0,0,L,1122011218,0,122.68,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466166637,643602.00
06/17/2016 08:30,2,2.090,ACTIVE,214.87,359.78,59.959,1466166604,"201051344000900","219011344069620",28.69,25.50,0,332.43,386.53,60.7,56.6,0.473,453123.6,453123.6,34819,0,0,0,L,1122011218,0,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466166638,643603.00
06/17/2016 08:30,2,2.016,ACTIVE,215.09,358.88,59.944,1466166604,"201051344000648","219011344069620",28.78,25.30,0,337.54,384.43,58.8,54.8,0.473,444693.1,444693.1,35109,0,0,0,L,1122011218,0,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466166639,643604.00
06/17/2016 08:30,2,2.018,ACTIVE,214.87,358.88,59.949,1466166604,"201051344000569","219011344069620",28.94,27.00,0,325.52,389.24,59.2,55.2,0.477,454215.2,454215.2,34741,0,0,0,L,1122011218,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466166639,643605.00
06/17/2016 08:30,2,2.051,ACTIVE,215.09,357.68,59.928,1466166604,"201051344000983","219011344069620",28.84,27.30,0,337.84,385.63,60.0,56.0,0.508,445802.5,445802.5,35223,0,0,0,L,1122011218,0,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466166640,643606.00
06/17/2016 08:30,2,2.092,ACTIVE,215.09,360.99,59.907,1466166604,"201051344001158","219011344069620",28.53,27.30,0,336.64,385.93,60.5,56.4,0.521,439829.2,439829.2,35490,0,0,0,L,1122011218,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466166641,643607.00
06/17/2016 08:30,2,2.041,ACTIVE,215.32,359.48,60.007,1466166604,"201051344000576","219011344069620",28.57,25.50,0,336.94,384.13,59.1,55.1,0.491,446917.0,446917.0,34893,0,0,0,L,1122011218,0,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466166642,643608.00
06/17/2016 08:30,2,1.721,ACTIVE,212.83,347.46,59.959,1466166604,"274151322000087","219011344069620",28.09,31.00,0,336.04,364.89,48.9,45.3,0.314,674014.5,674014.5,28670,0,0,0,L,1151911521,0,122.23,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466166643,643609.00
06/17/2016 08:45,2,2.529,ACTIVE,215.09,365.19,60.023,1466167503,"201051344000645","219011344069620",28.59,28.30,0,335.74,393.45,73.3,68.9,0.601,446494.0,446494.0,35026,0,0,0,L,1122011218,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466167505,643610.00
06/17/2016 08:45,2,2.213,ACTIVE,210.57,358.58,59.991,1466167503,"274151322000085","219011344069620",27.81,29.50,0,334.24,372.41,62.2,58.1,0.442,702196.3,702196.3,28559,0,0,0,L,1151911521,0,121.33,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466167505,643611.00
06/17/2016 08:45,2,2.543,ACTIVE,213.51,360.99,60.034,1466167503,"201051344000633","219011344069620",28.69,28.50,0,334.84,394.65,73.9,69.4,0.619,437671.2,437671.2,35513,0,0,0,L,1122011218,0,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466167506,643612.00
06/17/2016 08:45,2,2.572,ACTIVE,213.29,360.99,59.986,1466167503,"201051344000469","219011344069620",28.69,29.30,0,335.44,395.25,74.7,70.2,0.650,439195.7,439195.7,35444,0,0,0,L,1122011218,0,121.10,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466167507,643613.00
06/17/2016 08:45,2,2.449,ACTIVE,212.38,358.58,59.991,1466167503,"201051344000646","219011344069620",28.53,29.80,0,333.63,388.64,70.7,66.3,0.605,442168.2,442168.2,39989,0,0,0,L,1122011218,0,122.23,121.10,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466167508,643614.00
06/17/2016 08:45,2,2.307,ACTIVE,211.03,355.88,59.986,1466167503,"274151322000052","219011344069620",28.17,31.80,0,333.33,373.91,65.7,61.5,0.455,716691.3,716691.3,28786,0,0,0,L,1151911521,0,120.65,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466167509,643615.00
06/17/2016 08:45,2,2.416,ACTIVE,213.06,358.88,60.028,1466167503,"201051344000585","219011344069620",28.63,31.50,0,334.54,388.94,70.1,65.7,0.583,449437.1,449437.1,39999,0,0,0,L,1122011218,0,121.78,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466167510,643616.00
06/17/2016 08:45,2,2.518,ACTIVE,212.38,357.98,59.981,1466167503,"201051344001230","219011344069620",28.61,32.40,0,333.03,386.83,73.0,68.5,0.610,445685.7,445685.7,39800,0,0,0,L,1122011218,0,122.01,120.88,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466167511,643617.00
06/17/2016 08:45,2,2.447,ACTIVE,213.51,359.78,60.039,1466167503,"201051344000582","219011344069620",28.19,27.80,0,335.14,391.64,69.9,65.6,0.575,439018.6,439018.6,39954,0,0,0,L,1122011218,0,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466167512,643618.00
06/17/2016 08:45,2,2.619,ACTIVE,212.16,358.88,59.996,1466167503,"201051344000955","219011344069620",28.11,29.00,0,333.93,393.15,74.6,70.1,0.632,451698.9,451698.9,39887,0,0,0,L,1122011218,0,121.55,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466167513,643619.00
06/17/2016 08:45,2,1.506,ACTIVE,211.25,414.19,59.981,1466167503,"274151322000094","219011344069620",38.17,31.80,0,337.84,446.65,58.5,54.5,0.411,580623.2,580623.2,29883,0,0,0,L,1151911521,0,120.65,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466167514,643620.00
06/17/2016 08:45,2,2.596,ACTIVE,214.41,361.89,59.991,1466167503,"201051344000579","219011344069620",28.37,30.30,0,335.14,395.55,74.6,70.1,0.641,453328.9,453328.9,15513,0,0,0,L,1122011218,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466167515,643621.00
06/17/2016 08:45,2,2.586,ACTIVE,212.38,357.68,59.975,1466167503,"201051344000890","219011344069620",28.07,31.00,0,333.93,388.04,73.5,69.0,0.605,448878.6,448878.6,39908,0,0,0,L,1122011218,0,122.23,120.42,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466167516,643622.00
06/17/2016 08:45,2,2.484,ACTIVE,212.83,358.88,59.938,1466167503,"201051344000438","219011344069620",29.02,28.80,0,335.14,390.74,73.0,68.5,0.623,450824.3,450824.3,39912,0,0,0,L,1122011218,0,122.23,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466167517,643623.00
06/17/2016 08:45,2,2.500,ACTIVE,212.83,358.58,59.996,1466167503,"201051344000417","219011344069620",28.11,30.00,0,334.24,387.44,71.2,66.8,0.610,443112.2,443112.2,40077,0,0,0,L,1122011218,0,121.78,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466167518,643624.00
06/17/2016 08:45,2,2.176,ACTIVE,211.03,359.18,60.028,1466167503,"274151322000083","219011344069620",28.37,29.30,0,333.33,371.21,62.5,58.4,0.455,710219.1,710219.1,28863,0,0,0,L,1151911521,0,121.10,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466167519,643625.00
06/17/2016 08:45,2,2.473,ACTIVE,211.93,359.48,59.991,1466167503,"274151322000076","219011344069620",28.69,31.80,0,334.24,377.22,71.8,67.3,0.513,756538.9,756538.9,28859,0,0,0,L,1151911521,0,121.10,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466167520,643626.00
06/17/2016 08:45,2,2.615,ACTIVE,213.51,360.99,59.991,1466167503,"201051344000868","219011344069620",28.13,28.00,0,335.14,395.25,74.5,70.0,0.614,438218.8,438218.8,35164,0,0,0,L,1122011218,0,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466167521,643627.00
06/17/2016 08:45,2,2.350,ACTIVE,211.25,348.06,60.023,1466167503,"274151322000095","219011344069620",28.82,30.00,0,333.33,374.21,68.5,64.2,0.477,748755.2,748755.2,28778,0,0,0,L,1151911521,0,121.33,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466167522,643628.00
06/17/2016 08:45,2,2.590,ACTIVE,214.41,363.09,60.023,1466167503,"201051344000988","219011344069620",28.47,30.30,0,335.14,395.85,74.8,70.2,0.645,435202.3,435202.3,35457,0,0,0,L,1122011218,0,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466167522,643629.00
06/17/2016 08:45,2,2.498,ACTIVE,212.38,357.98,59.986,1466167503,"201051344001025","219011344069620",28.53,30.00,0,335.14,388.94,72.2,67.7,0.583,449020.6,449020.6,39964,0,0,0,L,1122011218,0,121.78,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466167523,643630.00
06/17/2016 08:45,2,2.496,ACTIVE,214.19,361.29,60.007,1466167503,"201051344000458","219011344069620",28.47,30.30,0,334.54,394.65,71.9,67.5,0.636,446057.1,446057.1,35381,0,0,0,L,1122011218,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466167524,643631.00
06/17/2016 08:45,2,2.500,ACTIVE,214.87,364.29,59.996,1466167503,"201051344000853","219011344069620",28.77,29.50,0,336.04,393.15,72.9,68.4,0.619,444795.3,444795.3,34984,0,0,0,L,1122011218,0,122.68,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466167525,643632.00
06/17/2016 08:45,2,2.469,ACTIVE,212.16,358.58,60.002,1466167503,"201051344000685","219011344069620",28.49,29.00,0,334.24,387.14,71.2,66.8,0.623,450191.3,450191.3,39815,0,0,0,L,1122011218,0,122.68,120.65,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466167526,643633.00
06/17/2016 08:45,2,2.430,ACTIVE,212.61,358.58,60.012,1466167503,"201051344000917","219011344069620",28.78,28.80,0,334.54,390.14,70.8,66.4,0.597,446969.1,446969.1,39813,0,0,0,L,1122011218,0,122.01,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466167527,643634.00
06/17/2016 08:45,2,2.426,ACTIVE,212.38,357.98,59.991,1466167503,"201051344001145","219011344069620",28.57,28.80,0,334.84,386.53,70.3,65.9,0.592,452204.7,452204.7,39667,0,0,0,L,1122011218,0,122.01,121.10,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466167528,643635.00
06/17/2016 08:45,2,2.508,ACTIVE,212.61,358.88,59.959,1466167503,"201051344000651","219011344069620",28.35,28.30,0,336.04,392.25,72.0,67.6,0.597,444706.5,444706.5,40018,0,0,0,L,1122011218,0,122.68,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466167529,643636.00
06/17/2016 08:45,2,2.260,ACTIVE,211.25,360.08,59.975,1466167503,"274151322000088","219011344069620",27.61,30.80,0,332.73,371.81,63.1,59.0,0.424,686054.5,686054.5,28518,0,0,0,L,1151911521,0,122.01,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466167530,643637.00
06/17/2016 08:45,2,1.471,ACTIVE,211.93,416.59,60.012,1466167503,"274151322000068","219011344069620",38.70,34.30,0,338.44,440.64,57.2,53.3,0.389,580539.9,580539.9,30093,0,0,0,L,1151911521,0,121.78,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466167531,643638.00
06/17/2016 08:45,2,2.502,ACTIVE,212.61,357.98,59.928,1466167503,"201051344001135","219011344069620",28.39,28.80,0,335.14,386.83,71.9,67.5,0.601,440725.5,440725.5,39952,0,0,0,L,1122011218,0,122.01,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466167531,643639.00
06/17/2016 08:45,2,2.596,ACTIVE,213.29,360.99,59.996,1466167503,"201051344000594","219011344069620",28.31,28.50,0,336.04,394.65,74.5,70.0,0.614,450057.5,450057.5,35426,0,0,0,L,1122011218,0,121.78,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466167532,643640.00
06/17/2016 08:45,2,2.555,ACTIVE,212.83,358.28,59.996,1466167503,"201051344001203","219011344069620",28.92,29.50,0,335.44,393.15,74.8,70.3,0.632,447884.3,447884.3,39993,0,0,0,L,1122011218,0,122.68,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466167533,643641.00
06/17/2016 08:45,2,2.252,ACTIVE,210.80,359.48,59.991,1466167503,"274151322000054","219011344069620",27.75,31.50,0,328.22,385.93,63.2,59.1,0.442,700666.1,700666.1,28545,0,0,0,L,1151911521,0,120.65,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466167534,643642.00
06/17/2016 08:45,2,2.611,ACTIVE,213.96,359.78,59.975,1466167503,"201051344000867","219011344069620",28.29,29.30,0,336.64,395.25,74.8,70.3,0.614,437423.5,437423.5,35426,0,0,0,L,1122011218,0,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466167535,643643.00
06/17/2016 08:45,2,2.635,ACTIVE,212.61,359.48,60.007,1466167503,"201051344001093","219011344069620",28.73,29.80,0,334.54,394.35,76.6,72.0,0.632,446260.8,446260.8,39872,0,0,0,L,1122011218,0,122.01,121.10,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466167536,643644.00
06/17/2016 08:45,2,2.562,ACTIVE,213.74,360.99,59.991,1466167503,"201051344000900","219011344069620",28.84,27.50,0,333.93,395.55,74.8,70.3,0.619,453139.4,453139.4,34820,0,0,0,L,1122011218,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466167537,643645.00
06/17/2016 08:45,2,2.496,ACTIVE,214.19,362.79,60.039,1466167503,"201051344000648","219011344069620",28.59,27.50,0,336.04,394.35,72.3,67.9,0.610,444708.4,444708.4,35110,0,0,0,L,1122011218,0,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466167538,643646.00
06/17/2016 08:45,2,2.514,ACTIVE,213.96,361.29,60.028,1466167503,"201051344000569","219011344069620",28.65,29.30,0,335.74,393.45,73.0,68.5,0.619,454230.6,454230.6,34742,0,0,0,L,1122011218,0,121.55,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466167539,643647.00
06/17/2016 08:45,2,2.523,ACTIVE,213.96,361.89,59.949,1466167503,"201051344000983","219011344069620",28.82,29.80,0,336.04,394.65,73.7,69.2,0.619,445818.1,445818.1,35224,0,0,0,L,1122011218,0,122.01,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466167540,643648.00
06/17/2016 08:45,2,2.598,ACTIVE,213.96,360.99,59.986,1466167503,"201051344001158","219011344069620",28.15,30.00,0,335.44,394.65,74.0,69.5,0.628,439844.9,439844.9,35491,0,0,0,L,1122011218,0,121.78,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466167540,643649.00
06/17/2016 08:45,2,2.506,ACTIVE,214.19,360.08,59.991,1466167503,"201051344000576","219011344069620",28.69,28.00,0,334.54,394.65,72.8,68.3,0.614,446932.4,446932.4,34894,0,0,0,L,1122011218,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466167541,643650.00
06/17/2016 08:45,2,2.207,ACTIVE,211.03,349.56,59.986,1466167503,"274151322000087","219011344069620",27.67,34.30,0,333.63,370.00,61.8,57.7,0.398,674027.3,674027.3,28671,0,0,0,L,1151911521,0,121.33,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466167542,643651.00
06/17/2016 09:00,2,3.078,ACTIVE,215.32,351.07,60.012,1466168403,"201051344000645","219011344069620",28.05,32.00,0,333.03,398.56,87.4,82.5,0.402,446512.9,446512.9,35027,0,0,0,L,1122011218,0,122.91,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466168404,643652.00
06/17/2016 09:00,2,2.697,ACTIVE,212.16,351.07,59.981,1466168403,"274151322000085","219011344069620",27.51,32.20,0,334.84,378.12,75.2,70.6,0.530,702212.4,702212.4,28560,0,0,0,L,1151911521,0,122.23,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466168405,643653.00
06/17/2016 09:00,2,3.086,ACTIVE,214.64,352.87,59.965,1466168403,"201051344000633","219011344069620",28.09,32.60,0,334.84,398.86,87.8,82.9,0.420,437690.3,437690.3,35514,0,0,0,L,1122011218,0,122.68,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466168406,643654.00
06/17/2016 09:00,2,3.078,ACTIVE,215.09,351.07,59.959,1466168403,"201051344000469","219011344069620",28.45,32.80,0,334.54,399.16,88.8,83.8,0.429,439214.9,439214.9,35445,0,0,0,L,1122011218,0,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466168407,643655.00
06/17/2016 09:00,2,2.977,ACTIVE,212.38,347.46,59.965,1466168403,"201051344000646","219011344069620",28.07,33.00,0,334.24,391.64,84.6,79.8,0.407,442186.4,442186.4,39990,0,0,0,L,1122011218,0,122.23,121.10,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466168408,643656.00
06/17/2016 09:00,2,2.779,ACTIVE,211.48,359.18,59.981,1466168403,"274151322000052","219011344069620",28.17,35.00,0,334.24,379.62,79.2,74.6,0.557,716708.3,716708.3,28787,0,0,0,L,1151911521,0,120.65,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466168409,643657.00
06/17/2016 09:00,2,2.910,ACTIVE,213.51,348.96,60.023,1466168403,"201051344000585","219011344069620",28.59,35.00,0,334.24,391.04,84.2,79.3,0.402,449455.2,449455.2,40000,0,0,0,L,1122011218,0,122.01,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466168410,643658.00
06/17/2016 09:00,2,3.037,ACTIVE,212.61,347.16,59.981,1466168403,"201051344001230","219011344069620",28.19,36.30,0,334.24,390.44,86.7,81.8,0.411,445704.4,445704.4,39801,0,0,0,L,1122011218,0,122.23,121.10,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466168411,643659.00
06/17/2016 09:00,2,2.914,ACTIVE,213.51,348.06,59.965,1466168403,"201051344000582","219011344069620",28.41,31.30,0,334.54,392.55,83.9,79.0,0.398,439036.7,439036.7,39955,0,0,0,L,1122011218,0,122.46,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466168412,643660.00
06/17/2016 09:00,2,3.055,ACTIVE,212.83,347.76,59.970,1466168403,"201051344000955","219011344069620",28.59,32.80,0,333.63,391.34,88.4,83.4,0.433,451718.1,451718.1,39888,0,0,0,L,1122011218,0,121.78,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466168413,643661.00
06/17/2016 09:00,2,1.836,ACTIVE,211.93,411.18,60.002,1466168403,"274151322000094","219011344069620",37.83,34.30,0,386.23,444.54,70.2,65.8,0.499,580638.1,580638.1,29884,0,0,0,L,1151911521,0,121.10,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466168414,643662.00
06/17/2016 09:00,2,3.088,ACTIVE,214.87,351.07,59.986,1466168403,"201051344000579","219011344069620",28.29,34.50,0,335.14,398.26,88.5,83.5,0.424,453348.2,453348.2,15514,0,0,0,L,1122011218,0,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466168415,643663.00
06/17/2016 09:00,2,3.098,ACTIVE,212.83,346.86,60.018,1466168403,"201051344000890","219011344069620",27.81,35.20,0,334.84,391.94,87.2,82.3,0.398,448897.5,448897.5,39909,0,0,0,L,1122011218,0,122.46,120.65,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466168416,643664.00
06/17/2016 09:00,2,3.006,ACTIVE,213.29,348.66,59.991,1466168403,"201051344000438","219011344069620",28.57,32.40,0,334.54,393.45,87.0,82.0,0.415,450843.2,450843.2,39913,0,0,0,L,1122011218,0,122.68,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466168417,643665.00
06/17/2016 09:00,2,3.002,ACTIVE,213.06,347.76,59.991,1466168403,"201051344000417","219011344069620",27.83,34.30,0,334.54,391.64,84.6,79.7,0.411,443130.5,443130.5,40078,0,0,0,L,1122011218,0,122.01,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466168418,643666.00
06/17/2016 09:00,2,2.666,ACTIVE,211.70,360.08,59.986,1466168403,"274151322000083","219011344069620",28.17,32.20,0,334.54,377.82,76.0,71.5,0.544,710235.3,710235.3,28864,0,0,0,L,1151911521,0,121.10,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466168419,643667.00
06/17/2016 09:00,2,2.994,ACTIVE,212.16,348.06,59.975,1466168403,"274151322000076","219011344069620",28.53,36.50,0,335.14,380.82,86.5,81.6,0.345,756557.5,756557.5,28860,0,0,0,L,1151911521,0,121.55,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466168420,643668.00
06/17/2016 09:00,2,3.070,ALERT,214.41,350.17,59.986,1466168403,"201051344000868","219011344069620",28.41,32.20,0,303.58,399.16,88.3,83.4,0.407,438237.9,438237.9,35165,0,0,0,L,1122011218,0,122.23,122.68,0002,29,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466168421,643669.00
06/17/2016 09:00,2,2.865,ACTIVE,211.48,355.88,59.986,1466168403,"274151322000095","219011344069620",28.69,34.00,0,334.24,379.62,83.2,78.4,0.327,748773.0,748773.0,28779,0,0,0,L,1151911521,0,121.78,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466168422,643670.00
06/17/2016 09:00,2,3.135,ACTIVE,214.87,352.57,59.981,1466168403,"201051344000988","219011344069620",27.95,34.50,0,314.40,399.76,88.8,83.8,0.429,435221.6,435221.6,35458,0,0,0,L,1122011218,0,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466168423,643671.00
06/17/2016 09:00,2,2.982,ACTIVE,213.06,348.66,59.991,1466168403,"201051344001025","219011344069620",28.55,34.50,0,334.54,392.25,86.3,81.4,0.398,449039.2,449039.2,39965,0,0,0,L,1122011218,0,122.01,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466168424,643672.00
06/17/2016 09:00,2,2.975,ACTIVE,215.09,350.47,59.959,1466168403,"201051344000458","219011344069620",28.51,33.80,0,335.14,397.35,85.9,81.0,0.420,446075.7,446075.7,35382,0,0,0,L,1122011218,0,122.68,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466168425,643673.00
06/17/2016 09:00,2,2.998,ACTIVE,215.54,353.17,59.991,1466168403,"201051344000853","219011344069620",28.67,33.00,0,335.14,399.76,87.2,82.2,0.411,444814.1,444814.1,34985,0,0,0,L,1122011218,0,123.14,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466168426,643674.00
06/17/2016 09:00,2,2.957,ACTIVE,212.83,348.36,59.981,1466168403,"201051344000685","219011344069620",28.43,32.20,0,332.73,391.64,85.2,80.3,0.420,450209.7,450209.7,39816,0,0,0,L,1122011218,0,122.91,121.10,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466168427,643675.00
06/17/2016 09:00,2,2.977,ACTIVE,213.51,349.56,59.970,1466168403,"201051344000917","219011344069620",28.17,32.00,0,333.93,391.64,85.0,80.1,0.402,446987.4,446987.4,39814,0,0,0,L,1122011218,0,122.23,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466168428,643676.00
06/17/2016 09:00,2,2.928,ACTIVE,213.06,348.66,59.981,1466168403,"201051344001145","219011344069620",28.45,31.80,0,334.24,391.64,84.4,79.5,0.393,452222.8,452222.8,39668,0,0,0,L,1122011218,0,122.46,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466168429,643677.00
06/17/2016 09:00,2,2.982,ACTIVE,213.74,348.66,59.938,1466168403,"201051344000651","219011344069620",28.51,31.80,0,334.24,396.75,86.2,81.2,0.398,444725.1,444725.1,40019,0,0,0,L,1122011218,0,123.14,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466168430,643678.00
06/17/2016 09:00,2,2.736,ACTIVE,211.70,355.28,59.970,1466168403,"274151322000088","219011344069620",27.47,33.50,0,334.24,378.12,76.0,71.4,0.530,686070.8,686070.8,28519,0,0,0,L,1151911521,0,122.01,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466168431,643679.00
06/17/2016 09:00,2,1.824,ACTIVE,212.38,413.59,59.970,1466168403,"274151322000068","219011344069620",38.09,36.50,0,384.13,443.64,71.0,66.6,0.495,580554.9,580554.9,30094,0,0,0,L,1151911521,0,121.78,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466168432,643680.00
06/17/2016 09:00,2,3.047,ACTIVE,213.06,347.46,59.944,1466168403,"201051344001135","219011344069620",27.83,32.40,0,334.24,391.64,86.0,81.1,0.411,440744.1,440744.1,39953,0,0,0,L,1122011218,0,122.46,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466168432,643681.00
06/17/2016 09:00,2,3.084,ACTIVE,213.96,350.47,60.002,1466168403,"201051344000594","219011344069620",28.37,32.80,0,334.24,399.16,88.6,83.6,0.415,450076.7,450076.7,35427,0,0,0,L,1122011218,0,122.23,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466168433,643682.00
06/17/2016 09:00,2,3.125,ACTIVE,213.29,347.16,59.954,1466168403,"201051344001203","219011344069620",28.13,33.50,0,334.54,395.25,89.0,84.0,0.420,447903.6,447903.6,39994,0,0,0,L,1122011218,0,122.91,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466168434,643683.00
06/17/2016 09:00,2,2.717,ACTIVE,211.70,367.00,59.944,1466168403,"274151322000054","219011344069620",27.71,34.30,0,334.24,379.02,76.2,71.6,0.526,700682.4,700682.4,28546,0,0,0,L,1151911521,0,121.55,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466168435,643684.00
06/17/2016 09:00,2,3.092,ACTIVE,214.41,349.86,59.981,1466168403,"201051344000867","219011344069620",28.37,33.00,0,312.59,397.96,88.9,83.9,0.415,437442.8,437442.8,35427,0,0,0,L,1122011218,0,122.68,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466168436,643685.00
06/17/2016 09:00,2,3.146,ACTIVE,213.51,349.56,59.981,1466168403,"201051344001093","219011344069620",28.39,34.30,0,333.63,394.95,90.4,85.4,0.424,446280.5,446280.5,39873,0,0,0,L,1122011218,0,122.46,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466168437,643686.00
06/17/2016 09:00,2,3.064,ACTIVE,214.64,351.67,59.975,1466168403,"201051344000900","219011344069620",28.77,31.50,0,334.84,399.16,89.3,84.3,0.415,453158.8,453158.8,34821,0,0,0,L,1122011218,0,122.68,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466168438,643687.00
06/17/2016 09:00,2,3.025,ACTIVE,214.87,352.27,59.986,1466168403,"201051344000648","219011344069620",28.17,31.80,0,335.14,398.56,86.3,81.4,0.411,444727.0,444727.0,35111,0,0,0,L,1122011218,0,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466168439,643688.00
06/17/2016 09:00,2,3.041,ACTIVE,214.87,351.67,59.986,1466168403,"201051344000569","219011344069620",28.23,32.60,0,334.54,397.66,86.9,82.0,0.407,454249.5,454249.5,34743,0,0,0,L,1122011218,0,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466168440,643689.00
06/17/2016 09:00,2,3.053,ACTIVE,215.09,351.67,59.986,1466168403,"201051344000983","219011344069620",28.43,33.30,0,334.84,398.86,87.9,82.9,0.415,445837.2,445837.2,35225,0,0,0,L,1122011218,0,122.91,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466168441,643690.00
06/17/2016 09:00,2,3.104,ALERT,215.09,351.97,59.986,1466168403,"201051344001158","219011344069620",27.93,33.50,0,302.98,399.76,87.8,82.8,0.415,439863.9,439863.9,35492,0,0,0,L,1122011218,0,122.46,122.46,0002,31,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466168443,643691.00
06/17/2016 09:00,2,3.029,ACTIVE,215.32,353.17,59.981,1466168403,"201051344000576","219011344069620",28.29,31.30,0,334.54,399.46,86.9,81.9,0.407,446951.2,446951.2,34895,0,0,0,L,1122011218,0,122.68,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466168443,643692.00
06/17/2016 09:00,2,2.662,ACTIVE,211.70,350.77,59.986,1466168403,"274151322000087","219011344069620",27.71,37.50,0,334.84,376.31,74.7,70.2,0.504,674043.3,674043.3,28672,0,0,0,L,1151911521,0,121.55,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466168444,643693.00
06/17/2016 09:15,2,3.545,ACTIVE,215.77,353.77,59.986,1466169304,"201051344000645","219011344069620",28.19,34.30,0,339.04,378.12,101.3,95.8,0.464,446535.2,446535.2,35028,0,0,0,L,1122011218,0,123.14,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466169305,643694.00
06/17/2016 09:15,2,3.201,ACTIVE,212.38,342.95,60.002,1466169304,"274151322000085","219011344069620",27.14,36.30,0,334.54,380.52,88.0,83.0,0.340,702231.6,702231.6,28561,0,0,0,L,1151911521,0,122.23,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466169306,643695.00
06/17/2016 09:15,2,3.531,ACTIVE,215.32,354.97,59.975,1466169304,"201051344000633","219011344069620",28.37,35.00,0,337.54,378.72,101.5,96.1,0.486,437712.6,437712.6,35515,0,0,0,L,1122011218,0,123.14,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466169307,643696.00
06/17/2016 09:15,2,3.580,ACTIVE,215.54,354.07,59.981,1466169304,"201051344000469","219011344069620",28.25,35.40,0,337.84,379.32,102.5,97.0,0.499,439237.5,439237.5,35446,0,0,0,L,1122011218,0,122.46,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466169308,643697.00
06/17/2016 09:15,2,3.494,ACTIVE,213.06,349.86,59.970,1466169304,"201051344000646","219011344069620",27.77,37.30,0,333.93,373.01,98.3,93.0,0.473,442208.0,442208.0,39991,0,0,0,L,1122011218,0,122.68,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466169309,643698.00
06/17/2016 09:15,2,3.287,ACTIVE,211.93,354.07,59.965,1466169304,"274151322000052","219011344069620",27.85,40.60,0,333.93,379.92,92.8,87.6,0.345,716728.5,716728.5,28788,0,0,0,L,1151911521,0,121.33,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466169309,643699.00
06/17/2016 09:15,2,3.469,ACTIVE,213.96,349.86,59.959,1466169304,"201051344000585","219011344069620",27.97,38.60,0,333.33,372.11,98.2,92.9,0.464,449476.7,449476.7,40001,0,0,0,L,1122011218,0,122.23,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466169310,643700.00
06/17/2016 09:15,2,3.494,ACTIVE,212.83,348.66,59.986,1466169304,"201051344001230","219011344069620",28.31,40.20,0,334.24,373.01,100.3,94.9,0.473,445726.5,445726.5,39802,0,0,0,L,1122011218,0,122.46,121.33,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466169311,643701.00
06/17/2016 09:15,2,3.395,ACTIVE,213.96,351.07,59.981,1466169304,"201051344000582","219011344069620",28.35,33.00,0,333.63,373.61,97.4,92.1,0.455,439058.0,439058.0,39956,0,0,0,L,1122011218,0,122.68,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466169312,643702.00
06/17/2016 09:15,2,3.600,ACTIVE,213.06,350.17,59.970,1466169304,"201051344000955","219011344069620",27.89,35.60,0,334.24,373.61,101.8,96.3,0.482,451740.6,451740.6,39889,0,0,0,L,1122011218,0,122.01,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466169313,643703.00
06/17/2016 09:15,2,2.141,ACTIVE,212.16,417.49,59.975,1466169304,"274151322000094","219011344069620",38.31,38.80,0,388.34,452.96,82.5,77.7,0.331,580656.1,580656.1,29885,0,0,0,L,1151911521,0,121.33,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466169314,643704.00
06/17/2016 09:15,2,3.590,ACTIVE,215.54,353.47,59.975,1466169304,"201051344000579","219011344069620",28.07,36.50,0,338.14,379.02,102.1,96.6,0.486,453370.6,453370.6,15515,0,0,0,L,1122011218,0,122.91,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466169315,643705.00
06/17/2016 09:15,2,3.551,ACTIVE,213.06,349.86,59.970,1466169304,"201051344000890","219011344069620",27.97,39.50,0,333.63,373.61,100.7,95.2,0.455,448919.7,448919.7,39910,0,0,0,L,1122011218,0,122.46,120.88,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466169316,643706.00
06/17/2016 09:15,2,3.521,ACTIVE,213.74,350.17,59.975,1466169304,"201051344000438","219011344069620",28.09,35.40,0,334.54,373.01,100.2,94.8,0.486,450865.2,450865.2,39914,0,0,0,L,1122011218,0,122.91,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466169317,643707.00
06/17/2016 09:15,2,3.494,ACTIVE,213.51,349.56,59.986,1466169304,"201051344000417","219011344069620",27.61,38.80,0,333.93,372.71,97.7,92.4,0.473,443152.0,443152.0,40079,0,0,0,L,1122011218,0,122.23,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466169318,643708.00
06/17/2016 09:15,2,3.189,ACTIVE,211.93,347.46,59.970,1466169304,"274151322000083","219011344069620",27.77,38.00,0,334.24,379.92,89.8,84.7,0.362,710254.8,710254.8,28865,0,0,0,L,1151911521,0,121.33,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466169319,643709.00
06/17/2016 09:15,2,3.469,ACTIVE,212.83,343.55,60.002,1466169304,"274151322000076","219011344069620",28.69,40.40,0,334.84,366.10,100.8,95.3,0.402,756579.6,756579.6,28861,0,0,0,L,1151911521,0,121.78,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466169320,643710.00
06/17/2016 09:15,2,3.637,ACTIVE,214.87,352.87,59.986,1466169304,"201051344000868","219011344069620",27.77,34.50,0,337.24,375.41,102.3,96.8,0.473,438260.4,438260.4,35167,0,0,0,L,1122011218,0,122.46,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466169321,643711.00
06/17/2016 09:15,2,3.400,ACTIVE,211.93,354.37,59.965,1466169304,"274151322000095","219011344069620",28.29,39.30,0,333.63,365.49,97.4,92.1,0.371,748794.3,748794.3,28780,0,0,0,L,1151911521,0,122.01,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466169322,643712.00
06/17/2016 09:15,2,3.660,ACTIVE,215.54,355.28,59.975,1466169304,"201051344000988","219011344069620",27.57,36.80,0,337.24,379.32,102.1,96.7,0.491,435244.1,435244.1,35459,0,0,0,L,1122011218,0,122.91,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466169322,643713.00
06/17/2016 09:15,2,3.521,ACTIVE,213.96,351.37,59.975,1466169304,"201051344001025","219011344069620",28.15,37.80,0,334.24,373.31,100.4,95.0,0.464,449061.2,449061.2,39966,0,0,0,L,1122011218,0,122.46,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466169323,643714.00
06/17/2016 09:15,2,3.516,ACTIVE,216.22,355.28,59.975,1466169304,"201051344000853","219011344069620",28.37,35.60,0,339.95,378.42,100.9,95.5,0.482,444836.2,444836.2,34986,0,0,0,L,1122011218,0,123.59,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466169325,643715.00
06/17/2016 09:15,2,3.475,ACTIVE,213.29,350.47,59.986,1466169304,"201051344000685","219011344069620",28.05,34.80,0,333.03,372.41,98.7,93.3,0.482,450231.3,450231.3,39817,0,0,0,L,1122011218,0,123.14,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466169326,643716.00
06/17/2016 09:15,2,3.480,ACTIVE,213.74,351.07,59.981,1466169304,"201051344000917","219011344069620",27.97,34.30,0,333.33,372.71,98.7,93.3,0.468,447009.1,447009.1,39815,0,0,0,L,1122011218,0,122.46,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466169327,643717.00
06/17/2016 09:15,2,3.430,ACTIVE,213.51,350.47,59.970,1466169304,"201051344001145","219011344069620",28.17,34.80,0,334.24,372.11,97.8,92.5,0.464,452244.3,452244.3,39669,0,0,0,L,1122011218,0,122.46,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466169328,643718.00
06/17/2016 09:15,2,3.521,ACTIVE,214.19,351.37,59.981,1466169304,"201051344000651","219011344069620",28.01,34.30,0,334.24,373.61,100.0,94.5,0.468,444747.0,444747.0,40020,0,0,0,L,1122011218,0,123.36,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466169329,643719.00
06/17/2016 09:15,2,3.221,ACTIVE,211.93,353.17,59.970,1466169304,"274151322000088","219011344069620",27.19,38.20,0,334.24,380.52,88.7,83.7,0.340,686090.2,686090.2,28520,0,0,0,L,1151911521,0,122.01,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466169330,643720.00
06/17/2016 09:15,2,2.170,ACTIVE,213.06,411.78,59.970,1466169304,"274151322000068","219011344069620",37.75,40.60,0,383.83,452.06,82.9,78.1,0.318,580572.8,580572.8,30095,0,0,0,L,1151911521,0,122.01,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466169331,643721.00
06/17/2016 09:15,2,3.525,ACTIVE,213.74,348.96,59.981,1466169304,"201051344001135","219011344069620",27.95,34.80,0,334.54,372.41,99.7,94.3,0.468,440766.0,440766.0,39954,0,0,0,L,1122011218,0,122.68,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466169332,643722.00
06/17/2016 09:15,2,3.613,ACTIVE,214.41,352.87,59.986,1466169304,"201051344000594","219011344069620",27.95,35.80,0,334.84,375.71,102.2,96.7,0.477,450099.2,450099.2,35428,0,0,0,L,1122011218,0,122.46,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466169333,643723.00
06/17/2016 09:15,2,3.613,ACTIVE,213.96,350.47,59.981,1466169304,"201051344001203","219011344069620",28.25,36.30,0,333.63,374.21,103.3,97.8,0.491,447926.3,447926.3,39995,0,0,0,L,1122011218,0,123.14,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466169334,643724.00
06/17/2016 09:15,2,3.221,ACTIVE,212.16,344.45,59.970,1466169304,"274151322000054","219011344069620",27.25,39.30,0,333.93,381.12,88.8,83.8,0.345,700701.9,700701.9,28547,0,0,0,L,1151911521,0,121.78,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466169335,643725.00
06/17/2016 09:15,2,3.604,ACTIVE,215.09,351.37,59.975,1466169304,"201051344000867","219011344069620",28.13,35.80,0,336.34,375.11,102.7,97.2,0.477,437465.4,437465.4,35428,0,0,0,L,1122011218,0,122.91,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466169336,643726.00
06/17/2016 09:15,2,3.613,ACTIVE,213.96,351.97,59.991,1466169304,"201051344001093","219011344069620",28.53,36.50,0,333.03,375.11,104.5,98.9,0.486,446303.6,446303.6,39874,0,0,0,L,1122011218,0,122.68,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466169337,643727.00
06/17/2016 09:15,2,3.600,ACTIVE,215.32,352.87,59.981,1466169304,"201051344000900","219011344069620",28.41,34.30,0,338.14,378.72,103.5,98.0,0.477,453181.5,453181.5,34822,0,0,0,L,1122011218,0,122.91,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466169338,643728.00
