ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/17/2016 09:15,2,3.498,ACTIVE,215.32,353.17,59.949,1466169304,"201051344000648","219011344069620",28.19,33.80,0,338.74,378.72,99.8,94.4,0.468,444749.0,444749.0,35112,0,0,0,L,1122011218,0,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466169339,643729.00
06/17/2016 09:15,2,3.553,ACTIVE,215.54,353.47,59.996,1466169304,"201051344000569","219011344069620",28.03,35.60,0,338.14,378.12,100.8,95.4,0.477,454271.6,454271.6,34744,0,0,0,L,1122011218,0,122.46,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466169340,643730.00
06/17/2016 09:15,2,3.559,ACTIVE,215.77,353.77,59.996,1466169304,"201051344000983","219011344069620",28.27,35.80,0,338.14,377.82,101.9,96.4,0.486,445859.5,445859.5,35226,0,0,0,L,1122011218,0,123.14,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466169341,643731.00
06/17/2016 09:15,2,3.613,ACTIVE,215.54,353.77,59.981,1466169304,"201051344001158","219011344069620",27.73,36.00,0,338.44,378.72,101.5,96.0,0.482,439886.2,439886.2,35494,0,0,0,L,1122011218,0,122.68,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466169342,643732.00
06/17/2016 09:15,2,3.496,ACTIVE,215.77,354.07,59.975,1466169304,"201051344000576","219011344069620",28.41,33.80,0,338.44,378.72,100.6,95.2,0.473,446973.3,446973.3,34896,0,0,0,L,1122011218,0,122.91,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466169343,643733.00
06/17/2016 09:15,2,3.146,ACTIVE,212.38,343.25,59.991,1466169304,"274151322000087","219011344069620",27.47,42.30,0,334.24,381.12,87.6,82.6,0.309,674062.4,674062.4,28673,0,0,0,L,1151911521,0,122.01,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466169343,643734.00
06/17/2016 09:15,2,3.561,ACTIVE,215.32,352.87,59.981,1466169304,"201051344000458","219011344069620",27.69,37.00,0,338.44,378.12,99.9,94.5,0.491,446098.1,446098.1,35383,0,0,0,L,1122011218,1,122.91,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466169344,643735.00
06/17/2016 09:30,2,4.121,ACTIVE,216.00,355.58,59.970,1466170204,"201051344000645","219011344069620",27.63,36.00,0,339.34,382.63,115.3,109.4,0.535,446560.8,446560.8,35029,0,0,0,L,1122011218,0,123.14,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466170205,643736.00
06/17/2016 09:30,2,3.686,ACTIVE,212.61,357.08,59.954,1466170204,"274151322000085","219011344069620",26.76,40.20,0,334.54,365.80,100.0,94.5,0.389,702253.8,702253.8,28562,0,0,0,L,1151911521,0,122.46,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466170206,643737.00
06/17/2016 09:30,2,4.086,ACTIVE,215.77,356.18,59.959,1466170204,"201051344000633","219011344069620",27.87,38.00,0,338.14,382.63,115.3,109.4,0.548,437738.2,437738.2,35516,0,0,0,L,1122011218,0,123.14,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466170207,643738.00
06/17/2016 09:30,2,4.086,ACTIVE,216.22,356.18,59.975,1466170204,"201051344000469","219011344069620",28.09,37.30,0,338.74,383.83,116.4,110.4,0.561,439263.3,439263.3,35447,0,0,0,L,1122011218,0,122.68,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466170207,643739.00
06/17/2016 09:30,2,3.967,ACTIVE,213.96,352.87,59.959,1466170204,"201051344000646","219011344069620",27.85,40.00,0,333.33,377.22,111.9,106.0,0.539,442232.8,442232.8,39992,0,0,0,L,1122011218,0,122.91,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466170208,643740.00
06/17/2016 09:30,2,3.789,ACTIVE,212.16,345.06,59.954,1466170204,"274151322000052","219011344069620",27.61,44.30,0,333.63,367.90,105.9,100.3,0.402,716752.0,716752.0,28789,0,0,0,L,1151911521,0,121.55,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466170209,643741.00
06/17/2016 09:30,2,3.959,ACTIVE,214.87,353.77,59.922,1466170204,"201051344000585","219011344069620",27.91,41.50,0,334.24,377.22,111.9,106.1,0.530,449501.6,449501.6,40002,0,0,0,L,1122011218,0,122.68,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466170210,643742.00
06/17/2016 09:30,2,4.021,ACTIVE,213.74,350.47,59.949,1466170204,"201051344001230","219011344069620",27.95,42.30,0,315.60,395.25,113.8,107.9,0.539,445751.7,445751.7,39803,0,0,0,L,1122011218,0,122.68,121.55,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466170211,643743.00
06/17/2016 09:30,2,3.918,ACTIVE,215.09,354.07,59.954,1466170204,"201051344000582","219011344069620",27.91,35.40,0,333.03,378.12,110.8,105.0,0.517,439082.6,439082.6,39957,0,0,0,L,1122011218,0,123.14,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466170212,643744.00
06/17/2016 09:30,2,4.082,ACTIVE,213.96,352.27,59.970,1466170204,"201051344000955","219011344069620",27.87,38.20,0,333.33,377.52,115.2,109.3,0.548,451766.2,451766.2,39890,0,0,0,L,1122011218,0,122.46,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466170213,643745.00
06/17/2016 09:30,2,2.459,ACTIVE,212.16,409.08,59.959,1466170204,"274151322000094","219011344069620",38.25,43.40,0,387.44,433.42,95.7,90.4,0.380,580677.1,580677.1,29886,0,0,0,L,1151911521,0,121.55,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466170214,643746.00
06/17/2016 09:30,2,4.021,ACTIVE,216.00,353.77,59.959,1466170204,"201051344000579","219011344069620",28.47,38.60,0,339.34,382.93,115.8,109.9,0.557,453396.4,453396.4,15516,0,0,0,L,1122011218,0,122.91,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466170215,643747.00
06/17/2016 09:30,2,4.014,ALERT,214.64,354.07,59.965,1466170204,"201051344000438","219011344069620",27.99,37.30,0,302.07,388.34,113.8,107.9,0.544,450890.4,450890.4,39915,0,0,0,L,1122011218,0,123.14,122.23,0002,35,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466170218,643748.00
06/17/2016 09:30,2,3.982,ACTIVE,214.19,353.17,59.970,1466170204,"201051344000417","219011344069620",27.49,41.50,0,333.33,376.92,110.8,105.0,0.530,443176.7,443176.7,40080,0,0,0,L,1122011218,0,122.68,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466170219,643749.00
06/17/2016 09:30,2,3.682,ACTIVE,211.93,357.98,59.959,1466170204,"274151322000083","219011344069620",27.73,42.30,0,334.24,368.80,103.3,97.8,0.411,710277.5,710277.5,28866,0,0,0,L,1151911521,0,121.78,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466170220,643750.00
06/17/2016 09:30,2,4.016,ACTIVE,212.83,342.95,59.944,1466170204,"274151322000076","219011344069620",28.17,43.80,0,334.24,369.40,114.5,108.6,0.446,756605.0,756605.0,28862,0,0,0,L,1151911521,0,122.01,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466170221,643751.00
06/17/2016 09:30,2,4.127,ACTIVE,215.32,353.47,59.954,1466170204,"201051344000868","219011344069620",27.77,36.50,0,337.84,379.92,116.0,110.0,0.530,438286.2,438286.2,35168,0,0,0,L,1122011218,0,122.46,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466170222,643752.00
06/17/2016 09:30,2,3.908,ACTIVE,211.93,344.15,59.949,1466170204,"274151322000095","219011344069620",28.13,42.50,0,333.93,369.40,111.2,105.4,0.424,748819.0,748819.0,28781,0,0,0,L,1151911521,0,122.01,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466170223,643753.00
06/17/2016 09:30,2,4.152,ACTIVE,216.00,357.38,59.949,1466170204,"201051344000988","219011344069620",27.59,38.60,0,338.44,383.53,116.1,110.1,0.557,435269.9,435269.9,35460,0,0,0,L,1122011218,0,122.91,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466170224,643754.00
06/17/2016 09:30,2,4.045,ACTIVE,214.87,352.87,59.949,1466170204,"201051344001025","219011344069620",27.77,40.40,0,334.24,378.42,113.8,107.9,0.513,449086.5,449086.5,39967,0,0,0,L,1122011218,0,122.91,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466170225,643755.00
06/17/2016 09:30,2,4.053,ACTIVE,216.22,354.67,59.959,1466170204,"201051344000458","219011344069620",27.75,38.40,0,339.34,381.73,113.8,108.0,0.552,446122.8,446122.8,35384,0,0,0,L,1122011218,0,123.14,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466170225,643756.00
06/17/2016 09:30,2,4.064,ACTIVE,216.67,356.78,59.959,1466170204,"201051344000853","219011344069620",27.99,37.00,0,339.34,382.93,115.2,109.3,0.544,444861.8,444861.8,34987,0,0,0,L,1122011218,0,123.59,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466170226,643757.00
06/17/2016 09:30,2,4.010,ALERT,214.19,353.77,59.991,1466170204,"201051344000685","219011344069620",27.69,37.30,0,297.26,387.14,112.4,106.6,0.557,450256.2,450256.2,39818,0,0,0,L,1122011218,0,123.36,121.78,0002,33,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466170228,643758.00
06/17/2016 09:30,2,4.025,ACTIVE,214.64,353.47,59.975,1466170204,"201051344000917","219011344069620",27.51,36.80,0,333.33,378.12,112.2,106.4,0.530,447034.1,447034.1,39816,0,0,0,L,1122011218,0,122.91,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466170229,643759.00
06/17/2016 09:30,2,3.969,ACTIVE,214.19,351.97,59.944,1466170204,"201051344001145","219011344069620",27.89,36.30,0,334.54,377.52,112.0,106.2,0.530,452269.1,452269.1,39670,0,0,0,L,1122011218,0,122.68,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466170230,643760.00
06/17/2016 09:30,2,3.990,ACTIVE,215.09,354.97,59.965,1466170204,"201051344000651","219011344069620",28.07,36.30,0,334.54,381.73,113.5,107.6,0.526,444772.3,444772.3,40021,0,0,0,L,1122011218,0,123.59,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466170231,643761.00
06/17/2016 09:30,2,3.730,ACTIVE,211.93,348.66,59.949,1466170204,"274151322000088","219011344069620",26.70,41.30,0,333.93,366.70,101.0,95.5,0.384,686112.6,686112.6,28521,0,0,0,L,1151911521,0,122.23,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466170232,643762.00
06/17/2016 09:30,2,2.449,ACTIVE,212.61,419.00,59.954,1466170204,"274151322000068","219011344069620",38.31,44.00,0,389.84,435.23,94.6,89.4,0.362,580593.8,580593.8,30096,0,0,0,L,1151911521,0,122.46,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466170233,643763.00
06/17/2016 09:30,2,4.029,ACTIVE,214.41,351.97,59.944,1466170204,"201051344001135","219011344069620",27.75,37.30,0,334.54,377.52,113.2,107.3,0.535,440791.2,440791.2,39955,0,0,0,L,1122011218,0,123.14,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466170234,643764.00
06/17/2016 09:30,2,4.119,ACTIVE,214.87,354.07,59.965,1466170204,"201051344000594","219011344069620",27.91,38.00,0,334.24,379.62,116.4,110.4,0.548,450125.1,450125.1,35429,0,0,0,L,1122011218,0,122.46,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466170234,643765.00
06/17/2016 09:30,2,4.117,ACTIVE,213.51,351.37,59.959,1466170204,"201051344001203","219011344069620",27.97,38.60,0,334.54,379.92,116.6,110.6,0.561,447952.4,447952.4,39996,0,0,0,L,1122011218,0,122.68,121.10,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466170235,643766.00
06/17/2016 09:30,2,3.719,ACTIVE,211.25,355.58,59.944,1466170204,"274151322000054","219011344069620",26.92,42.80,0,333.93,367.00,101.4,95.9,0.393,700724.3,700724.3,28548,0,0,0,L,1151911521,0,121.33,121.55,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466170236,643767.00
06/17/2016 09:30,2,4.109,ACTIVE,214.41,351.67,59.954,1466170204,"201051344000867","219011344069620",28.01,38.60,0,334.84,379.32,116.6,110.6,0.544,437491.3,437491.3,35429,0,0,0,L,1122011218,0,122.23,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466170237,643768.00
06/17/2016 09:30,2,4.158,ACTIVE,214.19,353.47,59.954,1466170204,"201051344001093","219011344069620",27.87,39.00,0,334.24,380.22,117.3,111.3,0.544,446329.9,446329.9,39875,0,0,0,L,1122011218,0,122.68,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466170238,643769.00
06/17/2016 09:30,2,4.119,ACTIVE,215.32,354.37,59.959,1466170204,"201051344000900","219011344069620",28.21,35.80,0,338.44,383.83,117.8,111.8,0.548,453207.7,453207.7,34823,0,0,0,L,1122011218,0,122.68,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466170239,643770.00
06/17/2016 09:30,2,4.016,ACTIVE,215.32,354.07,59.970,1466170204,"201051344000648","219011344069620",28.03,35.40,0,339.04,382.93,114.0,108.1,0.544,444774.3,444774.3,35113,0,0,0,L,1122011218,0,122.23,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466170240,643771.00
06/17/2016 09:30,2,4.064,ACTIVE,215.32,354.07,59.954,1466170204,"201051344000569","219011344069620",27.93,37.00,0,339.04,382.63,115.0,109.1,0.548,454297.1,454297.1,34745,0,0,0,L,1122011218,0,122.23,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466170241,643772.00
06/17/2016 09:30,2,4.092,ACTIVE,216.00,354.07,59.986,1466170204,"201051344000983","219011344069620",28.05,37.80,0,338.14,382.33,116.3,110.3,0.552,445885.3,445885.3,35227,0,0,0,L,1122011218,0,122.91,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466170242,643773.00
06/17/2016 09:30,2,4.088,ACTIVE,216.00,354.97,59.959,1466170204,"201051344001158","219011344069620",27.81,37.80,0,338.44,383.23,115.2,109.3,0.552,439911.8,439911.8,35495,0,0,0,L,1122011218,0,122.68,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466170243,643774.00
06/17/2016 09:30,2,4.020,ACTIVE,216.00,355.58,59.954,1466170204,"201051344000576","219011344069620",28.19,36.00,0,338.74,383.23,114.8,108.8,0.552,446998.7,446998.7,34897,0,0,0,L,1122011218,0,122.91,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466170244,643775.00
06/17/2016 09:30,2,3.684,ACTIVE,212.38,351.97,59.949,1466170204,"274151322000087","219011344069620",26.80,48.00,0,332.43,365.49,99.9,94.5,0.367,674084.4,674084.4,28674,0,0,0,L,1151911521,0,122.23,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466170244,643776.00
06/17/2016 09:30,2,4.039,ALERT,213.96,352.57,59.954,1466170204,"201051344000890","219011344069620",27.85,42.50,0,297.87,386.23,114.0,108.1,0.530,448945.7,448945.7,39911,0,0,0,L,1122011218,1,123.14,121.33,0002,40,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466170246,643777.00
06/17/2016 09:45,2,4.498,ACTIVE,216.90,356.48,59.954,1466171104,"201051344000645","219011344069620",27.35,38.20,0,339.04,386.23,124.6,118.4,0.566,446589.7,446589.7,35030,0,0,0,L,1122011218,0,123.81,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466171105,643778.00
06/17/2016 09:45,2,4.090,ACTIVE,213.29,351.97,59.996,1466171104,"274151322000085","219011344069620",26.24,43.00,0,334.24,368.80,108.7,103.0,0.420,702278.9,702278.9,28563,0,0,0,L,1151911521,0,122.91,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466171106,643779.00
06/17/2016 09:45,2,4.469,ACTIVE,216.45,357.98,59.981,1466171104,"201051344000633","219011344069620",27.53,40.00,0,337.54,386.83,124.6,118.3,0.601,437767.1,437767.1,35517,0,0,0,L,1122011218,0,123.36,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466171107,643780.00
06/17/2016 09:45,2,4.475,ACTIVE,216.90,357.68,59.975,1466171104,"201051344000469","219011344069620",27.77,38.80,0,338.44,387.44,125.7,119.4,0.601,439292.4,439292.4,35448,0,0,0,L,1122011218,0,122.91,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466171107,643781.00
06/17/2016 09:45,2,4.371,ACTIVE,214.87,354.37,59.965,1466171104,"201051344000646","219011344069620",27.47,43.00,0,333.63,382.03,121.7,115.5,0.588,442260.9,442260.9,39993,0,0,0,L,1122011218,0,123.36,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466171108,643782.00
06/17/2016 09:45,2,4.166,ACTIVE,213.06,351.67,59.965,1466171104,"274151322000052","219011344069620",27.49,47.00,0,333.03,415.09,116.0,110.0,0.442,716778.6,716778.6,28790,0,0,0,L,1151911521,0,121.78,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466171109,643783.00
06/17/2016 09:45,2,4.320,ACTIVE,216.00,355.58,59.954,1466171104,"201051344000585","219011344069620",27.89,43.60,0,335.74,384.43,122.1,115.9,0.570,449529.7,449529.7,40003,0,0,0,L,1122011218,0,123.14,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466171110,643784.00
06/17/2016 09:45,2,4.338,ACTIVE,214.64,352.57,59.965,1466171104,"201051344001230","219011344069620",28.15,44.30,0,332.73,381.42,123.7,117.5,0.583,445780.3,445780.3,39804,0,0,0,L,1122011218,0,123.14,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466171111,643785.00
06/17/2016 09:45,2,4.309,ACTIVE,216.00,355.58,59.970,1466171104,"201051344000582","219011344069620",27.75,37.50,0,334.84,385.63,121.2,115.0,0.566,439110.5,439110.5,39958,0,0,0,L,1122011218,0,123.59,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466171112,643786.00
06/17/2016 09:45,2,4.477,ACTIVE,214.87,353.47,59.938,1466171104,"201051344000955","219011344069620",27.65,40.20,0,333.33,382.03,125.4,119.1,0.601,451795.0,451795.0,39891,0,0,0,L,1122011218,0,122.91,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466171113,643787.00
06/17/2016 09:45,2,2.723,ACTIVE,213.06,416.89,59.959,1466171104,"274151322000094","219011344069620",38.29,47.30,0,383.53,436.73,104.6,99.0,0.411,580701.1,580701.1,29887,0,0,0,L,1151911521,0,122.01,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466171114,643788.00
06/17/2016 09:45,2,4.498,ACTIVE,216.90,358.58,59.959,1466171104,"201051344000579","219011344069620",27.77,40.80,0,338.74,386.53,126.5,120.2,0.614,453425.5,453425.5,15517,0,0,0,L,1122011218,0,123.36,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466171116,643789.00
06/17/2016 09:45,2,4.498,ACTIVE,214.87,354.67,59.959,1466171104,"201051344000890","219011344069620",27.23,45.00,0,333.93,382.03,124.1,117.8,0.575,448973.4,448973.4,39913,0,0,0,L,1122011218,0,123.36,121.78,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466171117,643790.00
06/17/2016 09:45,2,4.441,ACTIVE,215.54,354.67,59.959,1466171104,"201051344000438","219011344069620",27.69,39.50,0,335.44,385.63,124.4,118.1,0.601,450919.0,450919.0,39917,0,0,0,L,1122011218,0,123.81,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466171118,643791.00
06/17/2016 09:45,2,4.400,ACTIVE,215.32,355.28,59.975,1466171104,"201051344000417","219011344069620",27.19,44.30,0,333.63,383.83,121.3,115.1,0.583,443204.5,443204.5,40081,0,0,0,L,1122011218,0,123.14,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466171119,643792.00
06/17/2016 09:45,2,4.076,ACTIVE,213.06,346.86,59.959,1466171104,"274151322000083","219011344069620",27.57,45.30,0,328.82,413.29,113.8,108.0,0.451,710303.6,710303.6,28867,0,0,0,L,1151911521,0,122.01,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466171120,643793.00
06/17/2016 09:45,2,4.451,ACTIVE,213.96,351.97,59.959,1466171104,"274151322000076","219011344069620",27.89,46.40,0,329.43,386.53,125.7,119.4,0.504,756633.8,756633.8,28863,0,0,0,L,1151911521,0,122.68,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466171121,643794.00
06/17/2016 09:45,2,4.529,ACTIVE,216.45,358.28,59.975,1466171104,"201051344000868","219011344069620",27.51,39.00,0,338.44,387.14,126.2,119.9,0.566,438315.2,438315.2,35169,0,0,0,L,1122011218,0,123.14,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466171121,643795.00
06/17/2016 09:45,2,4.379,ACTIVE,212.83,358.58,59.954,1466171104,"274151322000095","219011344069620",27.69,45.80,0,312.29,440.04,122.7,116.5,0.460,748847.1,748847.1,28782,0,0,0,L,1151911521,0,122.46,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466171123,643796.00
06/17/2016 09:45,2,4.574,ACTIVE,217.35,359.78,59.959,1466171104,"201051344000988","219011344069620",27.23,40.20,0,337.84,387.44,126.2,119.8,0.597,435298.9,435298.9,35461,0,0,0,L,1122011218,0,123.36,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466171124,643797.00
06/17/2016 09:45,2,4.432,ACTIVE,215.77,354.67,59.965,1466171104,"201051344001025","219011344069620",27.77,43.00,0,334.84,384.73,124.6,118.3,0.570,449115.2,449115.2,39968,0,0,0,L,1122011218,0,123.36,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466171124,643798.00
06/17/2016 09:45,2,4.434,ACTIVE,216.90,358.28,59.965,1466171104,"201051344000458","219011344069620",27.69,40.00,0,338.44,385.93,124.4,118.1,0.592,446151.4,446151.4,35385,0,0,0,L,1122011218,0,123.59,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466171125,643799.00
06/17/2016 09:45,2,4.457,ACTIVE,217.58,359.78,59.970,1466171104,"201051344000853","219011344069620",27.85,39.00,0,339.04,386.53,125.7,119.4,0.601,444890.7,444890.7,34988,0,0,0,L,1122011218,0,124.04,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466171126,643800.00
06/17/2016 09:45,2,4.400,ACTIVE,214.87,355.28,59.975,1466171104,"201051344000685","219011344069620",27.65,39.50,0,333.93,382.33,123.2,116.9,0.605,450284.5,450284.5,39820,0,0,0,L,1122011218,0,123.81,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466171127,643801.00
06/17/2016 09:45,2,4.387,ACTIVE,215.54,354.67,59.975,1466171104,"201051344000917","219011344069620",27.63,39.30,0,333.33,385.33,122.7,116.5,0.583,447062.3,447062.3,39817,0,0,0,L,1122011218,0,123.36,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466171128,643802.00
06/17/2016 09:45,2,4.387,ACTIVE,215.09,353.77,59.965,1466171104,"201051344001145","219011344069620",27.61,38.40,0,334.84,383.83,122.7,116.5,0.570,452297.2,452297.2,39671,0,0,0,L,1122011218,0,123.14,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466171129,643803.00
06/17/2016 09:45,2,4.410,ACTIVE,216.00,355.88,59.975,1466171104,"201051344000651","219011344069620",27.81,38.60,0,335.74,385.33,124.2,118.0,0.575,444800.8,444800.8,40022,0,0,0,L,1122011218,0,124.04,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466171130,643804.00
06/17/2016 09:45,2,4.148,ACTIVE,212.83,346.86,59.970,1466171104,"274151322000088","219011344069620",26.36,44.50,0,333.33,370.00,110.6,104.8,0.424,686137.8,686137.8,28522,0,0,0,L,1151911521,0,122.68,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466171131,643805.00
06/17/2016 09:45,2,2.812,ACTIVE,213.74,400.06,59.959,1466171104,"274151322000068","219011344069620",37.21,47.30,0,383.23,446.35,105.7,100.1,0.407,580617.8,580617.8,30097,0,0,0,L,1151911521,0,122.46,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466171132,643806.00
06/17/2016 09:45,2,4.473,ACTIVE,215.54,354.67,59.965,1466171104,"201051344001135","219011344069620",27.33,39.50,0,333.93,382.33,123.8,117.6,0.579,440819.5,440819.5,39956,0,0,0,L,1122011218,0,123.59,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466171132,643807.00
06/17/2016 09:45,2,4.455,ACTIVE,215.77,356.18,59.959,1466171104,"201051344000594","219011344069620",28.09,40.20,0,333.33,387.14,126.7,120.3,0.597,450154.2,450154.2,35430,0,0,0,L,1122011218,0,122.91,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466171133,643808.00
06/17/2016 09:45,2,4.486,ACTIVE,215.54,354.07,59.981,1466171104,"201051344001203","219011344069620",28.01,41.30,0,336.64,386.23,127.2,120.8,0.597,447981.6,447981.6,39997,0,0,0,L,1122011218,0,124.04,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466171134,643809.00
06/17/2016 09:45,2,4.123,ACTIVE,212.83,346.26,59.991,1466171104,"274151322000054","219011344069620",26.68,46.00,0,333.33,369.70,111.3,105.5,0.424,700749.7,700749.7,28549,0,0,0,L,1151911521,0,122.23,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466171135,643810.00
06/17/2016 09:45,2,4.580,ACTIVE,216.22,355.58,59.959,1466171104,"201051344000867","219011344069620",27.29,40.60,0,336.64,386.23,126.6,120.3,0.575,437520.4,437520.4,35430,0,0,0,L,1122011218,0,123.36,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466171136,643811.00
06/17/2016 09:45,2,4.539,ACTIVE,215.77,356.18,59.938,1466171104,"201051344001093","219011344069620",27.69,41.30,0,336.34,387.14,127.2,120.8,0.588,446359.2,446359.2,39876,0,0,0,L,1122011218,0,123.59,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466171137,643812.00
06/17/2016 09:45,2,4.537,ACTIVE,216.45,359.48,59.986,1466171104,"201051344000900","219011344069620",27.93,37.80,0,338.74,387.14,128.3,121.9,0.583,453237.2,453237.2,34824,0,0,0,L,1122011218,0,123.59,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466171138,643813.00
06/17/2016 09:45,2,4.396,ACTIVE,216.90,357.38,59.996,1466171104,"201051344000648","219011344069620",27.91,37.80,0,338.14,386.53,124.2,118.0,0.583,444802.8,444802.8,35114,0,0,0,L,1122011218,0,123.14,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466171139,643814.00
06/17/2016 09:45,2,4.398,ACTIVE,216.67,357.08,59.975,1466171104,"201051344000569","219011344069620",28.11,39.30,0,337.54,386.23,125.3,119.0,0.597,454325.8,454325.8,34746,0,0,0,L,1122011218,0,122.91,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466171140,643815.00
06/17/2016 09:45,2,4.449,ACTIVE,216.90,357.08,59.981,1466171104,"201051344000983","219011344069620",28.09,39.30,0,338.44,386.53,126.5,120.2,0.605,445914.4,445914.4,35228,0,0,0,L,1122011218,0,123.59,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466171141,643816.00
06/17/2016 09:45,2,4.543,ACTIVE,217.13,355.88,59.975,1466171104,"201051344001158","219011344069620",27.15,40.00,0,338.74,386.53,124.9,118.7,0.579,439940.6,439940.6,35496,0,0,0,L,1122011218,0,123.36,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466171142,643817.00
06/17/2016 09:45,2,4.439,ACTIVE,217.13,360.08,59.996,1466171104,"201051344000576","219011344069620",27.71,37.80,0,338.14,386.53,124.5,118.3,0.579,447027.4,447027.4,34898,0,0,0,L,1122011218,0,123.59,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466171142,643818.00
06/17/2016 09:45,2,4.047,ACTIVE,213.06,350.17,59.996,1466171104,"274151322000087","219011344069620",26.62,54.50,0,332.73,367.90,109.1,103.3,0.384,674109.5,674109.5,28675,0,0,0,L,1151911521,0,122.23,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466171143,643819.00
06/17/2016 10:00,2,4.945,ACTIVE,217.35,358.88,59.986,1466172003,"201051344000645","219011344069620",27.59,39.50,0,338.44,390.74,138.3,131.6,0.636,446620.7,446620.7,35031,0,0,0,L,1122011218,0,124.04,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466172004,643820.00
06/17/2016 10:00,2,4.559,ACTIVE,213.29,361.89,59.981,1466172003,"274151322000085","219011344069620",26.08,46.20,0,334.24,372.41,120.4,114.3,0.464,702305.8,702305.8,28564,0,0,0,L,1151911521,0,122.68,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466172005,643821.00
06/17/2016 10:00,2,5.000,ACTIVE,216.90,359.18,59.986,1466172003,"201051344000633","219011344069620",27.31,41.80,0,337.84,390.14,138.3,131.5,0.663,437798.0,437798.0,35518,0,0,0,L,1122011218,0,123.59,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466172006,643822.00
06/17/2016 10:00,2,4.951,ACTIVE,218.03,360.99,59.996,1466172003,"201051344000469","219011344069620",27.77,40.40,0,337.54,391.04,139.2,132.4,0.663,439323.6,439323.6,35449,0,0,0,L,1122011218,0,123.59,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466172007,643823.00
06/17/2016 10:00,2,4.916,ACTIVE,215.32,356.48,59.986,1466172003,"201051344000646","219011344069620",27.17,44.50,0,333.33,387.74,135.3,128.7,0.650,442291.1,442291.1,39994,0,0,0,L,1122011218,0,123.59,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466172007,643824.00
06/17/2016 10:00,2,4.695,ACTIVE,213.29,348.66,59.986,1466172003,"274151322000052","219011344069620",26.98,49.80,0,333.33,374.21,128.2,121.8,0.513,716807.3,716807.3,28791,0,0,0,L,1151911521,0,122.01,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466172008,643825.00
06/17/2016 10:00,2,4.863,ACTIVE,216.22,356.48,59.981,1466172003,"201051344000585","219011344069620",27.49,45.50,0,337.54,388.94,135.5,128.9,0.636,449560.0,449560.0,40004,0,0,0,L,1122011218,0,123.59,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466172009,643826.00
06/17/2016 10:00,2,4.877,ACTIVE,215.09,354.97,59.965,1466172003,"201051344001230","219011344069620",27.75,44.80,0,333.03,384.73,137.1,130.4,0.650,445811.0,445811.0,39805,0,0,0,L,1122011218,0,123.59,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466172010,643827.00
06/17/2016 10:00,2,4.873,ACTIVE,216.45,357.38,59.986,1466172003,"201051344000582","219011344069620",27.17,39.50,0,337.84,389.84,134.0,127.4,0.623,439140.5,439140.5,39959,0,0,0,L,1122011218,0,123.81,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466172011,643828.00
06/17/2016 10:00,2,4.963,ACTIVE,215.09,355.88,59.938,1466172003,"201051344000955","219011344069620",27.43,41.80,0,333.63,385.93,138.0,131.3,0.658,451826.0,451826.0,39892,0,0,0,L,1122011218,0,122.91,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466172012,643829.00
06/17/2016 10:00,2,3.098,ACTIVE,213.51,410.28,59.981,1466172003,"274151322000094","219011344069620",37.23,50.00,0,379.92,434.93,116.7,110.7,0.455,580727.0,580727.0,29888,0,0,0,L,1151911521,0,122.23,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466172013,643830.00
06/17/2016 10:00,2,5.018,ACTIVE,217.80,360.99,59.996,1466172003,"201051344000579","219011344069620",27.33,42.50,0,338.14,390.14,138.9,132.1,0.663,453456.6,453456.6,15518,0,0,0,L,1122011218,0,123.81,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466172014,643831.00
06/17/2016 10:00,2,4.926,ACTIVE,215.32,355.28,59.981,1466172003,"201051344000890","219011344069620",27.41,45.50,0,333.93,386.23,136.7,130.0,0.632,449004.0,449004.0,39914,0,0,0,L,1122011218,0,123.59,122.01,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466172015,643832.00
06/17/2016 10:00,2,4.945,ACTIVE,215.77,357.08,59.991,1466172003,"201051344000438","219011344069620",27.29,40.60,0,338.14,389.84,136.8,130.1,0.658,450949.7,450949.7,39918,0,0,0,L,1122011218,0,123.81,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466172016,643833.00
06/17/2016 10:00,2,4.781,ACTIVE,215.54,356.18,59.981,1466172003,"201051344000417","219011344069620",27.55,46.00,0,333.93,387.74,133.4,126.8,0.636,443234.4,443234.4,40082,0,0,0,L,1122011218,0,123.36,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466172017,643834.00
06/17/2016 10:00,2,4.561,ACTIVE,213.06,351.37,59.986,1466172003,"274151322000083","219011344069620",27.21,48.30,0,333.33,373.01,125.7,119.4,0.499,710331.6,710331.6,28868,0,0,0,L,1151911521,0,122.23,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466172018,643835.00
06/17/2016 10:00,2,4.939,ACTIVE,213.96,350.17,59.991,1466172003,"274151322000076","219011344069620",27.61,49.30,0,334.84,379.02,138.1,131.3,0.548,756664.7,756664.7,28864,0,0,0,L,1151911521,0,122.68,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466172019,643836.00
06/17/2016 10:00,2,5.033,ACTIVE,216.67,360.38,59.986,1466172003,"201051344000868","219011344069620",27.25,40.60,0,338.44,390.44,139.0,132.3,0.641,438346.3,438346.3,35170,0,0,0,L,1122011218,0,123.36,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466172020,643837.00
06/17/2016 10:00,2,4.789,ACTIVE,213.29,358.88,59.996,1466172003,"274151322000095","219011344069620",27.85,49.00,0,333.03,375.41,134.9,128.3,0.508,748877.3,748877.3,28783,0,0,0,L,1151911521,0,122.91,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466172021,643838.00
06/17/2016 10:00,2,5.074,ACTIVE,217.80,362.19,59.996,1466172003,"201051344000988","219011344069620",26.90,42.30,0,337.54,391.64,138.2,131.5,0.650,435330.0,435330.0,35462,0,0,0,L,1122011218,0,123.81,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466172022,643839.00
06/17/2016 10:00,2,4.992,ACTIVE,216.00,355.88,59.981,1466172003,"201051344001025","219011344069620",27.08,45.30,0,337.84,388.64,137.0,130.3,0.623,449145.8,449145.8,39969,0,0,0,L,1122011218,0,123.59,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466172023,643840.00
06/17/2016 10:00,2,4.928,ACTIVE,217.80,361.59,59.991,1466172003,"201051344000458","219011344069620",27.41,42.00,0,339.04,389.84,136.9,130.2,0.663,446182.0,446182.0,35386,0,0,0,L,1122011218,0,124.04,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466172023,643841.00
06/17/2016 10:00,2,4.939,ACTIVE,218.26,361.29,59.970,1466172003,"201051344000853","219011344069620",27.55,40.80,0,339.65,392.85,137.9,131.1,0.654,444921.6,444921.6,34989,0,0,0,L,1122011218,0,124.49,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466172024,643842.00
06/17/2016 10:00,2,4.900,ACTIVE,215.32,357.38,59.986,1466172003,"201051344000685","219011344069620",27.35,40.20,0,334.84,388.94,135.8,129.2,0.667,450314.9,450314.9,39821,0,0,0,L,1122011218,0,124.04,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466172025,643843.00
06/17/2016 10:00,2,4.904,ACTIVE,216.22,357.38,59.959,1466172003,"201051344000917","219011344069620",27.23,40.80,0,336.64,389.54,135.3,128.7,0.645,447092.6,447092.6,39818,0,0,0,L,1122011218,0,123.59,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466172026,643844.00
06/17/2016 10:00,2,4.832,ACTIVE,215.54,355.88,59.996,1466172003,"201051344001145","219011344069620",27.63,40.20,0,337.54,388.64,135.3,128.7,0.636,452327.5,452327.5,39672,0,0,0,L,1122011218,0,123.36,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466172027,643845.00
06/17/2016 10:00,2,4.914,ACTIVE,216.45,357.98,59.996,1466172003,"201051344000651","219011344069620",27.43,40.40,0,338.44,389.84,136.5,129.8,0.628,444831.3,444831.3,40023,0,0,0,L,1122011218,0,124.27,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466172028,643846.00
06/17/2016 10:00,2,4.596,ACTIVE,213.29,348.06,59.986,1466172003,"274151322000088","219011344069620",26.00,46.40,0,333.63,372.71,121.0,114.9,0.460,686165.0,686165.0,28523,0,0,0,L,1151911521,0,122.91,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466172029,643847.00
06/17/2016 10:00,2,3.137,ACTIVE,214.41,408.18,59.986,1466172003,"274151322000068","219011344069620",36.74,49.50,0,382.63,437.63,116.8,110.8,0.451,580643.7,580643.7,30098,0,0,0,L,1151911521,0,123.14,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466172030,643848.00
06/17/2016 10:00,2,4.945,ACTIVE,216.00,356.48,60.018,1466172003,"201051344001135","219011344069620",27.12,41.00,0,335.44,388.94,135.8,129.2,0.632,440850.0,440850.0,39957,0,0,0,L,1122011218,0,123.81,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466172031,643849.00
06/17/2016 10:00,2,5.021,ACTIVE,216.45,357.98,59.986,1466172003,"201051344000594","219011344069620",27.35,41.80,0,337.84,391.04,139.2,132.4,0.650,450185.4,450185.4,35431,0,0,0,L,1122011218,0,123.36,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466172032,643850.00
06/17/2016 10:00,2,4.988,ACTIVE,216.22,357.08,60.023,1466172003,"201051344001203","219011344069620",27.63,43.40,0,338.74,390.44,139.6,132.8,0.654,448012.8,448012.8,39998,0,0,0,L,1122011218,0,124.27,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466172032,643851.00
06/17/2016 10:00,2,4.604,ACTIVE,213.29,354.07,59.986,1466172003,"274151322000054","219011344069620",26.16,49.00,0,333.63,373.01,121.9,115.7,0.460,700777.0,700777.0,28550,0,0,0,L,1151911521,0,122.46,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466172033,643852.00
06/17/2016 10:00,2,5.018,ACTIVE,216.90,358.58,59.991,1466172003,"201051344000867","219011344069620",27.39,43.00,0,338.44,389.84,139.3,132.5,0.636,437551.6,437551.6,35431,0,0,0,L,1122011218,0,123.81,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466172034,643853.00
06/17/2016 10:00,2,4.982,ACTIVE,216.22,356.78,59.996,1466172003,"201051344001093","219011344069620",27.69,43.40,0,337.84,390.74,139.7,132.9,0.641,446390.4,446390.4,39877,0,0,0,L,1122011218,0,123.81,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466172035,643854.00
06/17/2016 10:00,2,4.996,ACTIVE,217.35,360.69,59.991,1466172003,"201051344000900","219011344069620",27.87,39.50,0,337.54,390.74,141.0,134.2,0.628,453268.7,453268.7,34825,0,0,0,L,1122011218,0,123.81,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466172037,643855.00
06/17/2016 10:00,2,4.865,ACTIVE,217.58,359.78,59.996,1466172003,"201051344000648","219011344069620",27.69,39.00,0,339.04,390.44,136.3,129.7,0.632,444833.4,444833.4,35115,0,0,0,L,1122011218,0,123.36,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466172038,643856.00
06/17/2016 10:00,2,4.906,ACTIVE,217.58,360.38,59.981,1466172003,"201051344000569","219011344069620",27.69,41.30,0,337.54,390.44,137.7,131.0,0.645,454356.7,454356.7,34747,0,0,0,L,1122011218,0,123.36,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466172039,643857.00
06/17/2016 10:00,2,4.963,ACTIVE,217.80,360.38,59.991,1466172003,"201051344000983","219011344069620",27.61,41.00,0,338.44,390.14,138.8,132.0,0.654,445945.6,445945.6,35229,0,0,0,L,1122011218,0,124.04,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466172039,643858.00
06/17/2016 10:00,2,4.932,ACTIVE,217.80,359.18,59.986,1466172003,"201051344001158","219011344069620",27.47,41.80,0,338.44,390.14,137.2,130.5,0.636,439971.5,439971.5,35497,0,0,0,L,1122011218,0,123.81,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466172040,643859.00
06/17/2016 10:00,2,4.867,ACTIVE,217.80,361.89,59.981,1466172003,"201051344000576","219011344069620",27.83,39.50,0,338.44,390.74,137.2,130.5,0.641,447058.3,447058.3,34899,0,0,0,L,1122011218,0,124.04,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466172041,643860.00
06/17/2016 10:00,2,4.535,ACTIVE,213.51,352.87,59.981,1466172003,"274151322000087","219011344069620",26.16,58.80,0,333.33,373.01,120.2,114.1,0.429,674136.4,674136.4,28676,0,0,0,L,1151911521,0,122.68,123.14,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466172042,643861.00
06/17/2016 10:15,2,5.332,ACTIVE,217.80,360.99,59.954,1466172903,"201051344000645","219011344069620",27.33,42.00,0,338.44,392.25,147.6,140.5,0.672,446654.6,446654.6,35032,0,0,0,L,1122011218,0,124.04,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466172904,643862.00
06/17/2016 10:15,2,4.914,ACTIVE,213.29,359.48,59.965,1466172903,"274151322000085","219011344069620",25.68,49.00,0,333.93,373.91,127.9,121.5,0.495,702335.3,702335.3,28565,0,0,0,L,1151911521,0,122.91,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466172905,643863.00
06/17/2016 10:15,2,5.322,ACTIVE,216.90,360.99,59.959,1466172903,"201051344000633","219011344069620",27.33,44.00,0,337.24,392.55,147.4,140.4,0.707,437832.0,437832.0,35519,0,0,0,L,1122011218,0,123.36,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466172906,643864.00
06/17/2016 10:15,2,5.355,ACTIVE,218.03,361.59,59.959,1466172903,"201051344000469","219011344069620",27.35,41.80,0,338.14,393.45,148.5,141.4,0.712,439357.7,439357.7,35450,0,0,0,L,1122011218,0,123.36,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466172907,643865.00
06/17/2016 10:15,2,5.324,ALERT,215.54,358.28,59.991,1466172903,"201051344000646","219011344069620",26.68,47.30,0,302.98,391.64,143.8,136.9,0.689,442324.2,442324.2,39995,0,0,0,L,1122011218,0,123.81,122.68,0002,43,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466172909,643866.00
06/17/2016 10:15,2,5.020,ACTIVE,213.06,363.09,59.954,1466172903,"274151322000052","219011344069620",26.94,53.00,0,333.03,375.71,136.8,130.1,0.544,716838.8,716838.8,28792,0,0,0,L,1151911521,0,122.01,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466172910,643867.00
06/17/2016 10:15,2,5.303,ACTIVE,216.90,360.99,59.949,1466172903,"201051344000585","219011344069620",27.00,47.00,0,338.74,391.34,145.0,138.1,0.681,449593.4,449593.4,40005,0,0,0,L,1122011218,0,123.81,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466172911,643868.00
06/17/2016 10:15,2,5.279,ACTIVE,215.54,356.78,59.954,1466172903,"201051344001230","219011344069620",27.33,46.60,0,333.03,387.74,146.0,139.0,0.689,445844.6,445844.6,39806,0,0,0,L,1122011218,0,123.81,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466172912,643869.00
06/17/2016 10:15,2,5.188,ACTIVE,216.90,359.78,59.954,1466172903,"201051344000582","219011344069620",27.31,41.80,0,338.44,392.55,143.6,136.6,0.667,439173.5,439173.5,39960,0,0,0,L,1122011218,0,124.04,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466172913,643870.00
