ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/17/2016 10:15,2,5.357,ALERT,215.54,356.78,59.954,1466172903,"201051344000955","219011344069620",27.06,43.60,0,300.57,391.04,146.9,139.9,0.703,451859.7,451859.7,39893,0,0,0,L,1122011218,0,123.14,122.68,0002,38,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466172914,643871.00
06/17/2016 10:15,2,3.361,ACTIVE,213.06,409.98,59.944,1466172903,"274151322000094","219011344069620",36.80,51.50,0,381.12,434.33,124.8,118.6,0.491,580755.8,580755.8,29889,0,0,0,L,1151911521,0,122.01,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466172915,643872.00
06/17/2016 10:15,2,5.357,ACTIVE,217.80,360.69,59.954,1466172903,"201051344000579","219011344069620",27.37,44.30,0,338.74,392.85,148.5,141.4,0.703,453490.8,453490.8,15519,0,0,0,L,1122011218,0,123.59,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466172916,643873.00
06/17/2016 10:15,2,5.291,ACTIVE,215.54,357.68,59.965,1466172903,"201051344000890","219011344069620",27.25,47.30,0,337.24,391.34,146.0,139.0,0.676,449037.5,449037.5,39915,0,0,0,L,1122011218,0,123.81,122.01,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466172917,643874.00
06/17/2016 10:15,2,5.348,ACTIVE,216.22,358.28,59.954,1466172903,"201051344000438","219011344069620",26.92,42.30,0,337.84,392.85,145.8,138.8,0.716,450983.2,450983.2,39919,0,0,0,L,1122011218,0,124.04,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466172918,643875.00
06/17/2016 10:15,2,5.244,ACTIVE,215.77,357.38,59.933,1466172903,"201051344000417","219011344069620",26.90,47.50,0,325.52,408.78,142.8,135.9,0.685,443267.2,443267.2,40083,0,0,0,L,1122011218,0,123.59,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466172919,643876.00
06/17/2016 10:15,2,4.955,ACTIVE,212.83,360.69,59.954,1466172903,"274151322000083","219011344069620",26.94,50.60,0,332.73,374.51,135.2,128.6,0.539,710362.6,710362.6,28869,0,0,0,L,1151911521,0,122.01,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466172920,643877.00
06/17/2016 10:15,2,5.297,ACTIVE,213.96,355.28,59.954,1466172903,"274151322000076","219011344069620",27.53,52.00,0,334.24,378.12,147.5,140.4,0.588,756698.8,756698.8,28865,0,0,0,L,1151911521,0,122.46,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466172921,643878.00
06/17/2016 10:15,2,5.389,ACTIVE,216.90,359.78,59.959,1466172903,"201051344000868","219011344069620",27.17,42.80,0,337.54,393.15,148.2,141.1,0.676,438380.6,438380.6,35171,0,0,0,L,1122011218,0,123.14,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466172922,643879.00
06/17/2016 10:15,2,5.230,ACTIVE,213.06,347.46,59.949,1466172903,"274151322000095","219011344069620",27.41,52.00,0,333.03,376.92,145.1,138.1,0.539,748910.7,748910.7,28784,0,0,0,L,1151911521,0,122.46,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466172923,643880.00
06/17/2016 10:15,2,5.488,ACTIVE,218.03,362.49,59.965,1466172903,"201051344000988","219011344069620",26.58,44.00,0,337.84,394.05,147.7,140.6,0.689,435364.0,435364.0,35463,0,0,0,L,1122011218,0,123.59,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466172924,643881.00
06/17/2016 10:15,2,5.363,ACTIVE,216.45,359.18,59.959,1466172903,"201051344001025","219011344069620",27.04,47.00,0,319.81,419.00,146.8,139.8,0.667,449179.7,449179.7,39970,0,0,0,L,1122011218,0,123.81,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466172924,643882.00
06/17/2016 10:15,2,5.236,ACTIVE,218.03,360.38,59.954,1466172903,"201051344000458","219011344069620",27.65,43.40,0,339.04,392.85,146.6,139.6,0.712,446215.8,446215.8,35387,0,0,0,L,1122011218,0,123.81,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466172925,643883.00
06/17/2016 10:15,2,5.324,ACTIVE,218.48,361.59,59.933,1466172903,"201051344000853","219011344069620",27.47,42.80,0,340.55,395.85,148.2,141.1,0.703,444955.6,444955.6,34990,0,0,0,L,1122011218,0,124.27,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466172926,643884.00
06/17/2016 10:15,2,5.305,ACTIVE,215.77,358.28,59.965,1466172903,"201051344000685","219011344069620",27.19,42.00,0,337.84,391.94,146.1,139.1,0.720,450348.4,450348.4,39822,0,0,0,L,1122011218,0,124.27,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466172927,643885.00
06/17/2016 10:15,2,5.305,ACTIVE,216.67,357.68,59.970,1466172903,"201051344000917","219011344069620",27.10,42.50,0,337.24,391.94,145.6,138.6,0.689,447126.0,447126.0,39819,0,0,0,L,1122011218,0,124.04,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466172928,643886.00
06/17/2016 10:15,2,5.236,ACTIVE,215.77,356.78,59.970,1466172903,"201051344001145","219011344069620",27.47,42.00,0,338.14,391.64,145.7,138.7,0.681,452360.8,452360.8,39673,0,0,0,L,1122011218,0,123.59,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466172929,643887.00
06/17/2016 10:15,2,5.312,ALERT,216.90,359.18,59.933,1466172903,"201051344000651","219011344069620",27.21,42.00,0,303.58,392.25,146.4,139.4,0.672,444864.9,444864.9,40024,0,0,0,L,1122011218,0,124.72,122.91,0002,38,0,0,0,0,0,0,1,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466172931,643888.00
06/17/2016 10:15,2,4.992,ACTIVE,213.06,348.96,59.933,1466172903,"274151322000088","219011344069620",25.70,49.00,0,333.33,373.61,129.9,123.4,0.499,686194.8,686194.8,28524,0,0,0,L,1151911521,0,123.14,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466172932,643889.00
06/17/2016 10:15,2,3.301,ACTIVE,213.74,417.79,59.949,1466172903,"274151322000068","219011344069620",37.59,52.50,0,382.33,437.03,126.2,119.9,0.482,580672.5,580672.5,30099,0,0,0,L,1151911521,0,122.91,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466172933,643890.00
06/17/2016 10:15,2,5.289,ACTIVE,216.45,357.68,59.949,1466172903,"201051344001135","219011344069620",27.27,43.20,0,337.54,391.64,146.1,139.0,0.681,440883.5,440883.5,39958,0,0,0,L,1122011218,0,124.04,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466172934,643891.00
06/17/2016 10:15,2,5.363,ACTIVE,216.45,360.69,59.959,1466172903,"201051344000594","219011344069620",27.51,44.30,0,338.14,394.05,149.2,142.1,0.681,450219.7,450219.7,35432,0,0,0,L,1122011218,0,123.14,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466172935,643892.00
06/17/2016 10:15,2,5.379,ALERT,216.67,359.18,59.949,1466172903,"201051344001203","219011344069620",27.45,45.00,0,301.17,394.65,149.5,142.4,0.694,448047.2,448047.2,39999,0,0,0,L,1122011218,0,124.49,122.68,0002,41,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466172936,643893.00
06/17/2016 10:15,2,4.975,ACTIVE,213.29,364.29,59.959,1466172903,"274151322000054","219011344069620",25.86,51.50,0,332.73,375.71,130.3,123.8,0.495,700807.0,700807.0,28551,0,0,0,L,1151911521,0,122.68,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466172937,643894.00
06/17/2016 10:15,2,5.393,ACTIVE,217.13,358.58,59.954,1466172903,"201051344000867","219011344069620",27.31,45.00,0,338.44,393.15,149.2,142.1,0.681,437586.0,437586.0,35432,0,0,0,L,1122011218,0,123.59,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466172938,643895.00
06/17/2016 10:15,2,5.373,ACTIVE,216.90,359.18,59.954,1466172903,"201051344001093","219011344069620",27.49,45.00,0,338.44,393.75,149.7,142.5,0.689,446424.9,446424.9,39878,0,0,0,L,1122011218,0,124.27,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466172939,643896.00
06/17/2016 10:15,2,5.447,ACTIVE,217.58,361.29,59.959,1466172903,"201051344000900","219011344069620",27.45,41.80,0,338.14,393.45,151.5,144.3,0.698,453303.6,453303.6,34826,0,0,0,L,1122011218,0,123.81,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466172940,643897.00
06/17/2016 10:15,2,5.316,ACTIVE,217.80,361.29,59.959,1466172903,"201051344000648","219011344069620",27.23,40.40,0,338.44,392.85,146.6,139.6,0.689,444867.1,444867.1,35116,0,0,0,L,1122011218,0,123.36,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466172941,643898.00
06/17/2016 10:15,2,5.375,ACTIVE,217.80,362.19,59.954,1466172903,"201051344000569","219011344069620",27.19,43.00,0,338.14,392.85,147.9,140.8,0.694,454390.7,454390.7,34748,0,0,0,L,1122011218,0,123.36,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466172942,643899.00
06/17/2016 10:15,2,5.402,ACTIVE,217.80,360.69,59.959,1466172903,"201051344000983","219011344069620",27.27,43.20,0,338.14,393.45,149.3,142.2,0.712,445979.9,445979.9,35230,0,0,0,L,1122011218,0,123.81,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466172943,643900.00
06/17/2016 10:15,2,5.445,ACTIVE,217.80,360.08,59.954,1466172903,"201051344001158","219011344069620",26.74,44.00,0,338.14,392.25,147.6,140.5,0.698,440005.3,440005.3,35498,0,0,0,L,1122011218,0,123.59,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466172944,643901.00
06/17/2016 10:15,2,5.338,ACTIVE,218.03,362.49,59.949,1466172903,"201051344000576","219011344069620",27.31,41.50,0,338.74,393.75,147.7,140.6,0.689,447092.2,447092.2,34900,0,0,0,L,1122011218,0,123.81,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466172944,643902.00
06/17/2016 10:15,2,4.914,ACTIVE,213.29,356.18,59.954,1466172903,"274151322000087","219011344069620",25.94,62.00,0,332.43,373.91,129.1,122.7,0.464,674166.1,674166.1,28677,0,0,0,L,1151911521,0,122.68,122.91,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466172945,643903.00
06/17/2016 10:30,2,5.832,ACTIVE,218.26,360.99,59.981,1466173803,"201051344000645","219011344069620",26.56,43.80,0,338.14,395.85,156.8,149.4,0.712,446690.9,446690.9,35033,0,0,0,L,1122011218,0,124.27,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466173804,643904.00
06/17/2016 10:30,2,5.328,ACTIVE,213.29,347.46,59.970,1466173803,"274151322000085","219011344069620",25.23,51.80,0,332.73,375.41,136.1,129.4,0.530,702366.7,702366.7,28566,0,0,0,L,1151911521,0,122.91,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466173805,643905.00
06/17/2016 10:30,2,5.746,ACTIVE,217.58,362.19,59.975,1466173803,"201051344000633","219011344069620",26.92,46.00,0,336.94,395.55,156.7,149.3,0.747,437868.2,437868.2,35520,0,0,0,L,1122011218,0,123.81,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466173806,643906.00
06/17/2016 10:30,2,5.826,ACTIVE,218.48,363.09,59.938,1466173803,"201051344000469","219011344069620",26.72,44.00,0,337.54,397.35,157.7,150.3,0.751,439394.2,439394.2,35451,0,0,0,L,1122011218,0,123.59,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466173807,643907.00
06/17/2016 10:30,2,5.643,ACTIVE,215.54,357.38,60.023,1466173803,"201051344000646","219011344069620",26.86,49.30,0,337.24,394.65,153.5,146.2,0.738,442359.7,442359.7,39997,0,0,0,L,1122011218,0,123.81,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466173808,643908.00
06/17/2016 10:30,2,5.406,ACTIVE,213.29,351.67,59.981,1466173803,"274151322000052","219011344069620",26.62,56.00,0,332.43,378.12,145.7,138.7,0.570,716872.4,716872.4,28793,0,0,0,L,1151911521,0,121.78,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466173809,643909.00
06/17/2016 10:30,2,5.703,ACTIVE,216.90,358.28,59.986,1466173803,"201051344000585","219011344069620",26.78,49.30,0,338.44,394.35,154.6,147.3,0.720,449629.1,449629.1,40006,0,0,0,L,1122011218,0,123.81,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466173809,643910.00
06/17/2016 10:30,2,5.676,ACTIVE,215.32,357.08,59.975,1466173803,"201051344001230","219011344069620",27.04,48.50,0,333.03,390.74,155.4,148.1,0.729,445880.6,445880.6,39807,0,0,0,L,1122011218,0,123.59,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466173810,643911.00
06/17/2016 10:30,2,5.582,ACTIVE,216.90,360.08,59.970,1466173803,"201051344000582","219011344069620",27.08,42.80,0,337.84,395.85,153.0,145.7,0.712,439208.9,439208.9,39961,0,0,0,L,1122011218,0,124.04,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466173811,643912.00
06/17/2016 10:30,2,5.750,ACTIVE,215.77,357.98,59.970,1466173803,"201051344000955","219011344069620",26.70,45.30,0,337.84,393.75,155.5,148.2,0.742,451895.8,451895.8,39895,0,0,0,L,1122011218,0,123.36,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466173812,643913.00
06/17/2016 10:30,2,3.582,ACTIVE,213.29,412.68,59.949,1466173803,"274151322000094","219011344069620",36.96,54.30,0,376.31,431.02,134.3,127.7,0.526,580786.6,580786.6,29890,0,0,0,L,1151911521,0,122.23,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466173813,643914.00
06/17/2016 10:30,2,5.670,ACTIVE,218.26,361.29,59.981,1466173803,"201051344000579","219011344069620",27.33,46.60,0,338.14,399.16,157.0,149.6,0.756,453527.2,453527.2,15520,0,0,0,L,1122011218,0,124.04,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466173814,643915.00
06/17/2016 10:30,2,5.654,ACTIVE,215.77,357.98,59.975,1466173803,"201051344000890","219011344069620",26.98,49.00,0,334.84,394.65,154.5,147.2,0.712,449073.3,449073.3,39916,0,0,0,L,1122011218,0,123.81,122.23,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466173815,643916.00
06/17/2016 10:30,2,5.684,ACTIVE,216.22,359.18,59.959,1466173803,"201051344000438","219011344069620",26.82,44.80,0,338.44,395.55,154.3,147.0,0.738,451019.0,451019.0,39920,0,0,0,L,1122011218,0,124.27,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466173816,643917.00
06/17/2016 10:30,2,5.615,ACTIVE,215.77,359.18,59.996,1466173803,"201051344000417","219011344069620",26.60,49.30,0,337.24,394.35,151.3,144.1,0.734,443302.2,443302.2,40084,0,0,0,L,1122011218,0,123.36,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466173817,643918.00
06/17/2016 10:30,2,5.326,ACTIVE,213.06,357.68,59.975,1466173803,"274151322000083","219011344069620",26.68,54.50,0,332.43,377.22,143.9,137.0,0.592,710395.8,710395.8,28870,0,0,0,L,1151911521,0,122.23,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466173818,643919.00
06/17/2016 10:30,2,5.682,ACTIVE,213.96,358.88,59.981,1466173803,"274151322000076","219011344069620",27.21,55.30,0,333.63,380.82,156.6,149.2,0.619,756734.9,756734.9,28866,0,0,0,L,1151911521,0,122.46,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466173819,643920.00
06/17/2016 10:30,2,5.826,ACTIVE,217.13,358.58,59.981,1466173803,"201051344000868","219011344069620",26.60,44.00,0,337.54,396.45,156.9,149.5,0.720,438416.9,438416.9,35172,0,0,0,L,1122011218,0,123.36,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466173820,643921.00
06/17/2016 10:30,2,5.594,ACTIVE,212.83,350.17,59.981,1466173803,"274151322000095","219011344069620",27.14,54.30,0,332.43,379.62,153.9,146.6,0.583,748946.3,748946.3,28785,0,0,0,L,1151911521,0,122.46,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466173821,643922.00
06/17/2016 10:30,2,5.836,ACTIVE,218.48,363.99,59.986,1466173803,"201051344000988","219011344069620",26.40,45.50,0,337.54,400.66,156.0,148.7,0.742,435400.2,435400.2,35464,0,0,0,L,1122011218,0,124.04,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466173822,643923.00
06/17/2016 10:30,2,5.668,ACTIVE,216.45,358.88,59.970,1466173803,"201051344001025","219011344069620",27.19,48.50,0,338.74,395.25,156.2,148.9,0.707,449215.9,449215.9,39971,0,0,0,L,1122011218,0,123.81,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466173823,643924.00
06/17/2016 10:30,2,5.684,ACTIVE,218.48,361.89,59.981,1466173803,"201051344000458","219011344069620",27.00,45.00,0,338.14,396.15,155.4,148.1,0.756,446251.8,446251.8,35388,0,0,0,L,1122011218,0,124.27,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466173824,643925.00
06/17/2016 10:30,2,5.652,ACTIVE,215.54,358.28,59.986,1466173803,"201051344000685","219011344069620",26.82,43.80,0,338.14,394.65,153.4,146.1,0.756,450384.2,450384.2,39823,0,0,0,L,1122011218,0,124.27,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466173826,643926.00
06/17/2016 10:30,2,5.598,ACTIVE,216.45,357.68,59.981,1466173803,"201051344000917","219011344069620",27.08,43.80,0,337.84,394.95,153.4,146.2,0.738,447161.7,447161.7,39820,0,0,0,L,1122011218,0,123.81,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466173827,643927.00
06/17/2016 10:30,2,5.613,ACTIVE,215.77,358.28,59.975,1466173803,"201051344001145","219011344069620",26.82,43.60,0,338.14,394.65,152.6,145.3,0.716,452396.6,452396.6,39674,0,0,0,L,1122011218,0,123.59,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466173828,643928.00
06/17/2016 10:30,2,5.609,ACTIVE,216.90,359.78,59.981,1466173803,"201051344000651","219011344069620",27.10,43.40,0,338.14,395.55,153.9,146.6,0.698,444900.8,444900.8,40026,0,0,0,L,1122011218,0,124.72,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466173829,643929.00
06/17/2016 10:30,2,5.273,ACTIVE,213.29,347.76,59.981,1466173803,"274151322000088","219011344069620",25.37,51.50,0,332.73,375.41,135.3,128.7,0.517,686226.4,686226.4,28525,0,0,0,L,1151911521,0,122.91,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466173830,643930.00
06/17/2016 10:30,2,3.525,ACTIVE,214.19,403.67,59.981,1466173803,"274151322000068","219011344069620",37.11,54.50,0,380.22,434.02,132.3,125.8,0.508,580703.3,580703.3,30100,0,0,0,L,1151911521,0,122.68,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466173831,643931.00
06/17/2016 10:30,2,5.627,ACTIVE,216.45,358.28,60.002,1466173803,"201051344001135","219011344069620",26.82,44.30,0,338.14,394.65,153.0,145.7,0.707,440919.3,440919.3,39959,0,0,0,L,1122011218,0,124.04,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466173831,643932.00
06/17/2016 10:30,2,5.715,ACTIVE,216.67,360.99,59.970,1466173803,"201051344000594","219011344069620",26.88,46.40,0,336.94,397.05,155.6,148.2,0.716,450256.2,450256.2,35433,0,0,0,L,1122011218,0,123.36,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466173833,643933.00
06/17/2016 10:30,2,5.727,ACTIVE,216.90,357.38,59.975,1466173803,"201051344001203","219011344069620",27.04,46.80,0,338.44,396.45,156.8,149.5,0.747,448083.9,448083.9,40001,0,0,0,L,1122011218,0,124.72,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466173834,643934.00
06/17/2016 10:30,2,5.299,ACTIVE,213.51,361.29,59.975,1466173803,"274151322000054","219011344069620",25.31,53.80,0,332.43,376.31,135.9,129.2,0.521,700838.8,700838.8,28552,0,0,0,L,1151911521,0,122.91,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466173834,643935.00
06/17/2016 10:30,2,5.785,ACTIVE,217.13,360.08,59.986,1466173803,"201051344000867","219011344069620",26.58,46.60,0,337.24,396.15,155.8,148.4,0.720,437622.4,437622.4,35433,0,0,0,L,1122011218,0,123.81,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466173835,643936.00
06/17/2016 10:30,2,5.668,ACTIVE,216.90,360.99,59.954,1466173803,"201051344001093","219011344069620",27.31,46.40,0,338.14,396.75,156.7,149.3,0.734,446461.5,446461.5,39879,0,0,0,L,1122011218,0,124.04,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466173836,643937.00
06/17/2016 10:30,2,5.734,ACTIVE,217.80,360.99,59.981,1466173803,"201051344000900","219011344069620",27.27,43.20,0,336.94,397.05,158.4,151.0,0.729,453340.7,453340.7,34827,0,0,0,L,1122011218,0,124.04,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466173837,643938.00
06/17/2016 10:30,2,5.582,ACTIVE,218.03,361.59,59.949,1466173803,"201051344000648","219011344069620",27.15,42.80,0,338.44,396.15,153.4,146.1,0.716,444902.9,444902.9,35117,0,0,0,L,1122011218,0,123.59,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466173838,643939.00
06/17/2016 10:30,2,5.619,ACTIVE,218.03,361.59,59.944,1466173803,"201051344000569","219011344069620",27.25,44.50,0,337.54,396.15,155.1,147.7,0.725,454426.9,454426.9,34749,0,0,0,L,1122011218,0,123.59,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466173839,643940.00
06/17/2016 10:30,2,5.617,ACTIVE,218.26,362.79,59.991,1466173803,"201051344000983","219011344069620",27.47,44.50,0,337.84,396.75,156.3,148.9,0.738,446016.4,446016.4,35231,0,0,0,L,1122011218,0,124.04,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466173840,643941.00
06/17/2016 10:30,2,5.734,ACTIVE,218.26,361.59,59.991,1466173803,"201051344001158","219011344069620",26.46,45.80,0,337.24,395.55,153.7,146.4,0.720,440041.3,440041.3,35499,0,0,0,L,1122011218,0,123.81,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466173841,643942.00
06/17/2016 10:30,2,5.660,ACTIVE,218.26,362.79,59.954,1466173803,"201051344000576","219011344069620",26.90,43.80,0,338.14,398.86,154.3,147.0,0.720,447128.2,447128.2,34901,0,0,0,L,1122011218,0,124.04,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466173842,643943.00
06/17/2016 10:30,2,5.227,ACTIVE,213.29,352.27,59.970,1466173803,"274151322000087","219011344069620",25.50,65.70,0,331.53,376.31,135.0,128.3,0.508,674197.5,674197.5,28678,0,0,0,L,1151911521,0,122.23,122.91,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466173843,643944.00
06/17/2016 10:30,2,5.682,ACTIVE,218.48,362.79,59.986,1466173803,"201051344000853","219011344069620",27.06,44.30,0,339.34,400.06,155.7,148.4,0.734,444992.7,444992.7,34991,0,0,0,L,1122011218,1,124.49,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466173844,643945.00
06/17/2016 10:45,2,6.309,ACTIVE,218.26,363.39,59.981,1466174703,"201051344000645","219011344069620",26.58,45.30,0,337.24,399.16,169.9,162.0,0.773,446729.6,446729.6,35034,0,0,0,L,1122011218,0,124.27,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466174704,643946.00
06/17/2016 10:45,2,5.770,ACTIVE,213.29,348.36,59.959,1466174703,"274151322000085","219011344069620",25.05,54.30,0,332.43,377.22,146.3,139.3,0.566,702400.1,702400.1,28567,0,0,0,L,1151911521,0,122.91,122.68,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466174705,643947.00
06/17/2016 10:45,2,6.252,ACTIVE,217.35,362.79,60.002,1466174703,"201051344000633","219011344069620",26.76,47.80,0,336.94,399.16,169.5,161.6,0.804,437906.9,437906.9,35521,0,0,0,L,1122011218,0,123.81,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466174706,643948.00
06/17/2016 10:45,2,6.311,ACTIVE,218.26,363.09,59.933,1466174703,"201051344000469","219011344069620",26.66,45.80,0,336.94,400.66,170.5,162.6,0.804,439433.1,439433.1,35452,0,0,0,L,1122011218,0,123.59,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466174707,643949.00
06/17/2016 10:45,2,6.084,ACTIVE,215.54,360.69,59.991,1466174703,"201051344000646","219011344069620",27.06,50.20,0,332.43,399.16,166.7,159.0,0.795,442397.6,442397.6,39998,0,0,0,L,1122011218,0,123.81,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466174708,643950.00
06/17/2016 10:45,2,5.867,ACTIVE,213.29,362.79,59.959,1466174703,"274151322000052","219011344069620",26.52,58.50,0,331.53,380.22,157.7,150.3,0.623,716908.4,716908.4,28794,0,0,0,L,1151911521,0,122.01,123.14,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466174709,643951.00
06/17/2016 10:45,2,6.201,ACTIVE,216.67,361.89,59.959,1466174703,"201051344000585","219011344069620",26.76,50.00,0,333.03,398.26,168.1,160.3,0.765,449667.3,449667.3,40007,0,0,0,L,1122011218,0,123.59,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466174710,643952.00
06/17/2016 10:45,2,6.160,ACTIVE,215.09,357.98,59.954,1466174703,"201051344001230","219011344069620",27.04,48.80,0,332.13,394.95,168.8,161.0,0.782,445919.0,445919.0,39808,0,0,0,L,1122011218,0,123.59,122.01,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466174710,643953.00
06/17/2016 10:45,2,6.078,ACTIVE,216.67,362.19,59.959,1466174703,"201051344000582","219011344069620",27.04,44.50,0,333.33,400.66,166.4,158.7,0.769,439246.7,439246.7,39962,0,0,0,L,1122011218,0,124.04,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466174711,643954.00
06/17/2016 10:45,2,6.266,ALERT,215.54,359.78,59.975,1466174703,"201051344000955","219011344069620",26.50,47.00,0,302.98,398.56,168.2,160.5,0.795,451933.9,451933.9,39896,0,0,0,L,1122011218,0,123.14,122.68,0002,41,0,0,0,0,0,0,2,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466174713,643955.00
06/17/2016 10:45,2,3.904,ACTIVE,213.29,400.36,59.970,1466174703,"274151322000094","219011344069620",36.82,56.30,0,376.92,434.02,146.2,139.2,0.579,580819.8,580819.8,29891,0,0,0,L,1151911521,0,122.01,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466174714,643956.00
06/17/2016 10:45,2,6.316,ACTIVE,218.26,363.09,59.970,1466174703,"201051344000579","219011344069620",26.64,47.80,0,337.84,400.96,170.4,162.6,0.809,453566.2,453566.2,15521,0,0,0,L,1122011218,0,124.04,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466174715,643957.00
06/17/2016 10:45,2,6.182,ACTIVE,215.32,359.48,60.018,1466174703,"201051344000890","219011344069620",26.80,50.20,0,333.33,399.46,167.8,160.0,0.778,449111.7,449111.7,39917,0,0,0,L,1122011218,0,123.59,122.01,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466174716,643958.00
06/17/2016 10:45,2,6.160,ALERT,216.22,360.69,59.970,1466174703,"201051344000438","219011344069620",26.78,45.30,0,303.28,399.76,167.1,159.3,0.804,451057.2,451057.2,39921,0,0,0,L,1122011218,0,124.04,122.91,0002,43,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466174718,643959.00
06/17/2016 10:45,2,6.117,ACTIVE,215.54,359.18,59.970,1466174703,"201051344000417","219011344069620",26.48,51.00,0,332.73,398.26,163.9,156.3,0.791,443339.8,443339.8,40085,0,0,0,L,1122011218,0,123.36,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466174719,643960.00
06/17/2016 10:45,2,5.812,ACTIVE,212.83,349.86,59.970,1466174703,"274151322000083","219011344069620",26.38,56.80,0,331.53,379.62,155.2,147.9,0.619,710431.4,710431.4,28871,0,0,0,L,1151911521,0,122.01,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466174720,643961.00
06/17/2016 10:45,2,6.172,ACTIVE,213.74,359.18,59.959,1466174703,"274151322000076","219011344069620",27.04,57.00,0,333.33,382.93,169.0,161.2,0.676,756773.7,756773.7,28867,0,0,0,L,1151911521,0,122.46,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466174721,643962.00
06/17/2016 10:45,2,6.309,ACTIVE,216.90,363.09,59.965,1466174703,"201051344000868","219011344069620",26.50,46.40,0,336.04,400.06,169.4,161.5,0.778,438455.8,438455.8,35173,0,0,0,L,1122011218,0,123.36,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466174722,643963.00
06/17/2016 10:45,2,6.107,ACTIVE,212.61,352.57,59.944,1466174703,"274151322000095","219011344069620",26.90,57.00,0,331.53,382.63,166.5,158.7,0.632,748984.4,748984.4,28786,0,0,0,L,1151911521,0,122.23,122.46,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466174723,643964.00
06/17/2016 10:45,2,6.363,ACTIVE,218.48,364.89,59.965,1466174703,"201051344000988","219011344069620",26.08,47.00,0,336.94,403.07,168.0,160.2,0.795,435438.9,435438.9,35465,0,0,0,L,1122011218,0,124.04,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466174723,643965.00
06/17/2016 10:45,2,6.150,ACTIVE,216.45,359.78,59.965,1466174703,"201051344001025","219011344069620",27.10,49.80,0,332.73,399.46,168.7,160.9,0.765,449254.6,449254.6,39972,0,0,0,L,1122011218,0,123.59,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466174724,643966.00
06/17/2016 10:45,2,6.248,ACTIVE,218.26,362.49,59.928,1466174703,"201051344000458","219011344069620",26.46,46.80,0,337.84,400.06,167.4,159.7,0.795,446290.4,446290.4,35389,0,0,0,L,1122011218,0,124.27,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466174725,643967.00
06/17/2016 10:45,2,6.172,ACTIVE,218.71,364.89,59.965,1466174703,"201051344000853","219011344069620",26.98,45.80,0,339.04,403.37,168.6,160.8,0.804,445030.9,445030.9,34992,0,0,0,L,1122011218,0,124.49,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466174726,643968.00
06/17/2016 10:45,2,6.111,ALERT,215.32,358.28,59.975,1466174703,"201051344000685","219011344069620",26.88,44.00,0,297.57,398.56,166.4,158.7,0.822,450422.4,450422.4,39824,0,0,0,L,1122011218,0,124.04,122.23,0002,40,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466174728,643969.00
06/17/2016 10:45,2,6.133,ACTIVE,216.45,362.79,59.959,1466174703,"201051344000917","219011344069620",26.74,45.80,0,332.43,399.46,165.9,158.2,0.800,447199.9,447199.9,39821,0,0,0,L,1122011218,0,123.81,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466174729,643970.00
06/17/2016 10:45,2,6.051,ALERT,215.54,359.78,59.986,1466174703,"201051344001145","219011344069620",27.02,45.00,0,288.55,398.26,165.5,157.8,0.773,452434.8,452434.8,39675,0,0,0,L,1122011218,0,123.36,122.46,0002,43,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466174731,643971.00
06/17/2016 10:45,2,6.086,ACTIVE,216.90,362.19,59.965,1466174703,"201051344000651","219011344069620",27.08,45.00,0,333.93,399.76,166.9,159.2,0.760,444939.4,444939.4,40027,0,0,0,L,1122011218,0,124.49,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466174732,643972.00
06/17/2016 10:45,2,5.744,ACTIVE,213.06,350.47,59.970,1466174703,"274151322000088","219011344069620",25.09,53.80,0,332.13,377.82,145.9,138.9,0.557,686260.3,686260.3,28526,0,0,0,L,1151911521,0,122.68,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466174733,643973.00
06/17/2016 10:45,2,3.842,ACTIVE,213.74,400.66,59.975,1466174703,"274151322000068","219011344069620",37.03,55.80,0,375.41,430.72,144.5,137.5,0.561,580736.5,580736.5,30101,0,0,0,L,1151911521,0,122.46,123.14,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466174734,643974.00
06/17/2016 10:45,2,6.086,ACTIVE,216.22,360.08,59.981,1466174703,"201051344001135","219011344069620",26.90,46.20,0,333.63,398.86,165.8,158.1,0.773,440957.7,440957.7,39960,0,0,0,L,1122011218,0,123.81,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466174735,643975.00
06/17/2016 10:45,2,6.252,ACTIVE,216.45,360.69,59.970,1466174703,"201051344000594","219011344069620",26.64,47.50,0,333.03,400.96,168.7,160.9,0.787,450295.4,450295.4,35434,0,0,0,L,1122011218,0,123.14,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466174736,643976.00
06/17/2016 10:45,2,6.203,ACTIVE,216.67,359.48,59.975,1466174703,"201051344001203","219011344069620",27.06,47.80,0,333.63,400.66,169.9,162.1,0.809,448123.2,448123.2,40002,0,0,0,L,1122011218,0,124.49,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466174737,643977.00
06/17/2016 10:45,2,5.723,ACTIVE,213.06,367.00,59.959,1466174703,"274151322000054","219011344069620",25.31,56.50,0,332.13,379.02,146.7,139.7,0.570,700872.9,700872.9,28553,0,0,0,L,1151911521,0,122.46,122.68,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466174738,643978.00
06/17/2016 10:45,2,6.221,ACTIVE,216.90,361.29,59.975,1466174703,"201051344000867","219011344069620",26.78,48.80,0,337.84,399.76,168.7,160.9,0.782,437661.6,437661.6,35434,0,0,0,L,1122011218,0,123.81,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466174739,643979.00
06/17/2016 10:45,2,6.127,ACTIVE,216.67,360.69,59.975,1466174703,"201051344001093","219011344069620",27.33,47.30,0,332.73,400.66,169.6,161.8,0.804,446500.7,446500.7,39880,0,0,0,L,1122011218,0,124.04,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466174740,643980.00
06/17/2016 10:45,2,6.338,ACTIVE,217.58,362.79,59.986,1466174703,"201051344000900","219011344069620",26.80,45.50,0,336.64,400.36,171.9,164.0,0.795,453380.5,453380.5,34828,0,0,0,L,1122011218,0,124.04,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466174740,643981.00
06/17/2016 10:45,2,6.098,ACTIVE,217.58,362.19,59.970,1466174703,"201051344000648","219011344069620",27.02,43.40,0,337.54,400.06,166.8,159.1,0.773,444941.5,444941.5,35118,0,0,0,L,1122011218,0,123.36,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466174741,643982.00
06/17/2016 10:45,2,6.162,ACTIVE,218.03,364.29,59.986,1466174703,"201051344000569","219011344069620",27.00,46.40,0,336.64,400.36,168.5,160.7,0.795,454465.8,454465.8,34750,0,0,0,L,1122011218,0,123.59,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466174742,643983.00
06/17/2016 10:45,2,6.186,ACTIVE,218.26,362.79,59.949,1466174703,"201051344000983","219011344069620",27.15,46.40,0,336.94,399.76,170.2,162.4,0.800,446055.7,446055.7,35232,0,0,0,L,1122011218,0,124.04,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466174743,643984.00
06/17/2016 10:45,2,6.209,ACTIVE,218.03,361.89,59.981,1466174703,"201051344001158","219011344069620",26.60,47.30,0,336.94,399.46,167.1,159.4,0.787,440079.9,440079.9,35500,0,0,0,L,1122011218,0,123.81,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466174744,643985.00
06/17/2016 10:45,2,6.158,ACTIVE,218.03,363.69,59.981,1466174703,"201051344000576","219011344069620",26.90,45.50,0,336.34,400.06,167.9,160.1,0.791,447166.9,447166.9,34902,0,0,0,L,1122011218,0,124.04,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466174745,643986.00
06/17/2016 10:45,2,5.711,ACTIVE,213.06,354.97,59.975,1466174703,"274151322000087","219011344069620",25.19,68.30,0,331.23,377.22,145.7,138.7,0.544,674231.2,674231.2,28679,0,0,0,L,1151911521,0,122.46,122.91,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466174746,643987.00
06/17/2016 11:00,2,5.838,ACTIVE,217.58,361.89,59.954,1466175603,"201051344000645","219011344069620",26.60,46.60,0,337.84,403.67,157.3,149.9,0.720,446769.0,446769.0,35035,0,0,0,L,1122011218,0,123.81,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466175604,643988.00
06/17/2016 11:00,2,5.412,ALERT,212.61,352.57,59.959,1466175603,"274151322000085","219011344069620",24.83,55.30,0,299.07,378.12,136.0,129.4,0.526,702433.8,702433.8,28568,0,0,0,L,1151911521,0,122.46,122.46,0002,50,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466175606,643989.00
06/17/2016 11:00,2,5.805,ACTIVE,216.90,360.38,59.970,1466175603,"201051344000633","219011344069620",26.82,48.50,0,336.34,400.36,157.7,150.3,0.751,437946.2,437946.2,35522,0,0,0,L,1122011218,0,123.36,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466175607,643990.00
06/17/2016 11:00,2,5.871,ACTIVE,217.80,363.39,59.970,1466175603,"201051344000469","219011344069620",26.68,46.40,0,337.24,401.86,158.6,151.1,0.756,439472.6,439472.6,35453,0,0,0,L,1122011218,0,123.14,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466175607,643991.00
06/17/2016 11:00,2,5.771,ACTIVE,214.87,357.98,59.970,1466175603,"201051344000646","219011344069620",26.66,51.00,0,333.63,400.36,155.7,148.4,0.742,442436.3,442436.3,39999,0,0,0,L,1122011218,0,123.59,122.01,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466175608,643992.00
06/17/2016 11:00,2,5.553,ACTIVE,212.61,364.89,59.954,1466175603,"274151322000052","219011344069620",26.32,60.00,0,331.53,381.73,147.9,140.9,0.592,716945.0,716945.0,28795,0,0,0,L,1151911521,0,121.33,122.91,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466175609,643993.00
06/17/2016 11:00,2,5.887,ACTIVE,216.22,357.98,60.002,1466175603,"201051344000585","219011344069620",26.44,50.60,0,337.54,400.36,157.5,150.1,0.742,449706.4,449706.4,40008,0,0,0,L,1122011218,0,123.36,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466175610,643994.00
06/17/2016 11:00,2,5.834,ACTIVE,214.64,357.68,59.954,1466175603,"201051344001230","219011344069620",26.72,48.80,0,332.13,399.76,157.9,150.5,0.742,445958.1,445958.1,39809,0,0,0,L,1122011218,0,123.36,121.78,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466175611,643995.00
06/17/2016 11:00,2,5.672,ACTIVE,216.00,359.78,59.938,1466175603,"201051344000582","219011344069620",27.15,44.80,0,336.94,401.86,155.9,148.6,0.729,439285.3,439285.3,39963,0,0,0,L,1122011218,0,123.59,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466175612,643996.00
06/17/2016 11:00,2,5.850,ACTIVE,215.09,357.08,59.965,1466175603,"201051344000955","219011344069620",26.58,47.50,0,334.84,400.06,157.4,150.0,0.756,451972.9,451972.9,39898,0,0,0,L,1122011218,0,122.91,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466175613,643997.00
06/17/2016 11:00,2,3.666,ACTIVE,212.61,412.68,59.970,1466175603,"274151322000094","219011344069620",36.92,58.50,0,373.61,434.93,136.2,129.5,0.535,580853.6,580853.6,29892,0,0,0,L,1151911521,0,121.78,122.91,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466175614,643998.00
06/17/2016 11:00,2,5.861,ACTIVE,217.80,363.99,59.970,1466175603,"201051344000579","219011344069620",26.86,49.30,0,337.54,401.26,159.4,151.9,0.756,453605.7,453605.7,15522,0,0,0,L,1122011218,0,123.59,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466175615,643999.00
06/17/2016 11:00,2,5.840,ACTIVE,215.09,357.08,60.002,1466175603,"201051344000890","219011344069620",26.52,50.00,0,337.24,399.76,156.8,149.4,0.716,449150.5,449150.5,39918,0,0,0,L,1122011218,0,123.59,121.78,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466175616,644000.00
06/17/2016 11:00,2,5.746,ACTIVE,215.77,359.18,59.970,1466175603,"201051344000438","219011344069620",26.82,46.80,0,338.14,401.26,156.0,148.6,0.751,451095.9,451095.9,39923,0,0,0,L,1122011218,0,124.04,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466175617,644001.00
06/17/2016 11:00,2,5.643,ACTIVE,215.09,357.08,59.965,1466175603,"201051344000417","219011344069620",26.72,51.80,0,337.24,399.16,152.7,145.4,0.734,443377.8,443377.8,40086,0,0,0,L,1122011218,0,123.14,122.23,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466175618,644002.00
06/17/2016 11:00,2,5.410,ALERT,212.16,343.55,59.959,1466175603,"274151322000083","219011344069620",26.48,58.00,0,299.37,380.82,145.0,138.0,0.575,710467.3,710467.3,28872,0,0,0,L,1151911521,0,121.78,122.46,0002,45,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466175619,644003.00
06/17/2016 11:00,2,5.760,ACTIVE,213.06,360.38,59.965,1466175603,"274151322000076","219011344069620",26.86,58.80,0,332.73,384.43,156.6,149.2,0.628,756812.9,756812.9,28868,0,0,0,L,1151911521,0,122.01,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466175620,644004.00
06/17/2016 11:00,2,5.830,ACTIVE,216.45,358.88,59.959,1466175603,"201051344000868","219011344069620",26.68,47.30,0,336.64,401.86,157.4,150.0,0.716,438495.3,438495.3,35174,0,0,0,L,1122011218,0,122.91,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466175621,644005.00
06/17/2016 11:00,2,5.668,ACTIVE,212.16,362.49,59.965,1466175603,"274151322000095","219011344069620",27.06,58.00,0,330.93,383.53,155.3,147.9,0.583,749023.1,749023.1,28787,0,0,0,L,1151911521,0,121.78,122.23,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466175622,644006.00
06/17/2016 11:00,2,5.928,ACTIVE,217.80,362.79,59.965,1466175603,"201051344000988","219011344069620",26.02,48.50,0,336.34,405.77,156.2,148.8,0.742,435478.1,435478.1,35466,0,0,0,L,1122011218,0,123.59,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466175623,644007.00
06/17/2016 11:00,2,5.738,ACTIVE,215.54,358.28,59.954,1466175603,"201051344001025","219011344069620",27.02,50.00,0,338.14,401.26,157.1,149.7,0.720,449293.9,449293.9,39973,0,0,0,L,1122011218,0,123.36,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466175624,644008.00
06/17/2016 11:00,2,5.816,ACTIVE,217.58,360.99,59.959,1466175603,"201051344000458","219011344069620",26.66,48.50,0,338.44,401.26,157.0,149.6,0.773,446329.5,446329.5,35390,0,0,0,L,1122011218,0,123.59,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466175625,644009.00
06/17/2016 11:00,2,5.910,ACTIVE,218.03,363.09,59.949,1466175603,"201051344000853","219011344069620",26.34,46.80,0,339.04,405.17,157.8,150.4,0.751,445070.3,445070.3,34993,0,0,0,L,1122011218,0,124.04,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466175626,644010.00
06/17/2016 11:00,2,5.682,ACTIVE,214.87,357.38,59.959,1466175603,"201051344000685","219011344069620",27.17,45.00,0,337.54,399.76,156.3,149.0,0.778,450461.1,450461.1,39826,0,0,0,L,1122011218,0,123.81,121.78,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466175627,644011.00
06/17/2016 11:00,2,5.768,ACTIVE,215.77,358.28,59.975,1466175603,"201051344000917","219011344069620",26.80,46.20,0,337.24,400.66,156.6,149.3,0.742,447238.7,447238.7,39822,0,0,0,L,1122011218,0,123.36,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466175628,644012.00
