ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/17/2016 11:00,2,5.775,ACTIVE,214.87,356.78,59.975,1466175603,"201051344001145","219011344069620",26.92,45.50,0,337.54,399.76,157.4,150.0,0.742,452473.5,452473.5,39677,0,0,0,L,1122011218,0,123.14,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466175628,644013.00
06/17/2016 11:00,2,5.830,ACTIVE,216.22,360.38,59.944,1466175603,"201051344000651","219011344069620",26.70,46.20,0,337.84,400.96,157.6,150.2,0.725,444978.3,444978.3,40028,0,0,0,L,1122011218,0,124.27,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466175629,644014.00
06/17/2016 11:00,2,5.426,ACTIVE,212.16,354.67,59.965,1466175603,"274151322000088","219011344069620",25.09,55.80,0,332.13,378.72,137.9,131.2,0.530,686294.2,686294.2,28527,0,0,0,L,1151911521,0,122.23,122.46,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466175630,644015.00
06/17/2016 11:00,2,3.688,ACTIVE,213.51,403.67,59.965,1466175603,"274151322000068","219011344069620",36.62,57.00,0,377.52,435.23,135.3,128.6,0.521,580770.0,580770.0,30102,0,0,0,L,1151911521,0,122.46,122.91,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466175631,644016.00
06/17/2016 11:00,2,5.832,ACTIVE,215.54,357.38,59.959,1466175603,"201051344001135","219011344069620",26.72,46.80,0,337.84,400.06,158.0,150.6,0.734,440996.4,440996.4,39961,0,0,0,L,1122011218,0,123.59,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466175632,644017.00
06/17/2016 11:00,2,5.883,ACTIVE,216.00,360.69,59.970,1466175603,"201051344000594","219011344069620",27.06,49.00,0,337.24,402.46,161.2,153.6,0.756,450334.8,450334.8,35435,0,0,0,L,1122011218,0,122.91,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466175633,644018.00
06/17/2016 11:00,2,5.975,ACTIVE,216.00,358.58,59.959,1466175603,"201051344001203","219011344069620",26.74,48.30,0,338.44,402.16,161.8,154.2,0.760,448162.9,448162.9,40003,0,0,0,L,1122011218,0,124.27,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466175634,644019.00
06/17/2016 11:00,2,5.527,ACTIVE,212.38,367.90,59.975,1466175603,"274151322000054","219011344069620",25.03,58.00,0,331.83,379.92,139.9,133.2,0.544,700907.1,700907.1,28554,0,0,0,L,1151911521,0,121.78,122.46,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466175635,644020.00
06/17/2016 11:00,2,5.979,ACTIVE,216.67,358.88,59.970,1466175603,"201051344000867","219011344069620",26.70,50.00,0,335.74,400.66,161.6,154.1,0.756,437701.0,437701.0,35435,0,0,0,L,1122011218,0,123.36,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466175636,644021.00
06/17/2016 11:00,2,5.854,ACTIVE,216.22,359.48,59.970,1466175603,"201051344001093","219011344069620",27.19,47.50,0,336.94,402.77,161.2,153.6,0.747,446540.3,446540.3,39881,0,0,0,L,1122011218,0,123.81,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466175637,644022.00
06/17/2016 11:00,2,5.918,ACTIVE,217.35,362.19,59.970,1466175603,"201051344000900","219011344069620",27.35,46.40,0,336.64,402.46,164.1,156.5,0.751,453420.6,453420.6,34829,0,0,0,L,1122011218,0,123.59,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466175638,644023.00
06/17/2016 11:00,2,5.863,ACTIVE,217.58,361.59,59.986,1466175603,"201051344000648","219011344069620",26.74,45.00,0,337.24,401.86,158.8,151.3,0.734,444980.2,444980.2,35119,0,0,0,L,1122011218,0,123.36,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466175639,644024.00
06/17/2016 11:00,2,5.822,ACTIVE,217.58,361.89,59.991,1466175603,"201051344000569","219011344069620",27.02,47.00,0,336.64,400.96,159.4,151.9,0.751,454504.9,454504.9,34751,0,0,0,L,1122011218,0,123.14,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466175639,644025.00
06/17/2016 11:00,2,5.922,ACTIVE,217.80,363.39,59.959,1466175603,"201051344000983","219011344069620",26.86,47.50,0,337.24,402.16,161.1,153.5,0.765,446095.1,446095.1,35233,0,0,0,L,1122011218,0,123.81,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466175640,644026.00
06/17/2016 11:00,2,5.840,ACTIVE,217.80,361.29,59.959,1466175603,"201051344001158","219011344069620",26.74,48.80,0,337.24,400.66,158.0,150.6,0.747,440118.6,440118.6,35501,0,0,0,L,1122011218,0,123.36,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466175641,644027.00
06/17/2016 11:00,2,5.861,ACTIVE,217.80,362.79,59.959,1466175603,"201051344000576","219011344069620",26.84,46.40,0,337.54,404.57,159.4,151.9,0.742,447205.8,447205.8,34903,0,0,0,L,1122011218,0,123.59,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466175642,644028.00
06/17/2016 11:00,2,5.463,ACTIVE,212.38,357.08,59.959,1466175603,"274151322000087","219011344069620",25.27,68.30,0,330.03,379.32,139.7,132.9,0.517,674265.0,674265.0,28680,0,0,0,L,1151911521,0,122.01,122.68,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466175643,644029.00
06/17/2016 11:15,2,6.500,ACTIVE,218.26,362.49,59.949,1466176503,"201051344000645","219011344069620",26.52,47.00,0,337.54,408.48,174.6,166.6,0.800,446810.1,446810.1,35036,0,0,0,L,1122011218,0,124.49,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466176504,644030.00
06/17/2016 11:15,2,6.045,ACTIVE,213.51,350.17,59.970,1466176503,"274151322000085","219011344069620",24.33,57.70,0,315.30,408.48,149.0,141.9,0.579,702469.1,702469.1,28570,0,0,0,L,1151911521,0,122.91,122.91,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466176505,644031.00
06/17/2016 11:15,2,6.486,ACTIVE,217.13,362.79,59.938,1466176503,"201051344000633","219011344069620",26.54,49.50,0,328.52,405.77,174.3,166.3,0.826,437987.3,437987.3,35523,0,0,0,L,1122011218,0,123.81,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466176506,644032.00
06/17/2016 11:15,2,6.488,ACTIVE,218.48,365.49,59.933,1466176503,"201051344000469","219011344069620",26.52,47.30,0,336.34,408.78,174.3,166.3,0.826,439513.8,439513.8,35454,0,0,0,L,1122011218,0,123.81,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466176507,644033.00
06/17/2016 11:15,2,6.369,ALERT,215.54,359.78,59.965,1466176503,"201051344000646","219011344069620",26.46,51.30,0,301.77,408.48,170.6,162.7,0.813,442476.4,442476.4,40000,0,0,0,L,1122011218,0,123.81,122.46,0002,48,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466176509,644034.00
06/17/2016 11:15,2,6.059,ACTIVE,213.51,359.78,59.970,1466176503,"274151322000052","219011344069620",26.14,63.00,0,310.19,406.07,160.3,152.8,0.632,716983.1,716983.1,28796,0,0,0,L,1151911521,0,121.78,123.14,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466176510,644035.00
06/17/2016 11:15,2,6.400,ACTIVE,216.67,360.38,59.917,1466176503,"201051344000585","219011344069620",26.52,50.80,0,314.40,411.18,171.9,164.0,0.809,449747.1,449747.1,40009,0,0,0,L,1122011218,0,123.59,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466176511,644036.00
06/17/2016 11:15,2,6.396,ACTIVE,215.09,358.58,59.981,1466176503,"201051344001230","219011344069620",26.62,48.30,0,331.23,399.76,172.3,164.4,0.809,445998.9,445998.9,39810,0,0,0,L,1122011218,0,123.36,122.23,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466176512,644037.00
06/17/2016 11:15,2,6.303,ALERT,216.67,360.69,59.975,1466176503,"201051344000582","219011344069620",26.60,46.60,0,303.88,405.77,169.9,162.1,0.782,439325.4,439325.4,39964,0,0,0,L,1122011218,0,123.81,123.36,0002,43,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466176514,644038.00
06/17/2016 11:15,2,6.398,ACTIVE,215.32,359.18,59.991,1466176503,"201051344000955","219011344069620",26.54,48.50,0,320.11,408.78,171.9,164.0,0.826,452013.8,452013.8,39899,0,0,0,L,1122011218,0,122.91,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466176515,644039.00
06/17/2016 11:15,2,4.094,ACTIVE,213.29,399.76,59.938,1466176503,"274151322000094","219011344069620",36.30,59.80,0,353.47,449.95,150.2,143.1,0.588,580889.0,580889.0,29893,0,0,0,L,1151911521,0,122.01,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466176516,644040.00
06/17/2016 11:15,2,6.523,ACTIVE,218.48,363.69,59.922,1466176503,"201051344000579","219011344069620",26.70,49.50,0,337.24,409.68,176.5,168.4,0.835,453647.2,453647.2,15523,0,0,0,L,1122011218,0,124.27,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466176517,644041.00
06/17/2016 11:15,2,6.471,ACTIVE,215.32,359.18,59.975,1466176503,"201051344000890","219011344069620",26.46,50.40,0,333.03,403.97,173.4,165.5,0.800,449191.3,449191.3,39919,0,0,0,L,1122011218,0,123.59,122.01,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466176518,644042.00
06/17/2016 11:15,2,6.447,ALERT,216.22,360.38,59.891,1466176503,"201051344000438","219011344069620",26.50,46.80,0,302.68,405.17,173.0,165.1,0.831,451136.5,451136.5,39924,0,0,0,L,1122011218,0,123.81,122.91,0002,44,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466176519,644043.00
06/17/2016 11:15,2,6.371,ACTIVE,215.77,359.48,59.981,1466176503,"201051344000417","219011344069620",26.54,51.80,0,313.80,412.38,171.2,163.3,0.826,443417.7,443417.7,40087,0,0,0,L,1122011218,0,123.14,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466176520,644044.00
06/17/2016 11:15,2,6.100,ACTIVE,213.06,348.66,59.965,1466176503,"274151322000083","219011344069620",26.28,60.00,0,324.02,390.74,162.4,154.8,0.650,710505.3,710505.3,28874,0,0,0,L,1151911521,0,122.01,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466176521,644045.00
06/17/2016 11:15,2,6.494,ALERT,214.19,370.00,59.954,1466176503,"274151322000076","219011344069620",26.66,61.00,0,298.77,390.14,175.3,167.2,0.698,756853.8,756853.8,28869,0,0,0,L,1151911521,0,122.68,123.36,0002,51,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466176523,644046.00
06/17/2016 11:15,2,6.502,ALERT,217.13,363.39,59.986,1466176503,"201051344000868","219011344069620",26.60,48.00,0,306.88,408.48,175.1,167.1,0.804,438536.5,438536.5,35175,0,0,0,L,1122011218,0,123.59,123.81,0002,44,0,0,0,0,0,0,1,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466176525,644047.00
06/17/2016 11:15,2,6.377,ACTIVE,213.29,350.47,59.959,1466176503,"274151322000095","219011344069620",26.78,60.50,0,317.10,424.71,172.8,164.9,0.654,749063.9,749063.9,28788,0,0,0,L,1151911521,0,122.68,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466176526,644048.00
06/17/2016 11:15,2,6.529,ACTIVE,218.71,364.59,59.970,1466176503,"201051344000988","219011344069620",26.22,49.50,0,336.34,410.28,173.4,165.4,0.822,435519.3,435519.3,35467,0,0,0,L,1122011218,0,124.27,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466176527,644049.00
06/17/2016 11:15,2,6.404,ACTIVE,216.45,361.59,59.970,1466176503,"201051344001025","219011344069620",26.78,51.30,0,337.54,405.17,173.6,165.6,0.791,449335.1,449335.1,39974,0,0,0,L,1122011218,0,123.59,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466176528,644050.00
06/17/2016 11:15,2,6.412,ACTIVE,218.26,364.59,59.938,1466176503,"201051344000458","219011344069620",26.84,49.00,0,324.92,411.18,174.3,166.3,0.844,446370.7,446370.7,35391,0,0,0,L,1122011218,0,124.27,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466176528,644051.00
06/17/2016 11:15,2,6.430,ALERT,218.93,365.80,59.975,1466176503,"201051344000853","219011344069620",26.86,48.00,0,306.88,410.58,175.0,167.0,0.831,445111.6,445111.6,34994,0,0,0,L,1122011218,0,124.72,124.27,0002,46,0,0,0,0,0,0,1,1060,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466176530,644052.00
06/17/2016 11:15,2,6.352,ACTIVE,215.54,360.69,59.922,1466176503,"201051344000685","219011344069620",27.12,45.80,0,332.73,403.37,174.5,166.5,0.857,450502.2,450502.2,39827,0,0,0,L,1122011218,0,124.04,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466176531,644053.00
06/17/2016 11:15,2,6.439,ACTIVE,216.67,361.59,59.922,1466176503,"201051344000917","219011344069620",26.54,48.00,0,325.52,408.48,173.1,165.1,0.822,447279.5,447279.5,39823,0,0,0,L,1122011218,0,123.81,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466176532,644054.00
06/17/2016 11:15,2,6.398,ALERT,215.77,360.38,59.996,1466176503,"201051344001145","219011344069620",27.06,46.00,0,302.98,404.27,175.2,167.2,0.826,452514.4,452514.4,39678,0,0,0,L,1122011218,0,123.59,122.68,0002,45,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466176534,644055.00
06/17/2016 11:15,2,6.430,ACTIVE,217.13,363.39,59.912,1466176503,"201051344000651","219011344069620",26.72,47.30,0,337.24,405.47,174.0,166.0,0.809,445019.3,445019.3,40029,0,0,0,L,1122011218,0,124.72,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466176535,644056.00
06/17/2016 11:15,2,6.082,ACTIVE,213.51,348.66,59.938,1466176503,"274151322000088","219011344069620",24.71,58.00,0,331.83,382.63,152.2,144.9,0.579,686330.1,686330.1,28528,0,0,0,L,1151911521,0,122.91,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466176536,644057.00
06/17/2016 11:15,2,4.111,ACTIVE,214.19,409.38,59.954,1466176503,"274151322000068","219011344069620",36.68,59.00,0,370.60,435.83,151.9,144.7,0.579,580805.6,580805.6,30103,0,0,0,L,1151911521,0,122.68,123.36,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466176537,644058.00
06/17/2016 11:15,2,6.600,ALERT,216.67,359.18,59.975,1466176503,"201051344001135","219011344069620",26.12,49.00,0,300.27,404.87,174.5,166.5,0.809,441037.2,441037.2,39962,0,0,0,L,1122011218,0,124.04,122.91,0002,46,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466176539,644059.00
06/17/2016 11:15,2,6.533,ALERT,216.90,363.99,59.938,1466176503,"201051344000594","219011344069620",27.04,50.40,0,291.55,407.57,178.9,170.7,0.826,450376.6,450376.6,35436,0,0,0,L,1122011218,0,123.59,123.36,0002,44,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466176540,644060.00
06/17/2016 11:15,2,6.568,ACTIVE,216.90,359.18,59.896,1466176503,"201051344001203","219011344069620",26.64,49.50,0,338.14,406.67,177.1,169.0,0.826,448204.8,448204.8,40004,0,0,0,L,1122011218,0,124.72,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466176541,644061.00
06/17/2016 11:15,2,6.064,ACTIVE,213.29,363.69,59.954,1466176503,"274151322000054","219011344069620",24.83,59.50,0,331.23,383.23,152.6,145.3,0.588,700943.3,700943.3,28555,0,0,0,L,1151911521,0,122.23,122.68,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466176542,644062.00
06/17/2016 11:15,2,6.590,ACTIVE,217.35,360.38,59.981,1466176503,"201051344000867","219011344069620",26.30,50.40,0,326.42,412.68,175.5,167.4,0.813,437742.8,437742.8,35436,0,0,0,L,1122011218,0,124.04,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466176543,644063.00
06/17/2016 11:15,2,6.416,ALERT,216.90,363.69,59.981,1466176503,"201051344001093","219011344069620",26.70,48.80,0,303.58,405.47,173.5,165.5,0.804,446581.6,446581.6,39882,0,0,0,L,1122011218,0,124.04,123.14,0002,47,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466176545,644064.00
06/17/2016 11:15,2,6.432,ACTIVE,218.03,364.59,59.954,1466176503,"201051344000900","219011344069620",27.14,46.60,0,336.34,409.38,176.7,168.6,0.809,453463.1,453463.1,34830,0,0,0,L,1122011218,0,124.27,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466176546,644065.00
06/17/2016 11:15,2,6.361,ACTIVE,218.03,363.09,59.954,1466176503,"201051344000648","219011344069620",26.70,46.00,0,337.24,409.38,171.9,164.0,0.804,445021.5,445021.5,35120,0,0,0,L,1122011218,0,123.81,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466176547,644066.00
06/17/2016 11:15,2,6.428,ALERT,218.26,362.79,59.970,1466176503,"201051344000569","219011344069620",26.44,48.30,0,307.48,408.78,172.2,164.3,0.809,454546.3,454546.3,34752,0,0,0,L,1122011218,0,123.59,124.27,0002,43,0,0,0,0,0,0,1,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466176549,644067.00
06/17/2016 11:15,2,6.377,ACTIVE,218.48,364.29,59.981,1466176503,"201051344000983","219011344069620",26.86,48.30,0,322.81,415.99,173.4,165.5,0.818,446137.1,446137.1,35234,0,0,0,L,1122011218,0,124.27,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466176549,644068.00
06/17/2016 11:15,2,6.379,ACTIVE,218.48,363.39,59.949,1466176503,"201051344001158","219011344069620",26.34,49.30,0,336.64,408.48,170.2,162.4,0.795,440159.9,440159.9,35502,0,0,0,L,1122011218,0,124.04,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466176550,644069.00
06/17/2016 11:15,2,6.238,ACTIVE,218.26,363.39,59.965,1466176503,"201051344000576","219011344069620",26.96,47.30,0,337.54,409.38,170.2,162.4,0.795,447247.3,447247.3,34904,0,0,0,L,1122011218,0,124.04,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466176551,644070.00
06/17/2016 11:15,2,5.828,ACTIVE,213.51,361.29,59.975,1466176503,"274151322000087","219011344069620",24.99,71.70,0,323.41,403.67,147.4,140.3,0.539,674300.9,674300.9,28681,0,0,0,L,1151911521,0,122.68,123.14,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466176552,644071.00
06/17/2016 11:30,2,6.514,ACTIVE,219.39,364.59,59.965,1466177403,"201051344000645","219011344069620",26.48,47.30,0,327.92,405.77,174.6,166.5,0.795,446850.5,446850.5,35037,0,0,0,L,1122011218,0,124.72,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466177405,644072.00
06/17/2016 11:30,2,5.959,ACTIVE,214.19,360.08,60.002,1466177403,"274151322000085","219011344069620",24.81,58.00,0,318.30,382.33,149.6,142.5,0.583,702503.6,702503.6,28571,0,0,0,L,1151911521,0,123.36,123.14,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466177405,644073.00
06/17/2016 11:30,2,6.545,ACTIVE,218.26,364.59,59.991,1466177403,"201051344000633","219011344069620",26.26,50.00,0,327.02,404.87,174.1,166.1,0.818,438027.7,438027.7,35524,0,0,0,L,1122011218,0,124.27,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466177406,644074.00
06/17/2016 11:30,2,6.416,ACTIVE,219.61,365.80,59.991,1466177403,"201051344000469","219011344069620",26.80,48.00,0,326.42,406.97,174.2,166.3,0.822,439554.3,439554.3,35455,0,0,0,L,1122011218,0,124.04,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466177407,644075.00
06/17/2016 11:30,2,6.219,ACTIVE,216.45,359.78,59.975,1466177403,"201051344000646","219011344069620",27.10,52.00,0,322.81,401.26,170.7,162.8,0.813,442516.1,442516.1,40002,0,0,0,L,1122011218,0,124.27,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466177408,644076.00
06/17/2016 11:30,2,6.045,ACTIVE,213.74,369.10,59.975,1466177403,"274151322000052","219011344069620",26.32,63.00,0,320.11,384.43,161.1,153.5,0.641,717020.5,717020.5,28797,0,0,0,L,1151911521,0,122.01,123.14,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466177409,644077.00
06/17/2016 11:30,2,6.373,ACTIVE,217.80,363.39,60.012,1466177403,"201051344000585","219011344069620",26.74,51.30,0,328.22,401.26,172.7,164.8,0.809,449787.2,449787.2,40010,0,0,0,L,1122011218,0,124.27,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466177410,644078.00
06/17/2016 11:30,2,6.369,ACTIVE,216.00,359.18,59.965,1466177403,"201051344001230","219011344069620",26.64,49.00,0,320.71,399.76,171.8,163.9,0.800,446038.9,446038.9,39811,0,0,0,L,1122011218,0,124.04,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466177411,644079.00
06/17/2016 11:30,2,6.287,ACTIVE,217.80,362.49,59.933,1466177403,"201051344000582","219011344069620",26.68,47.30,0,327.32,405.77,169.8,161.9,0.782,439364.8,439364.8,39966,0,0,0,L,1122011218,0,124.72,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466177412,644080.00
06/17/2016 11:30,2,6.416,ACTIVE,216.67,359.78,60.007,1466177403,"201051344000955","219011344069620",26.48,49.50,0,327.02,400.66,171.9,164.0,0.818,452053.6,452053.6,39900,0,0,0,L,1122011218,0,123.81,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466177413,644081.00
06/17/2016 11:30,2,4.080,ACTIVE,213.74,396.75,59.970,1466177403,"274151322000094","219011344069620",36.24,61.00,0,373.31,435.83,148.9,141.8,0.588,580923.6,580923.6,29894,0,0,0,L,1151911521,0,122.46,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466177414,644082.00
06/17/2016 11:30,2,6.494,ACTIVE,219.39,364.89,59.970,1466177403,"201051344000579","219011344069620",26.78,50.00,0,327.02,406.67,176.2,168.1,0.835,453687.9,453687.9,15524,0,0,0,L,1122011218,0,124.49,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466177415,644083.00
06/17/2016 11:30,2,6.480,ACTIVE,216.45,359.18,59.986,1466177403,"201051344000890","219011344069620",26.28,50.60,0,326.12,400.96,172.6,164.7,0.795,449231.0,449231.0,39920,0,0,0,L,1122011218,0,124.49,122.46,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466177416,644084.00
06/17/2016 11:30,2,6.344,ACTIVE,217.13,360.99,59.996,1466177403,"201051344000438","219011344069620",26.90,48.00,0,326.42,402.77,172.7,164.7,0.840,451176.2,451176.2,39926,0,0,0,L,1122011218,0,124.72,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466177417,644085.00
06/17/2016 11:30,2,6.307,ACTIVE,216.90,360.08,59.991,1466177403,"201051344000417","219011344069620",26.68,52.50,0,326.72,400.66,170.6,162.7,0.795,443456.7,443456.7,40088,0,0,0,L,1122011218,0,124.04,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466177417,644086.00
06/17/2016 11:30,2,6.064,ACTIVE,213.29,363.39,59.949,1466177403,"274151322000083","219011344069620",26.54,60.30,0,320.41,382.33,162.9,155.3,0.650,710542.4,710542.4,28875,0,0,0,L,1151911521,0,122.46,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466177418,644087.00
06/17/2016 11:30,2,6.539,ACTIVE,214.41,370.00,59.991,1466177403,"274151322000076","219011344069620",26.64,61.30,0,320.71,388.04,176.4,168.3,0.698,756894.0,756894.0,28871,0,0,0,L,1151911521,0,123.14,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466177419,644088.00
06/17/2016 11:30,2,6.605,ACTIVE,218.03,364.29,59.986,1466177403,"201051344000868","219011344069620",26.64,48.30,0,326.72,404.87,178.3,170.2,0.831,438576.7,438576.7,35177,0,0,0,L,1122011218,0,123.59,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466177420,644089.00
06/17/2016 11:30,2,6.467,ACTIVE,213.51,354.97,59.944,1466177403,"274151322000095","219011344069620",26.88,60.00,0,319.81,387.14,175.8,167.7,0.663,749103.5,749103.5,28789,0,0,0,L,1151911521,0,122.91,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466177421,644090.00
06/17/2016 11:30,2,6.686,ACTIVE,219.61,367.30,59.975,1466177403,"201051344000988","219011344069620",26.26,49.80,0,325.82,407.27,177.8,169.6,0.840,435559.3,435559.3,35468,0,0,0,L,1122011218,0,124.27,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466177422,644091.00
06/17/2016 11:30,2,6.672,ACTIVE,217.58,360.69,60.018,1466177403,"201051344001025","219011344069620",26.46,51.50,0,327.62,406.07,178.8,170.6,0.831,449375.3,449375.3,39975,0,0,0,L,1122011218,0,124.27,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466177423,644092.00
06/17/2016 11:30,2,6.682,ACTIVE,219.39,364.29,59.986,1466177403,"201051344000458","219011344069620",26.42,49.00,0,326.42,406.97,178.8,170.6,0.853,446410.8,446410.8,35392,0,0,0,L,1122011218,0,124.72,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466177424,644093.00
06/17/2016 11:30,2,6.662,ACTIVE,220.06,366.40,59.991,1466177403,"201051344000853","219011344069620",26.70,48.00,0,331.83,407.27,180.1,171.9,0.844,445151.9,445151.9,34996,0,0,0,L,1122011218,0,124.94,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466177425,644094.00
06/17/2016 11:30,2,6.557,ACTIVE,216.45,361.89,59.933,1466177403,"201051344000685","219011344069620",26.84,46.20,0,327.02,402.16,178.3,170.2,0.866,450542.0,450542.0,39828,0,0,0,L,1122011218,0,124.72,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466177426,644095.00
06/17/2016 11:30,2,6.488,ACTIVE,217.58,360.38,59.981,1466177403,"201051344000917","219011344069620",26.92,48.30,0,327.92,401.26,176.9,168.8,0.835,447319.1,447319.1,39824,0,0,0,L,1122011218,0,124.49,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466177426,644096.00
06/17/2016 11:30,2,6.604,ACTIVE,216.90,361.29,59.965,1466177403,"201051344001145","219011344069620",26.72,46.80,0,327.62,403.07,178.6,170.5,0.831,452554.2,452554.2,39680,0,0,0,L,1122011218,0,124.27,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466177427,644097.00
06/17/2016 11:30,2,6.584,ACTIVE,218.03,364.29,59.959,1466177403,"201051344000651","219011344069620",26.72,48.30,0,328.22,401.56,178.1,170.0,0.813,445059.0,445059.0,40030,0,0,0,L,1122011218,0,125.17,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466177428,644098.00
06/17/2016 11:30,2,6.215,ACTIVE,213.74,370.00,59.965,1466177403,"274151322000088","219011344069620",24.77,57.70,0,320.41,381.42,155.8,148.4,0.592,686364.7,686364.7,28529,0,0,0,L,1151911521,0,123.36,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466177429,644099.00
06/17/2016 11:30,2,4.188,ACTIVE,214.64,403.07,59.986,1466177403,"274151322000068","219011344069620",36.64,59.00,0,374.51,431.92,155.4,148.1,0.597,580839.9,580839.9,30104,0,0,0,L,1151911521,0,123.14,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466177430,644100.00
06/17/2016 11:30,2,6.693,ACTIVE,217.35,362.19,60.007,1466177403,"201051344001135","219011344069620",26.26,48.50,0,327.32,401.56,178.0,169.9,0.822,441076.9,441076.9,39964,0,0,0,L,1122011218,0,124.72,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466177431,644101.00
06/17/2016 11:30,2,6.748,ACTIVE,217.58,363.99,59.986,1466177403,"201051344000594","219011344069620",26.54,50.60,0,327.32,405.47,181.2,173.0,0.840,450417.0,450417.0,35438,0,0,0,L,1122011218,0,123.59,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466177432,644102.00
06/17/2016 11:30,2,6.619,ACTIVE,217.80,362.49,59.986,1466177403,"201051344001203","219011344069620",26.84,49.30,0,327.62,404.87,179.8,171.6,0.822,448245.2,448245.2,40005,0,0,0,L,1122011218,0,125.17,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466177433,644103.00
06/17/2016 11:30,2,6.109,ACTIVE,213.96,352.27,59.965,1466177403,"274151322000054","219011344069620",24.97,61.30,0,321.01,383.53,154.5,147.2,0.592,700978.0,700978.0,28556,0,0,0,L,1151911521,0,123.14,123.14,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466177434,644104.00
06/17/2016 11:30,2,6.562,ACTIVE,218.26,362.79,59.975,1466177403,"201051344000867","219011344069620",26.76,51.30,0,327.92,405.17,177.8,169.7,0.822,437783.0,437783.0,35437,0,0,0,L,1122011218,0,124.27,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466177435,644105.00
06/17/2016 11:30,2,6.506,ACTIVE,217.80,360.99,59.981,1466177403,"201051344001093","219011344069620",26.72,48.80,0,326.72,406.97,176.0,167.9,0.809,446621.7,446621.7,39884,0,0,0,L,1122011218,0,124.72,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466177436,644106.00
06/17/2016 11:30,2,6.662,ACTIVE,218.93,365.49,59.996,1466177403,"201051344000900","219011344069620",26.74,47.30,0,325.52,407.87,180.4,172.2,0.818,453503.9,453503.9,34831,0,0,0,L,1122011218,0,124.49,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466177437,644107.00
06/17/2016 11:30,2,6.443,ACTIVE,218.93,365.19,59.986,1466177403,"201051344000648","219011344069620",26.96,46.20,0,326.72,407.87,175.8,167.8,0.813,445061.2,445061.2,35121,0,0,0,L,1122011218,0,123.81,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466177438,644108.00
06/17/2016 11:30,2,6.508,ACTIVE,219.16,364.89,59.954,1466177403,"201051344000569","219011344069620",26.92,48.00,0,327.02,407.27,177.3,169.2,0.831,454586.2,454586.2,34754,0,0,0,L,1122011218,0,123.81,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466177439,644109.00
06/17/2016 11:30,2,6.586,ACTIVE,219.39,364.59,59.949,1466177403,"201051344000983","219011344069620",26.92,49.30,0,326.42,406.67,179.5,171.3,0.840,446177.4,446177.4,35235,0,0,0,L,1122011218,0,124.49,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466177440,644110.00
06/17/2016 11:30,2,6.580,ACTIVE,219.61,364.29,59.991,1466177403,"201051344001158","219011344069620",26.44,49.80,0,327.02,406.67,176.2,168.2,0.831,440199.5,440199.5,35503,0,0,0,L,1122011218,0,124.49,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466177441,644111.00
06/17/2016 11:30,2,6.482,ACTIVE,219.39,365.49,59.996,1466177403,"201051344000576","219011344069620",26.96,47.30,0,326.42,407.57,177.0,168.9,0.826,447287.0,447287.0,34905,0,0,0,L,1122011218,0,124.49,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466177441,644112.00
06/17/2016 11:30,2,6.098,ACTIVE,213.74,361.59,59.981,1466177403,"274151322000087","219011344069620",24.85,71.30,0,320.71,379.62,153.4,146.1,0.575,674335.3,674335.3,28682,0,0,0,L,1151911521,0,122.91,123.14,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466177442,644113.00
06/17/2016 11:45,2,6.510,ACTIVE,219.16,365.49,59.975,1466178304,"201051344000645","219011344069620",26.90,46.60,0,341.15,409.98,177.3,169.2,0.831,446893.4,446893.4,35038,0,0,0,L,1122011218,0,124.72,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466178305,644114.00
06/17/2016 11:45,2,5.980,ACTIVE,213.96,354.07,59.954,1466178304,"274151322000085","219011344069620",24.87,59.30,0,333.03,382.03,150.6,143.4,0.583,702540.1,702540.1,28572,0,0,0,L,1151911521,0,123.14,123.14,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466178306,644115.00
06/17/2016 11:45,2,6.594,ACTIVE,218.26,364.89,60.002,1466178304,"201051344000633","219011344069620",26.48,49.80,0,336.64,408.48,176.9,168.8,0.835,438070.5,438070.5,35525,0,0,0,L,1122011218,0,124.27,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466178306,644116.00
06/17/2016 11:45,2,6.494,ACTIVE,219.61,366.70,59.954,1466178304,"201051344000469","219011344069620",27.04,47.00,0,339.04,410.88,177.8,169.7,0.840,439597.3,439597.3,35456,0,0,0,L,1122011218,0,124.04,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466178307,644117.00
06/17/2016 11:45,2,6.471,ACTIVE,216.22,360.99,59.928,1466178304,"201051344000646","219011344069620",26.48,51.50,0,337.54,404.87,173.6,165.6,0.818,442558.1,442558.1,40003,0,0,0,L,1122011218,0,124.27,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466178308,644118.00
06/17/2016 11:45,2,6.184,ACTIVE,213.74,356.78,59.954,1466178304,"274151322000052","219011344069620",26.20,62.80,0,331.53,385.33,164.0,156.4,0.641,717060.1,717060.1,28798,0,0,0,L,1151911521,0,122.23,123.36,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466178309,644119.00
06/17/2016 11:45,2,6.475,ACTIVE,217.80,361.89,59.912,1466178304,"201051344000585","219011344069620",26.80,51.00,0,336.04,403.97,175.7,167.6,0.822,449829.7,449829.7,40011,0,0,0,L,1122011218,0,124.27,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466178310,644120.00
06/17/2016 11:45,2,6.418,ACTIVE,216.00,359.48,59.975,1466178304,"201051344001230","219011344069620",26.86,49.50,0,334.24,404.27,174.6,166.6,0.818,446081.0,446081.0,39812,0,0,0,L,1122011218,0,124.04,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466178311,644121.00
06/17/2016 11:45,2,6.434,ACTIVE,217.58,361.29,59.965,1466178304,"201051344000582","219011344069620",26.44,48.00,0,336.34,404.87,172.3,164.4,0.809,439406.5,439406.5,39967,0,0,0,L,1122011218,0,124.49,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466178312,644122.00
06/17/2016 11:45,2,6.459,ACTIVE,216.45,360.08,59.975,1466178304,"201051344000955","219011344069620",26.74,49.50,0,337.54,403.97,174.9,166.9,0.826,452095.8,452095.8,39901,0,0,0,L,1122011218,0,123.81,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466178313,644123.00
06/17/2016 11:45,2,4.047,ACTIVE,213.96,399.46,59.975,1466178304,"274151322000094","219011344069620",37.01,61.00,0,372.41,434.33,151.6,144.4,0.592,580960.3,580960.3,29895,0,0,0,L,1151911521,0,122.46,123.81,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466178314,644124.00
06/17/2016 11:45,2,6.510,ACTIVE,219.39,365.49,59.928,1466178304,"201051344000579","219011344069620",27.00,49.50,0,340.55,410.88,177.8,169.7,0.840,453731.0,453731.0,15525,0,0,0,L,1122011218,0,124.49,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466178315,644125.00
06/17/2016 11:45,2,6.336,ACTIVE,216.22,359.18,59.954,1466178304,"201051344000890","219011344069620",27.02,50.40,0,337.84,404.87,173.3,165.4,0.804,449273.1,449273.1,39921,0,0,0,L,1122011218,0,124.27,122.46,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466178316,644126.00
06/17/2016 11:45,2,6.379,ACTIVE,217.13,361.59,59.970,1466178304,"201051344000438","219011344069620",26.92,48.00,0,337.54,405.47,173.8,165.8,0.831,451218.3,451218.3,39927,0,0,0,L,1122011218,0,124.72,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466178317,644127.00
06/17/2016 11:45,2,6.393,ACTIVE,216.45,360.08,60.002,1466178304,"201051344000417","219011344069620",26.40,52.50,0,337.84,404.27,170.9,163.1,0.818,443498.1,443498.1,40089,0,0,0,L,1122011218,0,123.81,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466178318,644128.00
06/17/2016 11:45,2,6.066,ACTIVE,213.29,348.36,59.954,1466178304,"274151322000083","219011344069620",26.48,61.70,0,315.30,408.18,162.7,155.1,0.645,710581.8,710581.8,28876,0,0,0,L,1151911521,0,122.23,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466178319,644129.00
06/17/2016 11:45,2,6.480,ACTIVE,214.87,372.41,59.954,1466178304,"274151322000076","219011344069620",26.80,61.00,0,333.63,391.34,175.8,167.8,0.703,756936.6,756936.6,28872,0,0,0,L,1151911521,0,122.91,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466178320,644130.00
06/17/2016 11:45,2,6.629,ACTIVE,218.03,363.69,59.986,1466178304,"201051344000868","219011344069620",26.34,48.30,0,336.94,407.87,177.0,168.9,0.800,438619.6,438619.6,35178,0,0,0,L,1122011218,0,123.81,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466178321,644131.00
06/17/2016 11:45,2,6.424,ACTIVE,213.74,356.48,59.954,1466178304,"274151322000095","219011344069620",26.78,61.70,0,331.23,387.14,174.1,166.1,0.654,749145.6,749145.6,28790,0,0,0,L,1151911521,0,122.91,123.14,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466178322,644132.00
06/17/2016 11:45,2,6.541,ACTIVE,219.61,368.20,59.949,1466178304,"201051344000988","219011344069620",26.70,48.30,0,341.15,410.58,176.9,168.9,0.826,435602.0,435602.0,35469,0,0,0,L,1122011218,0,124.49,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466178323,644133.00
06/17/2016 11:45,2,6.486,ACTIVE,217.35,361.29,59.907,1466178304,"201051344001025","219011344069620",26.84,51.30,0,337.54,405.17,176.2,168.1,0.809,449418.0,449418.0,39976,0,0,0,L,1122011218,0,124.27,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466178323,644134.00
06/17/2016 11:45,2,6.463,ACTIVE,219.39,365.19,59.928,1466178304,"201051344000458","219011344069620",27.14,48.50,0,343.25,410.58,177.6,169.5,0.849,446453.6,446453.6,35393,0,0,0,L,1122011218,0,124.72,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466178324,644135.00
06/17/2016 11:45,2,6.500,ACTIVE,219.84,367.90,59.944,1466178304,"201051344000853","219011344069620",27.19,47.80,0,342.65,411.48,178.9,170.7,0.857,445195.0,445195.0,34997,0,0,0,L,1122011218,0,125.17,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466178325,644136.00
06/17/2016 11:45,2,6.359,ACTIVE,216.45,360.38,59.917,1466178304,"201051344000685","219011344069620",27.33,46.40,0,338.44,404.57,176.2,168.1,0.862,450584.2,450584.2,39829,0,0,0,L,1122011218,0,124.72,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466178326,644137.00
06/17/2016 11:45,2,6.436,ACTIVE,217.13,360.38,59.965,1466178304,"201051344000917","219011344069620",26.80,49.00,0,336.34,404.57,174.7,166.7,0.835,447361.2,447361.2,39825,0,0,0,L,1122011218,0,124.27,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466178327,644138.00
06/17/2016 11:45,2,6.479,ACTIVE,216.45,361.29,59.981,1466178304,"201051344001145","219011344069620",26.94,47.00,0,337.54,404.27,176.8,168.8,0.835,452596.5,452596.5,39681,0,0,0,L,1122011218,0,124.04,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466178328,644139.00
06/17/2016 11:45,2,6.531,ACTIVE,218.03,362.49,59.949,1466178304,"201051344000651","219011344069620",26.58,48.80,0,336.64,403.37,175.7,167.7,0.804,445101.3,445101.3,40031,0,0,0,L,1122011218,0,125.40,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466178329,644140.00
06/17/2016 11:45,2,6.113,ACTIVE,213.74,366.70,59.975,1466178304,"274151322000088","219011344069620",24.91,58.00,0,332.13,382.33,154.1,146.8,0.588,686401.6,686401.6,28530,0,0,0,L,1151911521,0,123.14,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466178330,644141.00
06/17/2016 11:45,2,4.094,ACTIVE,214.87,406.07,59.975,1466178304,"274151322000068","219011344069620",37.09,59.80,0,374.51,435.83,153.3,146.0,0.592,580876.7,580876.7,30105,0,0,0,L,1151911521,0,123.14,123.81,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466178331,644142.00
06/17/2016 11:45,2,6.518,ACTIVE,217.35,362.49,59.928,1466178304,"201051344001135","219011344069620",26.82,50.40,0,337.54,404.57,177.0,168.9,0.818,441119.1,441119.1,39965,0,0,0,L,1122011218,0,124.72,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466178332,644143.00
06/17/2016 11:45,2,6.695,ACTIVE,217.80,364.29,59.938,1466178304,"201051344000594","219011344069620",26.84,50.00,0,336.04,406.37,182.0,173.7,0.844,450460.1,450460.1,35439,0,0,0,L,1122011218,0,124.04,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466178333,644144.00
06/17/2016 11:45,2,6.695,ACTIVE,217.80,362.79,59.938,1466178304,"201051344001203","219011344069620",26.50,49.80,0,336.94,405.17,179.8,171.6,0.844,448288.1,448288.1,40006,0,0,0,L,1122011218,0,125.17,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466178333,644145.00
06/17/2016 11:45,2,6.145,ACTIVE,213.96,365.80,59.970,1466178304,"274151322000054","219011344069620",25.15,60.80,0,331.53,383.23,156.3,148.9,0.601,701015.1,701015.1,28557,0,0,0,L,1151911521,0,122.68,123.36,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466178334,644146.00
06/17/2016 11:45,2,6.684,ACTIVE,218.71,362.79,59.959,1466178304,"201051344000867","219011344069620",26.74,50.00,0,336.94,408.48,180.8,172.6,0.826,437826.0,437826.0,35438,0,0,0,L,1122011218,0,124.49,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466178335,644147.00
06/17/2016 11:45,2,6.586,ACTIVE,217.80,363.99,59.981,1466178304,"201051344001093","219011344069620",26.64,49.80,0,336.34,405.17,177.6,169.5,0.835,446664.1,446664.1,39885,0,0,0,L,1122011218,0,124.94,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466178336,644148.00
06/17/2016 11:45,2,6.650,ACTIVE,219.39,365.19,59.981,1466178304,"201051344000900","219011344069620",27.25,46.80,0,337.54,410.88,183.6,175.3,0.826,453547.7,453547.7,34832,0,0,0,L,1122011218,0,124.72,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466178337,644149.00
06/17/2016 11:45,2,6.463,ACTIVE,219.16,365.80,59.938,1466178304,"201051344000648","219011344069620",27.31,45.00,0,338.74,411.18,178.7,170.5,0.822,445103.7,445103.7,35122,0,0,0,L,1122011218,0,124.04,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466178338,644150.00
06/17/2016 11:45,2,6.668,ACTIVE,219.39,366.40,59.938,1466178304,"201051344000569","219011344069620",26.70,47.80,0,336.94,409.98,180.2,172.1,0.840,454629.1,454629.1,34755,0,0,0,L,1122011218,0,124.27,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466178339,644151.00
06/17/2016 11:45,2,6.576,ACTIVE,219.61,367.30,59.970,1466178304,"201051344000983","219011344069620",27.35,47.50,0,339.04,410.28,182.1,173.9,0.844,446220.7,446220.7,35236,0,0,0,L,1122011218,0,124.72,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466178340,644152.00
06/17/2016 11:45,2,6.695,ACTIVE,219.61,364.59,59.959,1466178304,"201051344001158","219011344069620",26.38,48.80,0,339.04,409.68,178.9,170.8,0.835,440242.0,440242.0,35504,0,0,0,L,1122011218,0,124.49,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466178341,644153.00
06/17/2016 11:45,2,6.549,ACTIVE,219.61,367.00,59.938,1466178304,"201051344000576","219011344069620",27.06,46.80,0,342.05,410.88,179.3,171.2,0.826,447329.6,447329.6,34906,0,0,0,L,1122011218,0,124.72,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466178342,644154.00
