ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/17/2016 11:45,2,6.117,ACTIVE,214.19,355.88,59.965,1466178304,"274151322000087","219011344069620",24.97,72.70,0,331.23,382.93,154.6,147.3,0.566,674372.1,674372.1,28683,0,0,0,L,1151911521,0,122.68,123.36,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466178343,644155.00
06/17/2016 12:00,2,7.119,ACTIVE,219.84,368.50,59.959,1466179203,"201051344000645","219011344069620",26.70,47.50,0,342.65,412.38,192.6,184.0,0.879,446937.8,446937.8,35039,0,0,0,L,1122011218,0,125.17,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466179204,644156.00
06/17/2016 12:00,2,6.541,ACTIVE,214.41,351.97,60.007,1466179203,"274151322000085","219011344069620",24.65,59.30,0,333.33,385.93,163.1,155.5,0.632,702577.6,702577.6,28573,0,0,0,L,1151911521,0,123.36,123.36,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466179205,644157.00
06/17/2016 12:00,2,7.094,ACTIVE,218.71,366.70,60.012,1466179203,"201051344000633","219011344069620",26.92,49.30,0,336.94,412.38,193.3,184.7,0.910,438114.9,438114.9,35526,0,0,0,L,1122011218,0,124.49,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466179206,644158.00
06/17/2016 12:00,2,7.049,ACTIVE,220.06,368.50,59.981,1466179203,"201051344000469","219011344069620",26.88,47.00,0,337.84,412.38,191.6,183.0,0.906,439641.7,439641.7,35457,0,0,0,L,1122011218,0,124.49,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466179207,644159.00
06/17/2016 12:00,2,7.000,ACTIVE,217.13,366.40,59.991,1466179203,"201051344000646","219011344069620",26.80,50.20,0,336.34,407.27,189.8,181.3,0.906,442601.7,442601.7,40004,0,0,0,L,1122011218,0,124.72,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466179208,644160.00
06/17/2016 12:00,2,6.592,ACTIVE,214.41,352.57,60.007,1466179203,"274151322000052","219011344069620",26.50,63.70,0,331.23,390.74,176.7,168.7,0.694,717101.1,717101.1,28799,0,0,0,L,1151911521,0,122.68,123.59,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466179209,644161.00
06/17/2016 12:00,2,7.031,ACTIVE,218.26,365.19,60.028,1466179203,"201051344000585","219011344069620",26.74,50.00,0,336.04,405.47,190.4,181.8,0.906,449873.7,449873.7,40012,0,0,0,L,1122011218,0,124.49,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466179210,644162.00
06/17/2016 12:00,2,6.832,ACTIVE,216.67,362.19,60.023,1466179203,"201051344001230","219011344069620",27.35,46.80,0,336.34,407.27,189.3,180.8,0.879,446124.8,446124.8,39813,0,0,0,L,1122011218,0,124.27,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466179211,644163.00
06/17/2016 12:00,2,6.859,ACTIVE,218.48,365.80,60.012,1466179203,"201051344000582","219011344069620",26.76,48.30,0,335.74,406.67,186.0,177.6,0.857,439449.7,439449.7,39968,0,0,0,L,1122011218,0,124.94,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466179212,644164.00
06/17/2016 12:00,2,6.895,ACTIVE,217.13,363.69,59.986,1466179203,"201051344000955","219011344069620",26.96,49.00,0,337.84,407.27,188.2,179.7,0.902,452139.7,452139.7,39902,0,0,0,L,1122011218,0,124.04,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466179213,644165.00
06/17/2016 12:00,2,4.334,ACTIVE,214.19,414.49,59.996,1466179203,"274151322000094","219011344069620",37.01,61.70,0,375.41,435.23,162.2,154.6,0.636,580998.3,580998.3,29896,0,0,0,L,1151911521,0,122.46,123.81,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466179214,644166.00
06/17/2016 12:00,2,6.920,ACTIVE,220.29,367.30,60.018,1466179203,"201051344000579","219011344069620",27.39,49.00,0,342.35,413.29,191.9,183.3,0.910,453775.9,453775.9,15526,0,0,0,L,1122011218,0,124.94,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466179215,644167.00
06/17/2016 12:00,2,6.842,ACTIVE,216.90,364.29,60.002,1466179203,"201051344000890","219011344069620",26.98,48.50,0,337.54,407.57,186.9,178.5,0.857,449317.0,449317.0,39922,0,0,0,L,1122011218,0,124.49,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466179216,644168.00
06/17/2016 12:00,2,6.783,ACTIVE,217.58,362.79,60.018,1466179203,"201051344000438","219011344069620",27.19,46.80,0,336.94,407.27,186.7,178.3,0.893,451262.1,451262.1,39928,0,0,0,L,1122011218,0,124.72,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466179217,644169.00
06/17/2016 12:00,2,6.828,ACTIVE,217.13,362.79,60.012,1466179203,"201051344000417","219011344069620",26.52,50.20,0,337.24,406.07,183.5,175.2,0.875,443541.1,443541.1,40090,0,0,0,L,1122011218,0,124.27,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466179218,644170.00
06/17/2016 12:00,2,6.479,ACTIVE,213.29,364.89,59.981,1466179203,"274151322000083","219011344069620",26.42,61.70,0,330.63,385.93,173.3,165.4,0.689,710622.6,710622.6,28877,0,0,0,L,1151911521,0,122.46,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466179219,644171.00
06/17/2016 12:00,2,6.852,ACTIVE,215.09,353.47,60.002,1466179203,"274151322000076","219011344069620",26.88,61.30,0,337.54,392.85,186.4,178.0,0.742,756980.6,756980.6,28873,0,0,0,L,1151911521,0,123.36,124.04,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466179219,644172.00
06/17/2016 12:00,2,6.980,ACTIVE,218.48,365.80,59.949,1466179203,"201051344000868","219011344069620",26.56,48.50,0,335.74,410.28,187.8,179.4,0.857,438663.9,438663.9,35179,0,0,0,L,1122011218,0,124.04,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466179220,644173.00
06/17/2016 12:00,2,6.840,ACTIVE,214.19,366.10,60.012,1466179203,"274151322000095","219011344069620",26.74,62.50,0,331.23,388.94,185.3,177.0,0.707,749189.1,749189.1,28791,0,0,0,L,1151911521,0,123.36,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466179221,644174.00
06/17/2016 12:00,2,6.998,ACTIVE,220.06,369.10,60.002,1466179203,"201051344000988","219011344069620",26.44,48.00,0,341.15,412.38,187.3,178.8,0.897,435646.2,435646.2,35470,0,0,0,L,1122011218,0,124.72,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466179222,644175.00
06/17/2016 12:00,2,6.936,ACTIVE,218.03,362.49,60.018,1466179203,"201051344001025","219011344069620",26.72,51.30,0,335.74,406.97,187.6,179.1,0.853,449462.1,449462.1,39977,0,0,0,L,1122011218,0,124.49,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466179223,644176.00
06/17/2016 12:00,2,6.893,ACTIVE,220.06,367.60,59.996,1466179203,"201051344000458","219011344069620",27.15,49.30,0,342.65,412.98,189.5,181.0,0.928,446498.1,446498.1,35394,0,0,0,L,1122011218,0,125.17,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466179224,644177.00
06/17/2016 12:00,2,6.895,ACTIVE,220.52,367.60,60.023,1466179203,"201051344000853","219011344069620",26.94,47.80,0,342.35,413.29,188.1,179.6,0.884,445239.5,445239.5,34998,0,0,0,L,1122011218,0,125.40,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466179225,644178.00
06/17/2016 12:00,2,6.803,ACTIVE,216.90,362.49,60.034,1466179203,"201051344000685","219011344069620",27.29,44.80,0,337.24,407.27,188.0,179.5,0.928,450628.4,450628.4,39830,0,0,0,L,1122011218,0,124.94,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466179226,644179.00
06/17/2016 12:00,2,6.803,ACTIVE,218.03,361.89,60.018,1466179203,"201051344000917","219011344069620",26.94,49.00,0,336.34,405.77,185.6,177.2,0.875,447404.8,447404.8,39826,0,0,0,L,1122011218,0,124.49,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466179227,644180.00
06/17/2016 12:00,2,6.725,ACTIVE,217.13,362.19,59.949,1466179203,"201051344001145","219011344069620",27.57,46.00,0,336.94,407.87,187.8,179.4,0.871,452640.8,452640.8,39682,0,0,0,L,1122011218,0,124.27,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466179228,644181.00
06/17/2016 12:00,2,6.760,ACTIVE,218.48,365.49,60.012,1466179203,"201051344000651","219011344069620",27.06,49.80,0,336.04,406.07,185.2,176.8,0.844,445145.1,445145.1,40032,0,0,0,L,1122011218,0,125.40,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466179228,644182.00
06/17/2016 12:00,2,6.357,ACTIVE,214.19,366.40,60.002,1466179203,"274151322000088","219011344069620",24.91,58.30,0,332.43,386.53,160.3,152.8,0.614,686439.7,686439.7,28531,0,0,0,L,1151911521,0,123.59,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466179229,644183.00
06/17/2016 12:00,2,4.256,ACTIVE,215.09,412.38,60.002,1466179203,"274151322000068","219011344069620",37.09,59.80,0,371.51,436.43,160.3,152.8,0.614,580914.7,580914.7,30106,0,0,0,L,1151911521,0,123.59,124.04,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466179230,644184.00
06/17/2016 12:00,2,6.752,ACTIVE,217.80,363.99,60.007,1466179203,"201051344001135","219011344069620",27.19,49.30,0,336.94,406.07,186.0,177.6,0.866,441163.0,441163.0,39966,0,0,0,L,1122011218,0,124.72,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466179231,644185.00
06/17/2016 12:00,2,6.965,ACTIVE,218.26,365.49,60.007,1466179203,"201051344000594","219011344069620",27.25,49.30,0,335.14,408.48,192.2,183.6,0.897,450505.2,450505.2,35440,0,0,0,L,1122011218,0,124.27,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466179232,644186.00
06/17/2016 12:00,2,6.947,ACTIVE,218.26,363.99,60.023,1466179203,"201051344001203","219011344069620",26.84,50.20,0,336.64,406.37,188.8,180.3,0.879,448332.5,448332.5,40007,0,0,0,L,1122011218,0,125.40,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466179233,644187.00
06/17/2016 12:00,2,6.439,ACTIVE,214.41,351.97,60.018,1466179203,"274151322000054","219011344069620",24.99,62.30,0,327.32,387.44,162.9,155.3,0.619,701053.5,701053.5,28558,0,0,0,L,1151911521,0,122.91,123.59,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466179234,644188.00
06/17/2016 12:00,2,7.010,ACTIVE,218.93,365.49,59.986,1466179203,"201051344000867","219011344069620",26.66,50.20,0,336.64,409.98,189.2,180.7,0.866,437870.6,437870.6,35439,0,0,0,L,1122011218,0,124.72,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466179235,644189.00
06/17/2016 12:00,2,6.818,ACTIVE,218.48,365.19,60.012,1466179203,"201051344001093","219011344069620",27.00,49.00,0,335.74,406.07,186.5,178.1,0.857,446707.9,446707.9,39886,0,0,0,L,1122011218,0,125.17,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466179236,644190.00
06/17/2016 12:00,2,6.959,ACTIVE,219.61,366.10,59.991,1466179203,"201051344000900","219011344069620",27.17,47.00,0,337.54,412.98,191.6,183.0,0.866,453593.0,453593.0,34833,0,0,0,L,1122011218,0,124.94,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466179237,644191.00
06/17/2016 12:00,2,6.797,ACTIVE,219.61,366.40,60.012,1466179203,"201051344000648","219011344069620",27.15,46.00,0,338.14,412.68,186.8,178.4,0.866,445147.9,445147.9,35123,0,0,0,L,1122011218,0,124.27,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466179238,644192.00
06/17/2016 12:00,2,6.971,ACTIVE,220.06,370.00,60.007,1466179203,"201051344000569","219011344069620",26.46,48.50,0,337.84,412.38,186.7,178.3,0.875,454673.5,454673.5,34756,0,0,0,L,1122011218,0,124.49,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466179239,644193.00
06/17/2016 12:00,2,6.959,ACTIVE,220.06,366.70,59.986,1466179203,"201051344000983","219011344069620",26.78,48.30,0,337.54,412.98,188.6,180.1,0.879,446265.5,446265.5,35237,0,0,0,L,1122011218,0,124.94,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466179240,644194.00
06/17/2016 12:00,2,6.932,ACTIVE,220.06,367.30,60.012,1466179203,"201051344001158","219011344069620",26.66,48.50,0,341.75,412.08,187.2,178.8,0.871,440286.1,440286.1,35505,0,0,0,L,1122011218,0,124.72,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466179241,644195.00
06/17/2016 12:00,2,6.795,ACTIVE,220.06,369.40,59.996,1466179203,"201051344000576","219011344069620",27.19,46.60,0,342.05,412.38,187.2,178.7,0.862,447373.9,447373.9,34907,0,0,0,L,1122011218,0,125.17,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466179241,644196.00
06/17/2016 12:00,2,6.400,ACTIVE,214.41,360.99,59.996,1466179203,"274151322000087","219011344069620",24.91,73.00,0,331.23,385.03,161.4,153.9,0.601,674410.1,674410.1,28684,0,0,0,L,1151911521,0,123.14,123.81,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466179242,644197.00
06/17/2016 12:15,2,7.027,ALERT,220.29,367.00,59.981,1466180103,"201051344000645","219011344069620",26.84,48.00,0,306.88,414.79,191.1,182.5,0.884,446983.7,446983.7,35040,0,0,0,L,1122011218,0,125.17,125.17,0002,44,0,0,0,0,0,0,1,1059,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466180105,644198.00
06/17/2016 12:15,2,6.547,ACTIVE,214.41,369.40,59.986,1466180103,"274151322000085","219011344069620",24.35,60.80,0,337.54,389.54,161.4,153.8,0.619,702616.7,702616.7,28574,0,0,0,L,1151911521,0,123.59,123.81,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466180106,644199.00
06/17/2016 12:15,2,7.100,ACTIVE,219.39,366.40,59.970,1466180103,"201051344000633","219011344069620",26.54,49.30,0,337.24,415.39,190.7,182.2,0.910,438161.2,438161.2,35527,0,0,0,L,1122011218,0,124.94,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466180107,644200.00
06/17/2016 12:15,2,7.090,ACTIVE,220.52,370.00,59.949,1466180103,"201051344000469","219011344069620",26.48,47.00,0,338.44,415.69,190.1,181.6,0.897,439687.8,439687.8,35458,0,0,0,L,1122011218,0,124.72,125.62,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466180108,644201.00
06/17/2016 12:15,2,6.896,ACTIVE,217.35,362.49,59.912,1466180103,"201051344000646","219011344069620",26.82,50.20,0,334.84,409.68,187.2,178.7,0.888,442647.4,442647.4,40005,0,0,0,L,1122011218,0,124.72,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466180109,644202.00
06/17/2016 12:15,2,6.654,ACTIVE,215.09,351.97,59.991,1466180103,"274151322000052","219011344069620",26.02,64.00,0,336.64,393.45,175.2,167.2,0.681,717143.7,717143.7,28800,0,0,0,L,1151911521,0,122.68,124.04,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466180109,644203.00
06/17/2016 12:15,2,7.092,ACTIVE,218.48,361.89,59.986,1466180103,"201051344000585","219011344069620",26.24,50.00,0,336.34,412.08,188.3,179.8,0.875,449919.7,449919.7,40013,0,0,0,L,1122011218,0,124.72,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466180110,644204.00
06/17/2016 12:15,2,6.918,ACTIVE,216.90,361.59,59.938,1466180103,"201051344001230","219011344069620",26.82,46.40,0,336.64,409.98,188.0,179.5,0.871,446170.7,446170.7,39814,0,0,0,L,1122011218,0,124.49,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466180111,644205.00
06/17/2016 12:15,2,6.902,ACTIVE,218.71,364.89,59.986,1466180103,"201051344000582","219011344069620",26.54,49.50,0,335.74,413.29,185.4,177.0,0.866,439495.0,439495.0,39969,0,0,0,L,1122011218,0,125.17,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466180112,644206.00
06/17/2016 12:15,2,7.014,ACTIVE,217.35,362.19,60.007,1466180103,"201051344000955","219011344069620",26.44,48.80,0,336.64,408.78,187.8,179.3,0.897,452185.5,452185.5,39903,0,0,0,L,1122011218,0,124.27,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466180113,644207.00
06/17/2016 12:15,2,4.293,ACTIVE,214.41,403.67,59.986,1466180103,"274151322000094","219011344069620",37.33,61.30,0,373.91,437.33,161.7,154.1,0.632,581038.0,581038.0,29897,0,0,0,L,1151911521,0,122.91,124.04,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466180114,644208.00
06/17/2016 12:15,2,7.102,ACTIVE,220.74,369.40,59.975,1466180103,"201051344000579","219011344069620",26.84,49.00,0,338.74,415.99,192.9,184.3,0.906,453823.0,453823.0,15527,0,0,0,L,1122011218,0,125.17,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466180115,644209.00
06/17/2016 12:15,2,6.998,ACTIVE,217.35,361.89,60.002,1466180103,"201051344000890","219011344069620",26.66,46.60,0,336.34,409.38,188.8,180.3,0.866,449362.9,449362.9,39923,0,0,0,L,1122011218,0,124.72,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466180116,644210.00
06/17/2016 12:15,2,7.021,ACTIVE,218.03,364.59,59.970,1466180103,"201051344000438","219011344069620",26.50,47.00,0,336.04,409.68,188.8,180.3,0.879,451307.9,451307.9,39929,0,0,0,L,1122011218,0,124.94,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466180117,644211.00
06/17/2016 12:15,2,6.943,ACTIVE,217.58,363.09,59.986,1466180103,"201051344000417","219011344069620",26.38,49.30,0,336.34,408.18,185.6,177.2,0.888,443586.2,443586.2,40091,0,0,0,L,1122011218,0,124.27,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466180118,644212.00
06/17/2016 12:15,2,6.652,ACTIVE,214.41,373.31,59.959,1466180103,"274151322000083","219011344069620",26.08,62.80,0,332.43,392.85,175.7,167.6,0.698,710665.0,710665.0,28878,0,0,0,L,1151911521,0,122.68,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466180119,644213.00
06/17/2016 12:15,2,7.090,ACTIVE,215.32,357.68,59.949,1466180103,"274151322000076","219011344069620",26.32,63.00,0,337.54,395.85,189.0,180.5,0.738,757026.3,757026.3,28874,0,0,0,L,1151911521,0,123.36,124.27,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466180120,644214.00
06/17/2016 12:15,2,7.174,ACTIVE,218.93,366.70,59.965,1466180103,"201051344000868","219011344069620",26.30,47.50,0,337.24,414.79,191.1,182.6,0.862,438710.0,438710.0,35180,0,0,0,L,1122011218,0,124.49,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466180121,644215.00
06/17/2016 12:15,2,6.965,ACTIVE,214.64,370.90,59.970,1466180103,"274151322000095","219011344069620",26.74,62.80,0,334.24,396.45,188.5,180.0,0.707,749234.6,749234.6,28792,0,0,0,L,1151911521,0,123.59,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466180121,644216.00
06/17/2016 12:15,2,7.305,ACTIVE,220.29,369.70,59.933,1466180103,"201051344000988","219011344069620",25.76,49.00,0,339.65,415.09,190.7,182.1,0.857,435692.1,435692.1,35471,0,0,0,L,1122011218,0,124.94,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466180122,644217.00
06/17/2016 12:15,2,7.086,ACTIVE,218.26,364.29,59.912,1466180103,"201051344001025","219011344069620",26.64,51.00,0,336.04,409.08,191.1,182.5,0.853,449508.0,449508.0,39978,0,0,0,L,1122011218,0,124.72,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466180123,644218.00
06/17/2016 12:15,2,7.168,ACTIVE,220.74,368.20,59.933,1466180103,"201051344000458","219011344069620",26.62,49.50,0,338.74,415.99,193.1,184.5,0.906,446544.5,446544.5,35395,0,0,0,L,1122011218,0,125.40,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466180124,644219.00
06/17/2016 12:15,2,7.211,ACTIVE,220.97,369.40,59.959,1466180103,"201051344000853","219011344069620",26.40,48.50,0,342.05,418.39,192.7,184.1,0.928,445285.7,445285.7,34999,0,0,0,L,1122011218,0,125.62,125.40,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466180125,644220.00
06/17/2016 12:15,2,7.086,ACTIVE,217.13,361.29,59.959,1466180103,"201051344000685","219011344069620",26.86,44.30,0,335.44,409.68,192.7,184.1,0.946,450674.7,450674.7,39831,0,0,0,L,1122011218,0,125.17,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466180126,644221.00
06/17/2016 12:15,2,7.121,ACTIVE,218.26,363.69,59.970,1466180103,"201051344000917","219011344069620",26.26,49.80,0,336.04,408.78,189.4,180.9,0.902,447450.5,447450.5,39827,0,0,0,L,1122011218,0,124.72,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466180127,644222.00
06/17/2016 12:15,2,6.984,ACTIVE,217.35,363.39,59.991,1466180103,"201051344001145","219011344069620",27.21,47.30,0,336.34,409.98,192.5,183.9,0.888,452687.1,452687.1,39683,0,0,0,L,1122011218,0,124.49,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466180128,644223.00
06/17/2016 12:15,2,6.922,ACTIVE,218.71,363.99,59.986,1466180103,"201051344000651","219011344069620",26.92,50.40,0,336.94,412.68,188.6,180.1,0.862,445190.8,445190.8,40033,0,0,0,L,1122011218,0,125.62,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466180129,644224.00
06/17/2016 12:15,2,4.402,ACTIVE,215.54,398.86,59.954,1466180103,"274151322000068","219011344069620",36.98,59.30,0,376.01,440.04,165.6,157.9,0.628,580954.4,580954.4,30107,0,0,0,L,1151911521,0,123.59,124.27,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466180131,644225.00
06/17/2016 12:15,2,7.133,ACTIVE,218.03,363.39,59.938,1466180103,"201051344001135","219011344069620",26.14,50.00,0,335.74,408.48,188.7,180.2,0.866,441208.8,441208.8,39967,0,0,0,L,1122011218,0,124.94,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466180132,644226.00
06/17/2016 12:15,2,7.127,ACTIVE,218.48,366.40,59.965,1466180103,"201051344000594","219011344069620",26.92,49.00,0,335.14,416.29,194.3,185.6,0.893,450552.4,450552.4,35441,0,0,0,L,1122011218,0,124.27,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466180133,644227.00
06/17/2016 12:15,2,7.211,ACTIVE,218.48,364.89,59.901,1466180103,"201051344001203","219011344069620",26.14,50.00,0,336.94,411.78,190.8,182.3,0.888,448378.7,448378.7,40008,0,0,0,L,1122011218,0,125.40,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466180134,644228.00
06/17/2016 12:15,2,6.600,ACTIVE,214.87,353.47,59.965,1466180103,"274151322000054","219011344069620",24.71,62.50,0,337.24,391.04,165.2,157.5,0.628,701093.3,701093.3,28559,0,0,0,L,1151911521,0,123.36,123.59,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466180135,644229.00
06/17/2016 12:15,2,7.178,ACTIVE,219.16,363.99,59.981,1466180103,"201051344000867","219011344069620",26.36,50.40,0,337.24,414.49,191.7,183.1,0.875,437917.0,437917.0,35440,0,0,0,L,1122011218,0,124.94,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466180136,644230.00
06/17/2016 12:15,2,6.988,ACTIVE,218.48,360.99,59.981,1466180103,"201051344001093","219011344069620",26.60,49.00,0,336.64,412.98,188.1,179.7,0.871,446753.6,446753.6,39887,0,0,0,L,1122011218,0,125.17,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466180136,644231.00
06/17/2016 12:15,2,7.143,ALERT,220.06,367.90,59.933,1466180103,"201051344000900","219011344069620",26.86,47.50,0,303.58,416.29,194.2,185.5,0.871,453640.0,453640.0,34834,0,0,0,L,1122011218,0,125.17,124.94,0002,44,0,0,0,0,0,0,1,1045,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466180138,644232.00
06/17/2016 12:15,2,7.064,ALERT,220.06,366.40,59.975,1466180103,"201051344000648","219011344069620",26.28,46.80,0,306.88,416.59,188.2,179.7,0.871,445193.7,445193.7,35124,0,0,0,L,1122011218,0,124.72,125.17,0002,43,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466180140,644233.00
06/17/2016 12:15,2,6.955,ALERT,220.06,366.10,59.975,1466180103,"201051344000569","219011344069620",26.78,48.50,0,308.09,415.69,188.7,180.2,0.875,454719.4,454719.4,34757,0,0,0,L,1122011218,0,124.49,125.40,0002,44,0,0,0,0,0,0,1,1049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466180142,644234.00
06/17/2016 12:15,2,7.061,ACTIVE,220.29,366.70,59.975,1466180103,"201051344000983","219011344069620",26.66,49.00,0,338.14,415.99,190.8,182.2,0.893,446312.0,446312.0,35238,0,0,0,L,1122011218,0,125.17,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466180143,644235.00
06/17/2016 12:15,2,7.062,ACTIVE,220.29,368.20,59.991,1466180103,"201051344001158","219011344069620",26.28,49.50,0,337.84,414.49,188.0,179.5,0.866,440332.1,440332.1,35506,0,0,0,L,1122011218,0,124.94,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466180144,644236.00
06/17/2016 12:15,2,7.031,ALERT,220.29,369.10,59.991,1466180103,"201051344000576","219011344069620",26.50,47.80,0,299.07,416.59,188.6,180.1,0.857,447419.8,447419.8,34908,0,0,0,L,1122011218,0,125.17,124.94,0002,44,0,0,0,0,0,0,1,1044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466180146,644237.00
06/17/2016 12:15,2,6.570,ACTIVE,214.87,353.47,59.965,1466180103,"274151322000087","219011344069620",24.49,72.00,0,337.54,389.84,163.0,155.4,0.605,674449.8,674449.8,28685,0,0,0,L,1151911521,0,123.36,123.81,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466180147,644238.00
06/17/2016 12:15,2,6.572,ACTIVE,214.64,371.21,59.965,1466180103,"274151322000088","219011344069620",24.55,59.50,0,337.24,389.84,163.4,155.8,0.623,686480.1,686480.1,28532,0,0,0,L,1151911521,1,123.59,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466180148,644239.00
06/17/2016 12:30,2,7.412,ACTIVE,220.29,369.10,59.922,1466181003,"201051344000645","219011344069620",26.74,48.30,0,342.05,416.59,200.7,191.7,0.902,447028.7,447028.7,35042,0,0,0,L,1122011218,0,125.40,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466181004,644240.00
06/17/2016 12:30,2,6.822,ACTIVE,214.87,362.49,59.959,1466181003,"274151322000085","219011344069620",24.53,60.30,0,337.84,388.94,169.4,161.6,0.650,702654.6,702654.6,28575,0,0,0,L,1151911521,0,123.59,123.59,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466181005,644241.00
06/17/2016 12:30,2,7.404,ACTIVE,219.39,367.60,59.959,1466181003,"201051344000633","219011344069620",26.86,49.30,0,340.55,416.89,201.3,192.4,0.950,438206.2,438206.2,35528,0,0,0,L,1122011218,0,124.94,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466181006,644242.00
06/17/2016 12:30,2,7.453,ACTIVE,220.74,369.40,60.002,1466181003,"201051344000469","219011344069620",26.78,47.00,0,341.75,417.49,202.0,193.0,0.959,439732.7,439732.7,35459,0,0,0,L,1122011218,0,124.94,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466181007,644243.00
06/17/2016 12:30,2,7.412,ACTIVE,217.13,363.09,59.970,1466181003,"201051344000646","219011344069620",26.66,49.00,0,335.74,412.08,200.2,191.3,0.941,442691.9,442691.9,40006,0,0,0,L,1122011218,0,124.72,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466181008,644244.00
06/17/2016 12:30,2,7.018,ACTIVE,214.64,358.28,59.970,1466181003,"274151322000052","219011344069620",26.30,63.70,0,334.84,394.05,186.8,178.4,0.734,717185.1,717185.1,28801,0,0,0,L,1151911521,0,122.68,124.04,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466181009,644245.00
06/17/2016 12:30,2,7.479,ACTIVE,218.48,366.70,59.991,1466181003,"201051344000585","219011344069620",26.74,49.50,0,335.74,409.68,202.3,193.3,0.950,449964.6,449964.6,40014,0,0,0,L,1122011218,0,124.49,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466181009,644246.00
06/17/2016 12:30,2,7.449,ACTIVE,216.67,363.09,60.002,1466181003,"201051344001230","219011344069620",26.76,45.50,0,333.03,412.08,201.7,192.7,0.932,446215.4,446215.4,39815,0,0,0,L,1122011218,0,124.49,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466181010,644247.00
06/17/2016 12:30,2,7.512,ACTIVE,217.13,363.39,59.959,1466181003,"201051344000955","219011344069620",26.56,49.30,0,337.54,411.78,201.9,193.0,0.955,452230.2,452230.2,39904,0,0,0,L,1122011218,0,124.04,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466181013,644248.00
06/17/2016 12:30,2,4.789,ACTIVE,214.87,409.08,59.981,1466181003,"274151322000094","219011344069620",36.24,62.50,0,370.90,436.73,175.6,167.6,0.689,581076.6,581076.6,29898,0,0,0,L,1151911521,0,122.68,124.27,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466181014,644249.00
06/17/2016 12:30,2,7.508,ACTIVE,220.97,371.51,59.996,1466181003,"201051344000579","219011344069620",27.17,48.00,0,342.05,418.09,206.6,197.5,0.959,453868.8,453868.8,15528,0,0,0,L,1122011218,0,125.40,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466181015,644250.00
06/17/2016 12:30,2,7.422,ACTIVE,217.13,363.99,59.938,1466181003,"201051344000890","219011344069620",26.98,46.00,0,337.24,412.68,202.5,193.6,0.928,449407.7,449407.7,39924,0,0,0,L,1122011218,0,124.72,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466181016,644251.00
06/17/2016 12:30,2,7.496,ACTIVE,217.80,366.40,59.986,1466181003,"201051344000438","219011344069620",26.70,46.60,0,335.74,411.48,202.4,193.4,0.950,451352.5,451352.5,39930,0,0,0,L,1122011218,0,125.17,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466181017,644252.00
06/17/2016 12:30,2,7.469,ACTIVE,217.35,365.19,60.002,1466181003,"201051344000417","219011344069620",26.44,48.30,0,336.64,411.18,199.7,190.9,0.941,443630.2,443630.2,40092,0,0,0,L,1122011218,0,124.27,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466181018,644253.00
06/17/2016 12:30,2,7.076,ACTIVE,214.19,351.07,60.034,1466181003,"274151322000083","219011344069620",26.22,62.80,0,331.53,393.15,187.8,179.3,0.742,710706.4,710706.4,28879,0,0,0,L,1151911521,0,122.46,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466181019,644254.00
06/17/2016 12:30,2,7.551,ACTIVE,215.54,352.57,59.975,1466181003,"274151322000076","219011344069620",26.56,62.50,0,337.24,397.96,203.1,194.1,0.804,757071.0,757071.0,28875,0,0,0,L,1151911521,0,123.36,124.27,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466181020,644255.00
06/17/2016 12:30,2,7.682,ACTIVE,219.39,367.60,59.970,1466181003,"201051344000868","219011344069620",26.18,47.80,0,336.34,417.19,203.6,194.5,0.924,438755.0,438755.0,35181,0,0,0,L,1122011218,0,124.49,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466181021,644256.00
06/17/2016 12:30,2,7.566,ACTIVE,214.64,377.52,59.981,1466181003,"274151322000095","219011344069620",26.14,62.50,0,331.53,396.45,200.3,191.4,0.760,749278.9,749278.9,28793,0,0,0,L,1151911521,0,123.14,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466181022,644257.00
06/17/2016 12:30,2,7.623,ACTIVE,220.74,367.00,59.970,1466181003,"201051344000988","219011344069620",26.24,48.80,0,339.95,416.59,202.6,193.6,0.941,435736.8,435736.8,35472,0,0,0,L,1122011218,0,125.17,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466181023,644258.00
06/17/2016 12:30,2,7.557,ACTIVE,218.03,363.39,60.018,1466181003,"201051344001025","219011344069620",26.36,51.00,0,336.34,411.18,201.6,192.7,0.906,449552.9,449552.9,39979,0,0,0,L,1122011218,0,124.72,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466181023,644259.00
06/17/2016 12:30,2,7.471,ACTIVE,220.74,370.30,59.944,1466181003,"201051344000458","219011344069620",26.80,49.00,0,342.05,417.19,202.6,193.6,0.959,446589.8,446589.8,35396,0,0,0,L,1122011218,0,125.40,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466181024,644260.00
06/17/2016 12:30,2,7.447,ACTIVE,220.74,370.90,59.996,1466181003,"201051344000853","219011344069620",26.80,48.00,0,341.15,419.90,202.0,193.1,0.959,445330.9,445330.9,35000,0,0,0,L,1122011218,0,125.62,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466181025,644261.00
06/17/2016 12:30,2,7.342,ACTIVE,216.90,364.29,59.991,1466181003,"201051344000685","219011344069620",26.96,44.00,0,337.24,411.78,200.3,191.4,0.963,450719.9,450719.9,39832,0,0,0,L,1122011218,0,124.94,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466181026,644262.00
06/17/2016 12:30,2,7.344,ACTIVE,218.03,366.10,59.959,1466181003,"201051344000917","219011344069620",26.48,50.20,0,335.74,410.28,196.7,187.9,0.932,447495.0,447495.0,39828,0,0,0,L,1122011218,0,124.72,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466181027,644263.00
06/17/2016 12:30,2,7.338,ACTIVE,217.13,361.59,59.965,1466181003,"201051344001145","219011344069620",26.92,46.20,0,336.04,412.98,200.1,191.2,0.924,452732.4,452732.4,39684,0,0,0,L,1122011218,0,124.49,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466181028,644264.00
06/17/2016 12:30,2,7.363,ACTIVE,218.48,364.59,59.991,1466181003,"201051344000651","219011344069620",26.56,50.20,0,336.34,410.58,197.9,189.1,0.902,445235.5,445235.5,40034,0,0,0,L,1122011218,0,125.40,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466181029,644265.00
06/17/2016 12:30,2,6.852,ACTIVE,214.64,372.41,59.970,1466181003,"274151322000088","219011344069620",24.79,59.50,0,334.54,390.74,172.0,164.1,0.654,686517.9,686517.9,28533,0,0,0,L,1151911521,0,123.36,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466181030,644266.00
06/17/2016 12:30,2,4.660,ACTIVE,215.54,402.46,59.965,1466181003,"274151322000068","219011344069620",36.68,59.00,0,370.60,438.53,173.2,165.3,0.672,580993.1,580993.1,30108,0,0,0,L,1151911521,0,123.59,124.27,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466181031,644267.00
06/17/2016 12:30,2,7.371,ACTIVE,217.80,364.29,59.986,1466181003,"201051344001135","219011344069620",26.70,51.00,0,335.74,411.78,199.2,190.3,0.919,441253.5,441253.5,39968,0,0,0,L,1122011218,0,124.94,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466181032,644268.00
06/17/2016 12:30,2,7.434,ACTIVE,218.48,366.10,59.996,1466181003,"201051344000594","219011344069620",27.12,49.50,0,335.14,418.09,204.0,195.0,0.941,450598.3,450598.3,35442,0,0,0,L,1122011218,0,124.49,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466181033,644269.00
06/17/2016 12:30,2,7.500,ACTIVE,218.26,363.39,59.981,1466181003,"201051344001203","219011344069620",26.42,49.80,0,336.04,410.88,200.7,191.8,0.937,448423.7,448423.7,40009,0,0,0,L,1122011218,0,125.40,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466181034,644270.00
06/17/2016 12:30,2,6.963,ACTIVE,214.41,374.51,59.970,1466181003,"274151322000054","219011344069620",24.71,62.00,0,336.04,391.64,174.2,166.2,0.663,701132.1,701132.1,28560,0,0,0,L,1151911521,0,122.91,123.59,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466181035,644271.00
06/17/2016 12:30,2,7.422,ACTIVE,219.16,366.10,59.965,1466181003,"201051344000867","219011344069620",26.86,50.20,0,338.14,416.29,201.9,193.0,0.928,437962.2,437962.2,35441,0,0,0,L,1122011218,0,124.94,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466181035,644272.00
06/17/2016 12:30,2,7.338,ACTIVE,218.26,363.39,60.023,1466181003,"201051344001093","219011344069620",26.64,49.00,0,335.44,410.58,197.9,189.1,0.910,446797.9,446797.9,39888,0,0,0,L,1122011218,0,124.94,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466181036,644273.00
06/17/2016 12:30,2,7.609,ACTIVE,220.06,369.70,59.986,1466181003,"201051344000900","219011344069620",26.68,47.00,0,341.45,418.39,205.6,196.5,0.910,453686.0,453686.0,34836,0,0,0,L,1122011218,0,125.40,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466181037,644274.00
06/17/2016 12:30,2,7.309,ACTIVE,220.06,365.80,59.981,1466181003,"201051344000648","219011344069620",27.04,46.40,0,341.75,418.09,200.1,191.2,0.919,445238.5,445238.5,35126,0,0,0,L,1122011218,0,124.72,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466181038,644275.00
06/17/2016 12:30,2,7.457,ACTIVE,220.29,369.10,59.975,1466181003,"201051344000569","219011344069620",26.70,48.50,0,340.85,418.09,201.5,192.5,0.928,454764.3,454764.3,34759,0,0,0,L,1122011218,0,124.72,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466181039,644276.00
06/17/2016 12:30,2,7.418,ACTIVE,220.74,369.40,59.954,1466181003,"201051344000983","219011344069620",27.08,48.80,0,340.85,417.79,203.5,194.5,0.963,446357.3,446357.3,35239,0,0,0,L,1122011218,0,125.40,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466181040,644277.00
06/17/2016 12:30,2,7.523,ACTIVE,220.74,367.30,59.954,1466181003,"201051344001158","219011344069620",26.24,49.30,0,341.75,416.29,199.9,191.0,0.928,440376.6,440376.6,35507,0,0,0,L,1122011218,0,125.17,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466181041,644278.00
06/17/2016 12:30,2,7.408,ACTIVE,220.74,370.90,59.965,1466181003,"201051344000576","219011344069620",26.82,47.30,0,341.15,416.89,201.3,192.4,0.924,447464.5,447464.5,34910,0,0,0,L,1122011218,0,125.40,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466181042,644279.00
06/17/2016 12:30,2,6.945,ACTIVE,214.64,357.08,59.981,1466181003,"274151322000087","219011344069620",24.55,72.70,0,334.54,389.24,172.6,164.7,0.645,674488.2,674488.2,28686,0,0,0,L,1151911521,0,123.14,123.81,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466181043,644280.00
06/17/2016 12:30,2,7.391,ACTIVE,218.48,365.80,59.996,1466181003,"201051344000582","219011344069620",26.42,50.40,0,336.04,411.48,197.7,188.8,0.919,439540.7,439540.7,39970,0,0,0,L,1122011218,1,124.94,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466181044,644281.00
06/17/2016 12:45,2,8.090,ALERT,221.19,369.70,59.996,1466181904,"201051344000645","219011344069620",26.08,49.00,0,293.96,417.49,213.6,204.3,0.937,447077.0,447077.0,35043,0,0,0,L,1122011218,0,125.85,125.62,0002,45,0,0,0,0,0,0,1,1056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466181906,644282.00
06/17/2016 12:45,2,7.537,ACTIVE,215.54,357.98,59.986,1466181904,"274151322000085","219011344069620",23.64,62.00,0,337.54,391.94,180.3,172.1,0.685,702695.6,702695.6,28576,0,0,0,L,1151911521,0,123.81,124.04,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466181906,644283.00
06/17/2016 12:45,2,8.162,ACTIVE,220.29,373.01,59.970,1466181904,"201051344000633","219011344069620",26.10,50.40,0,338.14,418.09,215.8,206.3,1.012,438254.8,438254.8,35529,0,0,0,L,1122011218,0,125.40,125.40,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466181907,644284.00
06/17/2016 12:45,2,8.102,ACTIVE,221.64,371.51,59.933,1466181904,"201051344000469","219011344069620",26.38,48.30,0,338.14,419.00,216.6,207.1,0.977,439781.3,439781.3,35460,0,0,0,L,1122011218,0,125.40,126.07,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466181908,644285.00
06/17/2016 12:45,2,8.113,ALERT,217.80,367.30,59.970,1466181904,"201051344000646","219011344069620",26.12,50.60,0,303.28,413.29,214.6,205.2,0.994,442739.7,442739.7,40007,0,0,0,L,1122011218,0,125.17,123.81,0002,46,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466181910,644286.00
06/17/2016 12:45,2,7.818,ACTIVE,215.32,373.31,59.970,1466181904,"274151322000052","219011344069620",25.35,65.70,0,333.93,395.85,200.6,191.7,0.791,717229.9,717229.9,28802,0,0,0,L,1151911521,0,123.14,124.49,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466181911,644287.00
06/17/2016 12:45,2,8.271,ACTIVE,219.39,367.60,59.944,1466181904,"201051344000585","219011344069620",25.92,50.40,0,335.44,412.08,217.1,207.6,1.008,450013.2,450013.2,40015,0,0,0,L,1122011218,0,125.17,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466181912,644288.00
06/17/2016 12:45,2,8.086,ACTIVE,217.35,365.80,59.933,1466181904,"201051344001230","219011344069620",26.40,47.00,0,336.64,414.19,216.1,206.6,0.990,446263.6,446263.6,39816,0,0,0,L,1122011218,0,124.72,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466181913,644289.00
06/17/2016 12:45,2,8.008,ALERT,219.16,367.60,59.954,1466181904,"201051344000582","219011344069620",26.38,51.00,0,287.95,412.98,213.8,204.4,0.990,439586.7,439586.7,39971,0,0,0,L,1122011218,0,125.40,124.72,0002,47,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466181915,644290.00
06/17/2016 12:45,2,8.115,ALERT,218.03,366.40,59.991,1466181904,"201051344000955","219011344069620",26.16,50.40,0,303.88,413.29,215.0,205.6,1.012,452278.0,452278.0,39905,0,0,0,L,1122011218,0,124.72,124.04,0002,45,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466181916,644291.00
06/17/2016 12:45,2,5.098,ACTIVE,215.09,414.49,59.949,1466181904,"274151322000094","219011344069620",36.42,63.30,0,371.81,435.53,187.7,179.2,0.734,581118.7,581118.7,29899,0,0,0,L,1151911521,0,123.14,124.49,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466181917,644292.00
06/17/2016 12:45,2,8.121,ACTIVE,221.87,372.11,59.954,1466181904,"201051344000579","219011344069620",26.58,49.50,0,337.54,422.60,218.5,209.0,1.021,453918.1,453918.1,15529,0,0,0,L,1122011218,0,125.85,125.62,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466181918,644293.00
06/17/2016 12:45,2,8.061,ACTIVE,217.80,365.19,59.991,1466181904,"201051344000890","219011344069620",26.26,47.50,0,321.91,431.02,214.3,204.9,0.999,449456.1,449456.1,39925,0,0,0,L,1122011218,0,125.17,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466181919,644294.00
06/17/2016 12:45,2,8.062,ACTIVE,218.71,367.90,59.959,1466181904,"201051344000438","219011344069620",26.10,47.80,0,335.74,412.38,213.1,203.8,1.003,451400.6,451400.6,39931,0,0,0,L,1122011218,0,125.40,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466181920,644295.00
06/17/2016 12:45,2,7.922,ACTIVE,218.03,363.69,59.954,1466181904,"201051344000417","219011344069620",26.10,50.20,0,320.41,437.33,209.3,200.1,0.990,443677.7,443677.7,40093,0,0,0,L,1122011218,0,124.72,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466181921,644296.00
