ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/17/2016 12:45,2,7.600,ACTIVE,214.41,375.71,59.975,1466181904,"274151322000083","219011344069620",25.68,64.80,0,331.83,394.95,197.4,188.6,0.787,710751.2,710751.2,28880,0,0,0,L,1151911521,0,122.68,124.04,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466181922,644297.00
06/17/2016 12:45,2,7.902,ACTIVE,216.00,378.42,59.949,1466181904,"274151322000076","219011344069620",26.52,64.00,0,337.54,399.16,212.4,203.1,0.840,757119.3,757119.3,28876,0,0,0,L,1151911521,0,123.36,124.72,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466181923,644298.00
06/17/2016 12:45,2,7.988,ACTIVE,220.06,369.40,59.928,1466181904,"201051344000868","219011344069620",26.36,49.30,0,337.54,418.70,213.1,203.8,0.959,438803.6,438803.6,35182,0,0,0,L,1122011218,0,124.94,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466181924,644299.00
06/17/2016 12:45,2,7.996,ACTIVE,215.09,356.18,59.959,1466181904,"274151322000095","219011344069620",26.14,64.00,0,331.83,398.56,211.6,202.3,0.800,749327.0,749327.0,28794,0,0,0,L,1151911521,0,123.59,123.81,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466181925,644300.00
06/17/2016 12:45,2,8.225,ACTIVE,221.64,374.21,59.981,1466181904,"201051344000988","219011344069620",25.60,50.40,0,338.44,422.60,213.3,204.0,0.981,435785.2,435785.2,35473,0,0,0,L,1122011218,0,125.62,126.07,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466181925,644301.00
06/17/2016 12:45,2,8.090,ACTIVE,218.93,367.90,59.991,1466181904,"201051344001025","219011344069620",26.16,51.50,0,335.44,412.38,214.2,204.8,0.963,449601.6,449601.6,39980,0,0,0,L,1122011218,0,124.94,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466181926,644302.00
06/17/2016 12:45,2,7.998,ACTIVE,221.64,372.41,59.996,1466181904,"201051344000458","219011344069620",26.56,50.20,0,337.84,419.00,215.0,205.6,1.043,446638.6,446638.6,35397,0,0,0,L,1122011218,0,125.85,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466181927,644303.00
06/17/2016 12:45,2,8.107,ALERT,222.10,372.11,59.986,1466181904,"201051344000853","219011344069620",26.22,49.50,0,307.48,421.70,215.1,205.6,1.003,445379.6,445379.6,35001,0,0,0,L,1122011218,0,126.30,125.85,0002,49,0,0,0,0,0,0,1,1060,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466181929,644304.00
06/17/2016 12:45,2,7.988,ACTIVE,217.58,366.70,59.970,1466181904,"201051344000685","219011344069620",26.56,45.80,0,336.34,412.98,214.9,205.5,1.043,450768.6,450768.6,39833,0,0,0,L,1122011218,0,125.40,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466181930,644305.00
06/17/2016 12:45,2,7.980,ACTIVE,218.71,365.80,59.986,1466181904,"201051344000917","219011344069620",26.12,51.30,0,312.59,446.05,210.9,201.7,0.994,447543.2,447543.2,39829,0,0,0,L,1122011218,0,124.94,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466181931,644306.00
06/17/2016 12:45,2,7.896,ACTIVE,217.80,364.89,60.012,1466181904,"201051344001145","219011344069620",26.78,47.30,0,335.74,413.29,214.2,204.8,1.008,452781.2,452781.2,39685,0,0,0,L,1122011218,0,124.72,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466181932,644307.00
06/17/2016 12:45,2,7.943,ACTIVE,219.16,367.30,59.944,1466181904,"201051344000651","219011344069620",26.12,51.00,0,336.04,412.38,210.2,201.0,0.946,445283.9,445283.9,40035,0,0,0,L,1122011218,0,125.85,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466181933,644308.00
06/17/2016 12:45,2,7.389,ACTIVE,214.87,373.61,59.981,1466181904,"274151322000088","219011344069620",24.05,60.80,0,334.54,392.55,179.8,171.6,0.689,686559.7,686559.7,28534,0,0,0,L,1151911521,0,123.59,123.81,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466181934,644309.00
06/17/2016 12:45,2,4.959,ACTIVE,216.22,406.67,59.986,1466181904,"274151322000068","219011344069620",36.40,60.80,0,370.60,442.14,183.7,175.3,0.707,581035.3,581035.3,30109,0,0,0,L,1151911521,0,123.59,124.49,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466181935,644310.00
06/17/2016 12:45,2,7.930,ACTIVE,218.71,364.59,60.002,1466181904,"201051344001135","219011344069620",25.90,51.80,0,335.74,412.38,208.0,198.8,0.950,441302.0,441302.0,39969,0,0,0,L,1122011218,0,125.17,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466181936,644311.00
06/17/2016 12:45,2,7.844,ACTIVE,219.16,369.40,59.996,1466181904,"201051344000594","219011344069620",26.76,50.60,0,335.44,419.30,212.4,203.1,0.981,450647.8,450647.8,35443,0,0,0,L,1122011218,0,124.72,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466181937,644312.00
06/17/2016 12:45,2,7.943,ACTIVE,219.16,365.49,59.938,1466181904,"201051344001203","219011344069620",26.04,50.20,0,336.34,412.98,209.5,200.3,0.972,448472.8,448472.8,40010,0,0,0,L,1122011218,0,126.07,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466181938,644313.00
06/17/2016 12:45,2,7.393,ACTIVE,215.09,366.70,59.975,1466181904,"274151322000054","219011344069620",23.95,64.30,0,335.44,393.45,179.3,171.2,0.685,701174.2,701174.2,28561,0,0,0,L,1151911521,0,123.36,124.04,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466181939,644314.00
06/17/2016 12:45,2,7.904,ACTIVE,219.84,367.00,59.986,1466181904,"201051344000867","219011344069620",26.08,51.50,0,339.04,418.70,208.9,199.7,0.955,438011.2,438011.2,35442,0,0,0,L,1122011218,0,125.17,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466181940,644315.00
06/17/2016 12:45,2,7.770,ACTIVE,219.16,367.00,59.991,1466181904,"201051344001093","219011344069620",26.06,49.80,0,334.84,412.08,205.1,196.1,0.932,446846.3,446846.3,39889,0,0,0,L,1122011218,0,125.40,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466181941,644316.00
06/17/2016 12:45,2,7.902,ACTIVE,220.74,369.70,59.986,1466181904,"201051344000900","219011344069620",26.52,48.50,0,338.44,419.60,212.2,202.9,0.941,453735.9,453735.9,34837,0,0,0,L,1122011218,0,125.62,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466181942,644317.00
06/17/2016 12:45,2,7.723,ALERT,220.74,370.90,59.959,1466181904,"201051344000648","219011344069620",26.40,48.30,0,305.98,419.00,206.4,197.3,0.946,445286.8,445286.8,35127,0,0,0,L,1122011218,0,124.94,125.62,0002,45,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466181944,644318.00
06/17/2016 12:45,2,7.807,ALERT,220.74,369.70,59.991,1466181904,"201051344000569","219011344069620",26.02,50.00,0,308.09,423.50,205.8,196.7,0.950,454812.9,454812.9,34760,0,0,0,L,1122011218,0,124.94,125.62,0002,46,0,0,0,0,0,0,1,1048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466181945,644319.00
06/17/2016 12:45,2,7.691,ALERT,221.19,370.30,59.986,1466181904,"201051344000983","219011344069620",26.46,50.60,0,308.69,419.00,206.1,197.0,0.959,446406.4,446406.4,35240,0,0,0,L,1122011218,0,125.85,125.40,0002,49,0,0,0,0,0,0,1,1048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466181947,644320.00
06/17/2016 12:45,2,7.629,ACTIVE,221.19,370.60,59.954,1466181904,"201051344001158","219011344069620",26.04,50.40,0,339.65,418.09,201.1,192.2,0.937,440425.2,440425.2,35508,0,0,0,L,1122011218,0,125.40,125.40,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466181948,644321.00
06/17/2016 12:45,2,7.607,ACTIVE,221.19,372.71,59.954,1466181904,"201051344000576","219011344069620",26.22,48.50,0,340.55,419.00,201.9,193.0,0.946,447513.3,447513.3,34911,0,0,0,L,1122011218,0,125.62,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466181949,644322.00
06/17/2016 12:45,2,7.047,ACTIVE,214.87,364.29,59.959,1466181904,"274151322000087","219011344069620",24.23,74.30,0,333.93,391.64,172.9,164.9,0.636,674530.1,674530.1,28687,0,0,0,L,1151911521,0,122.91,124.04,0000,62,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466181950,644323.00
06/17/2016 13:00,2,7.299,ACTIVE,219.84,367.60,59.996,1466182803,"201051344000645","219011344069620",25.86,50.00,0,341.75,418.09,191.1,182.5,0.866,447126.0,447126.0,35045,0,0,0,L,1122011218,0,124.94,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466182804,644324.00
06/17/2016 13:00,2,6.732,ACTIVE,214.64,352.57,59.981,1466182803,"274151322000085","219011344069620",23.97,62.80,0,329.43,391.34,163.6,155.9,0.632,702736.6,702736.6,28577,0,0,0,L,1151911521,0,123.36,123.59,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466182805,644325.00
06/17/2016 13:00,2,7.412,ACTIVE,218.93,367.90,59.991,1466182803,"201051344000633","219011344069620",25.74,51.30,0,337.84,418.39,193.2,184.6,0.919,438303.7,438303.7,35530,0,0,0,L,1122011218,0,124.49,124.72,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466182806,644326.00
06/17/2016 13:00,2,7.297,ACTIVE,220.52,370.00,59.986,1466182803,"201051344000469","219011344069620",26.40,49.00,0,340.55,419.00,195.2,186.4,0.906,439830.2,439830.2,35461,0,0,0,L,1122011218,0,124.49,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466182807,644327.00
06/17/2016 13:00,2,7.369,ACTIVE,216.22,361.89,59.991,1466182803,"201051344000646","219011344069620",25.84,50.80,0,330.93,414.19,192.9,184.3,0.910,442788.1,442788.1,40009,0,0,0,L,1122011218,0,124.49,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466182807,644328.00
06/17/2016 13:00,2,6.891,ACTIVE,214.64,370.30,59.991,1466182803,"274151322000052","219011344069620",25.88,66.00,0,332.43,395.55,180.5,172.3,0.712,717275.0,717275.0,28803,0,0,0,L,1151911521,0,122.46,123.81,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466182808,644329.00
06/17/2016 13:00,2,7.512,ACTIVE,217.80,362.19,60.007,1466182803,"201051344000585","219011344069620",25.88,50.80,0,335.44,411.78,196.8,188.0,0.924,450062.2,450062.2,40016,0,0,0,L,1122011218,0,124.49,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466182809,644330.00
06/17/2016 13:00,2,7.303,ACTIVE,216.22,359.78,59.981,1466182803,"201051344001230","219011344069620",26.18,48.30,0,331.83,413.89,193.7,185.0,0.902,446311.9,446311.9,39817,0,0,0,L,1122011218,0,124.27,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466182810,644331.00
06/17/2016 13:00,2,7.287,ACTIVE,217.80,363.99,59.986,1466182803,"201051344000582","219011344069620",26.26,50.00,0,334.54,412.98,193.9,185.2,0.879,439634.7,439634.7,39973,0,0,0,L,1122011218,0,124.72,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466182811,644332.00
06/17/2016 13:00,2,7.289,ACTIVE,216.67,361.29,60.007,1466182803,"201051344000955","219011344069620",26.12,50.80,0,335.14,413.59,192.8,184.2,0.915,452326.1,452326.1,39907,0,0,0,L,1122011218,0,124.04,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466182812,644333.00
06/17/2016 13:00,2,4.705,ACTIVE,214.41,405.77,59.965,1466182803,"274151322000094","219011344069620",35.48,63.00,0,371.51,436.43,169.1,161.3,0.667,581160.8,581160.8,29900,0,0,0,L,1151911521,0,122.46,124.04,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466182813,644334.00
06/17/2016 13:00,2,7.389,ALERT,220.29,369.10,59.975,1466182803,"201051344000579","219011344069620",26.20,50.40,0,311.39,418.70,196.0,187.3,0.924,453967.2,453967.2,15530,0,0,0,L,1122011218,0,124.94,124.72,0002,45,0,0,0,0,0,0,1,1057,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466182815,644335.00
06/17/2016 13:00,2,7.355,ACTIVE,216.67,363.39,60.007,1466182803,"201051344000890","219011344069620",25.94,49.50,0,336.94,414.49,193.3,184.6,0.884,449504.4,449504.4,39926,0,0,0,L,1122011218,0,124.49,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466182816,644336.00
06/17/2016 13:00,2,7.287,ACTIVE,217.35,362.49,60.028,1466182803,"201051344000438","219011344069620",26.12,49.30,0,335.14,412.68,192.8,184.1,0.915,451448.6,451448.6,39932,0,0,0,L,1122011218,0,124.72,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466182816,644337.00
06/17/2016 13:00,2,7.311,ACTIVE,216.90,361.29,60.002,1466182803,"201051344000417","219011344069620",25.76,50.80,0,336.04,411.78,190.6,182.1,0.915,443725.2,443725.2,40094,0,0,0,L,1122011218,0,124.27,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466182817,644338.00
06/17/2016 13:00,2,6.889,ACTIVE,213.74,349.86,59.970,1466182803,"274151322000083","219011344069620",25.90,65.30,0,330.63,394.35,180.6,172.4,0.720,710796.1,710796.1,28881,0,0,0,L,1151911521,0,122.23,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466182818,644339.00
06/17/2016 13:00,2,7.332,ACTIVE,215.09,366.40,60.018,1466182803,"274151322000076","219011344069620",26.30,65.00,0,333.63,398.86,195.1,186.4,0.769,757167.6,757167.6,28877,0,0,0,L,1151911521,0,122.91,124.04,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466182819,644340.00
06/17/2016 13:00,2,7.449,ACTIVE,218.93,366.40,59.996,1466182803,"201051344000868","219011344069620",25.90,50.20,0,336.04,417.19,195.5,186.8,0.893,438852.2,438852.2,35183,0,0,0,L,1122011218,0,124.27,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466182820,644341.00
06/17/2016 13:00,2,7.256,ACTIVE,214.19,377.22,59.996,1466182803,"274151322000095","219011344069620",26.22,63.70,0,330.93,397.96,192.7,184.1,0.725,749374.9,749374.9,28795,0,0,0,L,1151911521,0,123.14,123.36,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466182821,644342.00
06/17/2016 13:00,2,7.408,ACTIVE,220.52,368.20,59.986,1466182803,"201051344000988","219011344069620",25.82,50.60,0,340.25,417.79,193.7,185.0,0.871,435833.6,435833.6,35474,0,0,0,L,1122011218,0,125.17,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466182822,644343.00
06/17/2016 13:00,2,7.408,ACTIVE,217.80,364.59,59.991,1466182803,"201051344001025","219011344069620",26.28,51.80,0,334.54,412.68,197.1,188.3,0.879,449650.5,449650.5,39981,0,0,0,L,1122011218,0,124.72,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466182823,644344.00
06/17/2016 13:00,2,7.355,ACTIVE,220.52,370.00,60.007,1466182803,"201051344000458","219011344069620",26.06,51.30,0,341.75,418.39,194.1,185.5,0.915,446687.5,446687.5,35398,0,0,0,L,1122011218,0,125.40,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466182824,644345.00
06/17/2016 13:00,2,7.381,ACTIVE,220.52,368.50,60.007,1466182803,"201051344000853","219011344069620",26.04,49.80,0,341.45,419.90,194.7,186.0,0.910,445428.4,445428.4,35003,0,0,0,L,1122011218,0,125.62,124.94,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466182825,644346.00
06/17/2016 13:00,2,7.264,ACTIVE,216.67,361.89,59.959,1466182803,"201051344000685","219011344069620",26.16,47.00,0,335.74,412.68,192.4,183.7,0.932,450817.2,450817.2,39834,0,0,0,L,1122011218,0,124.94,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466182825,644347.00
06/17/2016 13:00,2,7.240,ACTIVE,217.80,363.09,60.012,1466182803,"201051344000917","219011344069620",26.22,50.40,0,334.84,412.08,192.2,183.6,0.915,447591.3,447591.3,39830,0,0,0,L,1122011218,0,124.49,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466182826,644348.00
06/17/2016 13:00,2,7.324,ACTIVE,216.67,361.59,59.970,1466182803,"201051344001145","219011344069620",25.78,48.30,0,335.74,413.29,191.3,182.7,0.888,452829.7,452829.7,39686,0,0,0,L,1122011218,0,124.27,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466182827,644349.00
06/17/2016 13:00,2,7.289,ACTIVE,218.26,366.10,59.996,1466182803,"201051344000651","219011344069620",26.32,50.40,0,335.74,413.89,194.3,185.6,0.897,445332.3,445332.3,40036,0,0,0,L,1122011218,0,125.40,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466182828,644350.00
06/17/2016 13:00,2,6.797,ACTIVE,214.41,354.97,59.970,1466182803,"274151322000088","219011344069620",24.21,60.50,0,332.43,391.04,166.4,158.7,0.632,686601.0,686601.0,28535,0,0,0,L,1151911521,0,123.36,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466182829,644351.00
06/17/2016 13:00,2,4.596,ACTIVE,215.32,398.26,59.996,1466182803,"274151322000068","219011344069620",36.30,61.00,0,372.11,438.53,168.4,160.6,0.650,581077.3,581077.3,30110,0,0,0,L,1151911521,0,123.36,124.27,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466182830,644352.00
06/17/2016 13:00,2,7.293,ACTIVE,217.58,363.69,60.012,1466182803,"201051344001135","219011344069620",26.30,51.50,0,334.84,412.38,194.2,185.5,0.893,441350.3,441350.3,39970,0,0,0,L,1122011218,0,124.72,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466182831,644353.00
06/17/2016 13:00,2,7.367,ACTIVE,218.48,364.89,59.975,1466182803,"201051344000594","219011344069620",26.26,51.80,0,331.23,429.82,195.9,187.1,0.906,450696.9,450696.9,35444,0,0,0,L,1122011218,0,124.27,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466182832,644354.00
06/17/2016 13:00,2,6.838,ACTIVE,214.41,369.40,59.981,1466182803,"274151322000054","219011344069620",24.29,63.70,0,332.13,393.15,168.1,160.4,0.645,701215.8,701215.8,28562,0,0,0,L,1151911521,0,122.91,123.36,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466182834,644355.00
06/17/2016 13:00,2,7.400,ACTIVE,219.16,365.49,59.981,1466182803,"201051344000867","219011344069620",26.08,53.30,0,336.94,416.59,195.5,186.8,0.910,438059.9,438059.9,35443,0,0,0,L,1122011218,0,124.94,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466182835,644356.00
06/17/2016 13:00,2,7.314,ACTIVE,218.03,366.70,59.986,1466182803,"201051344001093","219011344069620",26.44,49.00,0,335.14,412.08,195.8,187.1,0.919,446894.6,446894.6,39890,0,0,0,L,1122011218,0,124.94,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466182836,644357.00
06/17/2016 13:00,2,7.498,ACTIVE,220.06,368.20,60.002,1466182803,"201051344000900","219011344069620",26.24,49.00,0,338.14,419.30,199.2,190.3,0.906,453785.5,453785.5,34838,0,0,0,L,1122011218,0,125.17,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466182837,644358.00
06/17/2016 13:00,2,7.254,ACTIVE,219.61,366.70,59.970,1466182803,"201051344000648","219011344069620",26.26,48.50,0,339.95,418.70,192.7,184.1,0.893,445335.0,445335.0,35129,0,0,0,L,1122011218,0,124.27,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466182838,644359.00
06/17/2016 13:00,2,7.273,ACTIVE,219.84,368.50,59.996,1466182803,"201051344000569","219011344069620",26.42,50.80,0,337.54,418.09,194.5,185.8,0.910,454861.4,454861.4,34762,0,0,0,L,1122011218,0,124.49,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466182839,644360.00
06/17/2016 13:00,2,7.359,ACTIVE,220.52,368.20,59.996,1466182803,"201051344000983","219011344069620",26.42,50.80,0,341.15,419.00,196.8,188.0,0.915,446455.2,446455.2,35242,0,0,0,L,1122011218,0,125.17,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466182840,644361.00
06/17/2016 13:00,2,7.334,ACTIVE,220.52,369.10,59.986,1466182803,"201051344001158","219011344069620",25.96,51.00,0,340.85,417.19,192.7,184.1,0.897,440473.1,440473.1,35509,0,0,0,L,1122011218,0,124.94,124.94,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466182840,644362.00
06/17/2016 13:00,2,7.369,ACTIVE,220.52,369.70,60.002,1466182803,"201051344000576","219011344069620",26.00,50.00,0,340.85,418.09,193.8,185.1,0.893,447561.4,447561.4,34912,0,0,0,L,1122011218,0,125.17,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466182841,644363.00
06/17/2016 13:00,2,6.812,ACTIVE,214.41,367.90,59.996,1466182803,"274151322000087","219011344069620",24.31,74.30,0,332.13,390.44,167.4,159.7,0.614,674571.1,674571.1,28688,0,0,0,L,1151911521,0,122.91,123.81,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466182842,644364.00
06/17/2016 13:00,2,7.418,ACTIVE,218.03,363.99,60.012,1466182803,"201051344001203","219011344069620",26.48,49.50,0,335.44,412.38,198.9,190.1,0.902,448522.2,448522.2,40011,0,0,0,L,1122011218,1,125.40,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466182843,644365.00
06/17/2016 13:15,2,6.662,ACTIVE,219.61,365.80,59.991,1466183703,"201051344000645","219011344069620",26.08,50.00,0,343.25,413.29,176.1,168.0,0.800,447170.3,447170.3,35046,0,0,0,L,1122011218,0,124.94,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466183704,644366.00
06/17/2016 13:15,2,6.076,ACTIVE,214.87,367.30,59.975,1466183703,"274151322000085","219011344069620",24.47,62.00,0,333.33,397.05,150.4,143.3,0.583,702774.3,702774.3,28578,0,0,0,L,1151911521,0,123.59,123.81,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466183705,644367.00
06/17/2016 13:15,2,6.627,ACTIVE,218.71,365.49,59.959,1466183703,"201051344000633","219011344069620",26.30,51.00,0,339.04,413.29,176.5,168.4,0.835,438348.0,438348.0,35531,0,0,0,L,1122011218,0,124.49,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466183706,644368.00
06/17/2016 13:15,2,6.580,ACTIVE,219.84,367.00,59.965,1466183703,"201051344000469","219011344069620",26.68,48.80,0,341.75,414.79,177.7,169.6,0.840,439874.9,439874.9,35462,0,0,0,L,1122011218,0,124.49,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466183707,644369.00
06/17/2016 13:15,2,6.559,ACTIVE,216.45,360.08,59.965,1466183703,"201051344000646","219011344069620",26.34,52.30,0,336.64,418.39,175.0,167.0,0.831,442832.0,442832.0,40010,0,0,0,L,1122011218,0,124.49,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466183708,644370.00
06/17/2016 13:15,2,6.164,ACTIVE,214.41,348.96,59.959,1466183703,"274151322000052","219011344069620",26.32,64.00,0,332.43,397.96,164.2,156.6,0.663,717316.2,717316.2,28804,0,0,0,L,1151911521,0,122.46,123.81,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466183709,644371.00
06/17/2016 13:15,2,6.654,ACTIVE,217.58,362.19,59.981,1466183703,"201051344000585","219011344069620",26.42,51.50,0,336.04,427.41,178.0,169.9,0.835,450107.0,450107.0,40017,0,0,0,L,1122011218,0,124.27,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466183710,644372.00
06/17/2016 13:15,2,6.484,ACTIVE,216.00,359.18,59.933,1466183703,"201051344001230","219011344069620",26.44,50.20,0,331.53,417.19,173.5,165.5,0.813,446355.8,446355.8,39818,0,0,0,L,1122011218,0,124.04,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466183711,644373.00
06/17/2016 13:15,2,6.402,ACTIVE,217.58,362.19,59.949,1466183703,"201051344000582","219011344069620",26.82,48.50,0,336.34,429.22,173.9,165.9,0.809,439678.6,439678.6,39974,0,0,0,L,1122011218,0,124.49,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466183712,644374.00
06/17/2016 13:15,2,6.609,ACTIVE,216.45,360.38,59.965,1466183703,"201051344000955","219011344069620",26.00,50.80,0,337.54,415.09,173.9,166.0,0.831,452369.8,452369.8,39908,0,0,0,L,1122011218,0,123.81,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466183713,644375.00
06/17/2016 13:15,2,4.174,ACTIVE,214.64,398.86,59.975,1466183703,"274151322000094","219011344069620",36.22,63.30,0,370.00,432.82,153.2,146.0,0.605,581199.1,581199.1,29901,0,0,0,L,1151911521,0,122.23,124.27,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466183714,644376.00
06/17/2016 13:15,2,6.656,ACTIVE,220.06,368.20,59.981,1466183703,"201051344000579","219011344069620",26.50,50.80,0,342.35,414.49,178.7,170.6,0.844,454011.8,454011.8,15532,0,0,0,L,1122011218,0,124.94,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466183715,644377.00
06/17/2016 13:15,2,6.637,ACTIVE,216.22,358.88,59.975,1466183703,"201051344000890","219011344069620",25.96,51.30,0,337.84,416.89,174.5,166.5,0.800,449548.2,449548.2,39927,0,0,0,L,1122011218,0,124.27,122.46,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466183716,644378.00
06/17/2016 13:15,2,6.520,ACTIVE,217.13,361.29,59.944,1466183703,"201051344000438","219011344069620",26.42,50.60,0,336.64,423.50,174.4,166.4,0.835,451492.2,451492.2,39933,0,0,0,L,1122011218,0,124.72,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466183717,644379.00
06/17/2016 13:15,2,6.438,ACTIVE,216.45,359.48,59.970,1466183703,"201051344000417","219011344069620",26.42,52.00,0,337.24,424.41,172.2,164.3,0.818,443768.2,443768.2,40095,0,0,0,L,1122011218,0,123.81,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466183718,644380.00
06/17/2016 13:15,2,6.191,ACTIVE,213.96,358.28,59.959,1466183703,"274151322000083","219011344069620",26.24,65.70,0,330.03,400.06,164.3,156.7,0.658,710837.1,710837.1,28882,0,0,0,L,1151911521,0,122.23,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466183719,644381.00
06/17/2016 13:15,2,6.531,ACTIVE,215.09,372.41,59.959,1466183703,"274151322000076","219011344069620",26.74,64.50,0,337.54,404.27,176.6,168.5,0.703,757211.8,757211.8,28878,0,0,0,L,1151911521,0,122.91,124.27,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466183720,644382.00
06/17/2016 13:15,2,6.693,ACTIVE,218.48,364.89,60.012,1466183703,"201051344000868","219011344069620",26.24,49.80,0,336.64,412.68,177.9,169.8,0.800,438896.7,438896.7,35184,0,0,0,L,1122011218,0,124.27,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466183721,644383.00
06/17/2016 13:15,2,6.498,ACTIVE,214.19,349.86,59.981,1466183703,"274151322000095","219011344069620",26.64,64.50,0,331.23,402.46,175.2,167.2,0.658,749418.6,749418.6,28796,0,0,0,L,1151911521,0,122.91,123.59,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466183722,644384.00
06/17/2016 13:15,2,6.604,ACTIVE,220.06,368.80,59.949,1466183703,"201051344000988","219011344069620",26.36,50.40,0,340.85,413.29,176.4,168.3,0.831,435877.8,435877.8,35475,0,0,0,L,1122011218,0,124.94,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466183723,644385.00
06/17/2016 13:15,2,6.656,ACTIVE,217.35,358.58,59.928,1466183703,"201051344001025","219011344069620",26.50,50.60,0,336.64,417.49,178.6,170.4,0.809,449695.4,449695.4,39982,0,0,0,L,1122011218,0,124.27,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466183724,644386.00
06/17/2016 13:15,2,6.572,ACTIVE,219.84,365.49,59.959,1466183703,"201051344000458","219011344069620",26.56,50.80,0,342.95,414.49,176.8,168.7,0.849,446731.9,446731.9,35399,0,0,0,L,1122011218,0,125.17,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466183725,644387.00
06/17/2016 13:15,2,6.602,ACTIVE,220.29,367.00,59.965,1466183703,"201051344000853","219011344069620",26.54,50.60,0,339.04,413.59,177.5,169.4,0.818,445473.0,445473.0,35004,0,0,0,L,1122011218,0,125.62,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466183725,644388.00
06/17/2016 13:15,2,6.502,ACTIVE,216.22,360.38,60.002,1466183703,"201051344000685","219011344069620",26.38,48.50,0,336.94,422.60,173.7,165.8,0.844,450861.0,450861.0,39835,0,0,0,L,1122011218,0,124.72,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466183726,644389.00
06/17/2016 13:15,2,6.553,ACTIVE,217.35,360.69,59.996,1466183703,"201051344000917","219011344069620",26.06,49.80,0,336.64,422.30,172.9,165.0,0.813,447635.3,447635.3,39831,0,0,0,L,1122011218,0,124.27,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466183727,644390.00
06/17/2016 13:15,2,6.398,ACTIVE,216.45,359.48,59.986,1466183703,"201051344001145","219011344069620",26.60,48.50,0,337.54,416.29,172.3,164.4,0.804,452873.5,452873.5,39687,0,0,0,L,1122011218,0,124.27,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466183728,644391.00
06/17/2016 13:15,2,6.418,ACTIVE,217.80,360.38,59.991,1466183703,"201051344000651","219011344069620",26.74,49.30,0,336.34,415.09,174.0,166.0,0.778,445376.7,445376.7,40037,0,0,0,L,1122011218,0,125.17,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466183729,644392.00
06/17/2016 13:15,2,6.008,ACTIVE,214.41,357.08,59.944,1466183703,"274151322000088","219011344069620",24.61,60.80,0,332.43,397.66,149.7,142.5,0.561,686638.9,686638.9,28536,0,0,0,L,1151911521,0,123.36,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466183730,644393.00
06/17/2016 13:15,2,4.111,ACTIVE,215.09,391.34,59.954,1466183703,"274151322000068","219011344069620",36.32,60.00,0,369.70,432.52,150.7,143.5,0.575,581115.7,581115.7,30111,0,0,0,L,1151911521,0,123.14,124.04,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466183731,644394.00
06/17/2016 13:15,2,6.498,ACTIVE,216.90,360.08,59.954,1466183703,"201051344001135","219011344069620",26.28,51.00,0,337.24,416.29,173.1,165.1,0.800,441394.4,441394.4,39971,0,0,0,L,1122011218,0,124.49,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466183732,644395.00
06/17/2016 13:15,2,6.576,ACTIVE,218.03,362.49,59.933,1466183703,"201051344000594","219011344069620",26.28,52.50,0,335.14,414.49,175.2,167.2,0.831,450741.4,450741.4,35445,0,0,0,L,1122011218,0,124.27,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466183733,644396.00
06/17/2016 13:15,2,6.506,ACTIVE,217.80,360.38,59.986,1466183703,"201051344001203","219011344069620",26.78,49.50,0,336.94,420.20,176.4,168.3,0.826,448566.7,448566.7,40012,0,0,0,L,1122011218,0,125.17,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466183734,644397.00
06/17/2016 13:15,2,6.002,ACTIVE,214.19,366.10,59.954,1466183703,"274151322000054","219011344069620",24.97,63.70,0,332.73,392.85,151.7,144.5,0.579,701254.1,701254.1,28563,0,0,0,L,1151911521,0,122.91,123.59,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466183735,644398.00
06/17/2016 13:15,2,6.686,ACTIVE,218.48,363.09,59.981,1466183703,"201051344000867","219011344069620",25.90,52.50,0,337.54,412.38,175.4,167.4,0.809,438104.3,438104.3,35444,0,0,0,L,1122011218,0,124.72,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466183735,644399.00
06/17/2016 13:15,2,6.348,ACTIVE,217.58,362.19,59.917,1466183703,"201051344001093","219011344069620",27.04,48.00,0,335.74,423.50,173.7,165.7,0.800,446939.0,446939.0,39891,0,0,0,L,1122011218,0,124.72,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466183736,644400.00
06/17/2016 13:15,2,6.641,ACTIVE,219.16,364.89,59.986,1466183703,"201051344000900","219011344069620",26.54,49.30,0,341.75,414.79,178.7,170.5,0.813,453830.9,453830.9,34839,0,0,0,L,1122011218,0,124.94,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466183737,644401.00
06/17/2016 13:15,2,6.348,ACTIVE,219.39,365.19,59.986,1466183703,"201051344000648","219011344069620",26.82,48.30,0,342.35,414.79,172.3,164.4,0.804,445378.9,445378.9,35130,0,0,0,L,1122011218,0,124.27,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466183738,644402.00
06/17/2016 13:15,2,6.455,ACTIVE,219.39,365.49,59.954,1466183703,"201051344000569","219011344069620",26.60,50.80,0,342.05,414.19,173.8,165.9,0.818,454905.6,454905.6,34763,0,0,0,L,1122011218,0,124.27,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466183739,644403.00
06/17/2016 13:15,2,6.500,ACTIVE,219.61,364.29,59.954,1466183703,"201051344000983","219011344069620",26.72,50.80,0,341.75,415.09,176.1,168.0,0.813,446500.0,446500.0,35243,0,0,0,L,1122011218,0,124.94,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466183740,644404.00
06/17/2016 13:15,2,6.516,ACTIVE,219.61,364.59,59.975,1466183703,"201051344001158","219011344069620",26.06,50.40,0,342.35,413.29,172.0,164.1,0.804,440517.0,440517.0,35510,0,0,0,L,1122011218,0,124.72,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466183741,644405.00
06/17/2016 13:15,2,6.400,ACTIVE,219.61,367.30,59.991,1466183703,"201051344000576","219011344069620",26.56,49.80,0,341.15,414.49,172.0,164.1,0.804,447605.4,447605.4,34913,0,0,0,L,1122011218,0,124.72,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466183742,644406.00
06/17/2016 13:15,2,6.000,ACTIVE,214.41,366.10,59.970,1466183703,"274151322000087","219011344069620",24.55,72.00,0,333.33,390.44,149.1,142.0,0.561,674609.1,674609.1,28689,0,0,0,L,1151911521,0,122.68,123.81,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466183743,644407.00
06/17/2016 13:30,2,6.438,ACTIVE,218.93,363.09,59.996,1466184603,"201051344000645","219011344069620",26.34,49.80,0,338.44,406.67,171.7,163.8,0.782,447211.9,447211.9,35047,0,0,0,L,1122011218,0,124.72,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466184604,644408.00
06/17/2016 13:30,2,5.904,ACTIVE,213.96,347.46,59.986,1466184603,"274151322000085","219011344069620",24.77,62.00,0,332.73,379.32,148.1,141.1,0.566,702809.8,702809.8,28579,0,0,0,L,1151911521,0,123.14,123.36,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466184605,644409.00
06/17/2016 13:30,2,6.430,ACTIVE,218.03,363.99,60.018,1466184603,"201051344000633","219011344069620",26.48,50.80,0,337.24,406.97,172.5,164.6,0.813,438389.7,438389.7,35532,0,0,0,L,1122011218,0,124.27,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466184606,644410.00
06/17/2016 13:30,2,6.443,ACTIVE,219.39,366.10,59.981,1466184603,"201051344000469","219011344069620",26.64,48.30,0,337.84,408.48,173.8,165.9,0.818,439916.8,439916.8,35463,0,0,0,L,1122011218,0,124.27,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466184607,644411.00
06/17/2016 13:30,2,6.250,ACTIVE,215.77,360.08,59.996,1466184603,"201051344000646","219011344069620",27.08,51.80,0,330.93,402.16,171.5,163.6,0.818,442873.3,442873.3,40011,0,0,0,L,1122011218,0,124.04,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466184608,644412.00
06/17/2016 13:30,2,6.002,ACTIVE,213.96,370.30,60.012,1466184603,"274151322000052","219011344069620",26.46,65.00,0,331.53,383.23,160.7,153.1,0.636,717354.9,717354.9,28805,0,0,0,L,1151911521,0,122.01,123.59,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466184609,644413.00
06/17/2016 13:30,2,6.461,ACTIVE,217.13,361.89,59.965,1466184603,"201051344000585","219011344069620",26.76,50.00,0,332.43,402.46,175.1,167.1,0.840,450149.1,450149.1,40018,0,0,0,L,1122011218,0,124.04,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466184610,644414.00
06/17/2016 13:30,2,6.223,ACTIVE,215.77,357.68,60.039,1466184603,"201051344001230","219011344069620",27.08,50.00,0,331.23,396.45,170.7,162.8,0.791,446396.9,446396.9,39819,0,0,0,L,1122011218,0,124.04,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466184611,644415.00
06/17/2016 13:30,2,6.262,ACTIVE,217.35,362.79,60.012,1466184603,"201051344000582","219011344069620",26.86,47.80,0,332.43,403.97,170.3,162.4,0.782,439719.6,439719.6,39975,0,0,0,L,1122011218,0,124.27,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466184612,644416.00
06/17/2016 13:30,2,6.314,ACTIVE,216.00,359.18,60.002,1466184603,"201051344000955","219011344069620",26.64,50.00,0,332.43,399.76,170.4,162.5,0.822,452410.9,452410.9,39909,0,0,0,L,1122011218,0,123.59,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466184613,644417.00
06/17/2016 13:30,2,3.996,ACTIVE,213.96,412.98,59.991,1466184603,"274151322000094","219011344069620",36.82,62.50,0,370.60,431.02,148.7,141.6,0.583,581234.9,581234.9,29902,0,0,0,L,1151911521,0,122.23,123.81,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466184614,644418.00
06/17/2016 13:30,2,6.457,ACTIVE,219.16,363.99,59.991,1466184603,"201051344000579","219011344069620",26.46,51.30,0,338.14,408.18,173.0,165.1,0.818,454053.8,454053.8,15533,0,0,0,L,1122011218,0,124.49,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466184615,644419.00
06/17/2016 13:30,2,6.350,ACTIVE,215.77,357.98,59.959,1466184603,"201051344000890","219011344069620",26.54,51.30,0,332.73,400.06,170.7,162.8,0.795,449589.3,449589.3,39928,0,0,0,L,1122011218,0,124.04,122.23,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466184616,644420.00
06/17/2016 13:30,2,6.287,ACTIVE,216.45,361.59,60.012,1466184603,"201051344000438","219011344069620",26.64,50.00,0,333.03,401.86,169.6,161.7,0.813,451533.2,451533.2,39934,0,0,0,L,1122011218,0,124.27,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466184617,644421.00
06/17/2016 13:30,2,6.320,ACTIVE,216.00,360.38,60.018,1466184603,"201051344000417","219011344069620",26.16,52.30,0,332.43,400.36,167.5,159.7,0.804,443808.7,443808.7,40096,0,0,0,L,1122011218,0,123.59,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466184618,644422.00
06/17/2016 13:30,2,5.986,ACTIVE,213.29,354.67,59.986,1466184603,"274151322000083","219011344069620",26.38,66.00,0,331.53,382.93,159.9,152.4,0.641,710875.7,710875.7,28883,0,0,0,L,1151911521,0,122.23,123.14,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466184618,644423.00
06/17/2016 13:30,2,6.311,ACTIVE,214.19,369.70,59.991,1466184603,"274151322000076","219011344069620",26.94,64.00,0,332.43,385.93,172.0,164.1,0.685,757253.3,757253.3,28879,0,0,0,L,1151911521,0,122.46,123.81,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466184619,644424.00
06/17/2016 13:30,2,6.418,ACTIVE,217.80,363.39,60.007,1466184603,"201051344000868","219011344069620",26.66,49.00,0,336.34,405.17,173.3,165.4,0.791,438938.5,438938.5,35185,0,0,0,L,1122011218,0,123.59,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466184620,644425.00
06/17/2016 13:30,2,6.307,ACTIVE,213.51,351.97,60.007,1466184603,"274151322000095","219011344069620",26.74,64.00,0,331.23,385.63,170.9,163.0,0.645,749459.8,749459.8,28797,0,0,0,L,1151911521,0,122.46,123.14,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466184621,644426.00
06/17/2016 13:30,2,6.475,ACTIVE,219.16,363.99,60.007,1466184603,"201051344000988","219011344069620",26.10,50.80,0,337.24,407.87,171.2,163.3,0.804,435919.2,435919.2,35476,0,0,0,L,1122011218,0,124.49,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466184622,644427.00
06/17/2016 13:30,2,6.332,ACTIVE,216.67,360.69,59.996,1466184603,"201051344001025","219011344069620",27.12,50.60,0,332.13,403.37,174.2,166.2,0.791,449737.4,449737.4,39983,0,0,0,L,1122011218,0,124.04,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466184623,644428.00
06/17/2016 13:30,2,6.207,ACTIVE,219.16,363.09,60.018,1466184603,"201051344000458","219011344069620",27.19,50.60,0,338.44,407.27,170.9,163.1,0.818,446773.5,446773.5,35400,0,0,0,L,1122011218,0,124.72,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466184624,644429.00
06/17/2016 13:30,2,6.381,ACTIVE,219.61,367.30,59.991,1466184603,"201051344000853","219011344069620",26.64,50.20,0,338.74,409.38,172.1,164.2,0.813,445514.9,445514.9,35005,0,0,0,L,1122011218,0,125.17,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466184625,644430.00
06/17/2016 13:30,2,6.363,ACTIVE,216.00,358.88,59.933,1466184603,"201051344000685","219011344069620",26.44,48.00,0,332.73,400.96,170.5,162.6,0.826,450902.3,450902.3,39836,0,0,0,L,1122011218,0,124.49,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466184626,644431.00
06/17/2016 13:30,2,6.262,ACTIVE,216.90,360.99,60.018,1466184603,"201051344000917","219011344069620",27.00,49.50,0,332.73,401.86,171.2,163.3,0.822,447676.5,447676.5,39832,0,0,0,L,1122011218,0,124.27,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466184627,644432.00
06/17/2016 13:30,2,6.256,ACTIVE,216.00,358.58,59.996,1466184603,"201051344001145","219011344069620",26.90,48.00,0,333.03,401.56,170.3,162.5,0.804,452914.8,452914.8,39688,0,0,0,L,1122011218,0,123.81,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466184628,644433.00
06/17/2016 13:30,2,6.312,ACTIVE,217.35,360.99,59.981,1466184603,"201051344000651","219011344069620",26.88,48.00,0,332.73,403.07,171.7,163.8,0.800,445418.2,445418.2,40038,0,0,0,L,1122011218,0,124.94,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466184629,644434.00
06/17/2016 13:30,2,5.867,ACTIVE,213.51,367.00,59.970,1466184603,"274151322000088","219011344069620",25.01,60.00,0,332.13,379.92,148.6,141.5,0.561,686674.7,686674.7,28537,0,0,0,L,1151911521,0,123.14,123.14,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466184630,644435.00
06/17/2016 13:30,2,3.980,ACTIVE,214.64,401.86,60.002,1466184603,"274151322000068","219011344069620",36.74,60.30,0,372.11,433.72,147.6,140.5,0.575,581151.5,581151.5,30112,0,0,0,L,1151911521,0,122.91,123.81,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466184631,644436.00
06/17/2016 13:30,2,6.393,ACTIVE,216.67,360.38,60.007,1466184603,"201051344001135","219011344069620",26.44,50.00,0,332.73,402.16,171.2,163.3,0.800,441435.9,441435.9,39972,0,0,0,L,1122011218,0,124.27,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466184631,644437.00
06/17/2016 13:30,2,6.381,ACTIVE,217.58,362.79,60.012,1466184603,"201051344000594","219011344069620",26.78,52.50,0,333.93,404.57,172.9,165.0,0.826,450783.4,450783.4,35446,0,0,0,L,1122011218,0,123.81,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466184632,644438.00
