ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/17/2016 13:30,2,6.363,ACTIVE,216.90,359.78,59.954,1466184603,"201051344001203","219011344069620",27.10,47.80,0,332.43,403.67,174.6,166.6,0.826,448608.8,448608.8,40013,0,0,0,L,1122011218,0,124.72,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466184633,644439.00
06/17/2016 13:30,2,5.932,ACTIVE,213.74,350.17,59.981,1466184603,"274151322000054","219011344069620",25.15,63.70,0,331.23,381.42,151.0,143.8,0.583,701290.3,701290.3,28564,0,0,0,L,1151911521,0,122.68,123.14,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466184634,644440.00
06/17/2016 13:30,2,6.479,ACTIVE,218.03,361.59,60.012,1466184603,"201051344000867","219011344069620",26.52,52.30,0,336.94,402.46,174.0,166.0,0.800,438146.3,438146.3,35445,0,0,0,L,1122011218,0,124.27,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466184635,644441.00
06/17/2016 13:30,2,6.297,ACTIVE,217.13,361.29,59.970,1466184603,"201051344001093","219011344069620",27.10,46.60,0,332.43,402.77,172.8,164.8,0.795,446980.5,446980.5,39892,0,0,0,L,1122011218,0,124.27,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466184636,644442.00
06/17/2016 13:30,2,6.451,ACTIVE,218.71,364.29,60.007,1466184603,"201051344000900","219011344069620",27.21,49.00,0,336.94,408.48,177.7,169.6,0.813,453873.5,453873.5,34840,0,0,0,L,1122011218,0,124.49,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466184637,644443.00
06/17/2016 13:30,2,6.361,ACTIVE,218.71,364.29,59.970,1466184603,"201051344000648","219011344069620",26.56,47.80,0,338.14,407.27,171.0,163.1,0.795,445420.1,445420.1,35131,0,0,0,L,1122011218,0,123.81,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466184638,644444.00
06/17/2016 13:30,2,6.398,ACTIVE,218.93,364.89,60.002,1466184603,"201051344000569","219011344069620",26.82,50.00,0,337.54,406.97,173.8,165.8,0.813,454947.3,454947.3,34764,0,0,0,L,1122011218,0,124.04,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466184639,644445.00
06/17/2016 13:30,2,6.410,ACTIVE,219.16,363.99,59.991,1466184603,"201051344000983","219011344069620",26.96,50.80,0,337.84,407.57,175.0,167.0,0.818,446542.1,446542.1,35244,0,0,0,L,1122011218,0,124.72,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466184640,644446.00
06/17/2016 13:30,2,6.488,ACTIVE,218.93,364.29,59.954,1466184603,"201051344001158","219011344069620",26.08,50.80,0,338.44,407.27,171.4,163.5,0.804,440558.3,440558.3,35511,0,0,0,L,1122011218,0,124.27,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466184641,644447.00
06/17/2016 13:30,2,6.309,ACTIVE,219.39,365.80,60.018,1466184603,"201051344000576","219011344069620",26.96,49.00,0,338.44,407.87,172.3,164.4,0.795,447646.8,447646.8,34914,0,0,0,L,1122011218,0,124.72,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466184642,644448.00
06/17/2016 13:30,2,5.914,ACTIVE,213.96,349.56,59.996,1466184603,"274151322000087","219011344069620",25.07,71.30,0,330.63,379.92,150.0,142.9,0.561,674644.9,674644.9,28690,0,0,0,L,1151911521,0,122.68,123.59,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466184643,644449.00
06/17/2016 13:45,2,5.838,ACTIVE,219.16,361.29,59.965,1466185503,"201051344000645","219011344069620",26.18,48.50,0,337.84,404.57,154.8,147.5,0.703,447250.3,447250.3,35048,0,0,0,L,1122011218,0,124.72,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466185504,644450.00
06/17/2016 13:45,2,5.314,ACTIVE,213.96,362.49,59.954,1466185503,"274151322000085","219011344069620",24.83,59.80,0,333.03,378.12,133.5,126.9,0.521,702842.8,702842.8,28580,0,0,0,L,1151911521,0,123.14,123.36,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466185505,644451.00
06/17/2016 13:45,2,5.746,ACTIVE,218.26,360.99,60.007,1466185503,"201051344000633","219011344069620",26.56,50.40,0,336.94,404.27,154.5,147.2,0.729,438428.1,438428.1,35533,0,0,0,L,1122011218,0,124.27,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466185506,644452.00
06/17/2016 13:45,2,5.713,ACTIVE,219.16,362.19,59.981,1466185503,"201051344000469","219011344069620",26.80,48.00,0,338.14,406.37,155.0,147.7,0.742,439955.4,439955.4,35464,0,0,0,L,1122011218,0,124.04,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466185507,644453.00
06/17/2016 13:45,2,5.580,ACTIVE,216.00,357.38,59.981,1466185503,"201051344000646","219011344069620",27.08,51.50,0,333.93,400.06,152.9,145.7,0.734,442911.4,442911.4,40012,0,0,0,L,1122011218,0,124.27,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466185508,644454.00
06/17/2016 13:45,2,5.332,ACTIVE,213.96,359.48,59.959,1466185503,"274151322000052","219011344069620",26.60,62.80,0,332.43,381.12,143.6,136.7,0.570,717390.7,717390.7,28806,0,0,0,L,1151911521,0,122.46,123.81,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466185509,644455.00
06/17/2016 13:45,2,5.723,ACTIVE,217.35,359.18,59.954,1466185503,"201051344000585","219011344069620",26.94,50.00,0,336.94,400.96,156.1,148.7,0.725,450188.1,450188.1,40019,0,0,0,L,1122011218,0,124.27,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466185510,644456.00
06/17/2016 13:45,2,5.490,ACTIVE,216.00,356.48,59.986,1466185503,"201051344001230","219011344069620",27.31,49.30,0,331.83,395.25,151.9,144.7,0.712,446434.8,446434.8,39820,0,0,0,L,1122011218,0,124.27,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466185510,644457.00
06/17/2016 13:45,2,5.574,ACTIVE,217.35,359.78,59.954,1466185503,"201051344000582","219011344069620",26.94,47.00,0,338.14,401.26,151.9,144.7,0.712,439757.5,439757.5,39976,0,0,0,L,1122011218,0,124.49,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466185511,644458.00
06/17/2016 13:45,2,5.584,ACTIVE,216.22,357.68,59.970,1466185503,"201051344000955","219011344069620",26.86,50.00,0,333.33,395.55,151.9,144.7,0.725,452448.9,452448.9,39910,0,0,0,L,1122011218,0,123.81,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466185512,644459.00
06/17/2016 13:45,2,3.510,ACTIVE,214.19,408.48,59.949,1466185503,"274151322000094","219011344069620",37.05,62.00,0,376.31,433.42,130.7,124.2,0.508,581267.9,581267.9,29903,0,0,0,L,1151911521,0,122.46,124.04,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466185514,644460.00
06/17/2016 13:45,2,5.674,ACTIVE,219.16,362.49,59.970,1466185503,"201051344000579","219011344069620",26.82,50.60,0,338.44,405.77,153.9,146.7,0.734,454092.4,454092.4,15534,0,0,0,L,1122011218,0,124.49,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466185515,644461.00
06/17/2016 13:45,2,5.580,ACTIVE,216.22,357.08,59.912,1466185503,"201051344000890","219011344069620",26.70,51.00,0,334.84,399.46,150.9,143.8,0.703,449627.3,449627.3,39929,0,0,0,L,1122011218,0,124.27,122.46,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466185516,644462.00
06/17/2016 13:45,2,5.545,ACTIVE,216.90,357.68,59.938,1466185503,"201051344000438","219011344069620",26.72,49.50,0,338.44,400.66,149.9,142.7,0.738,451571.0,451571.0,39935,0,0,0,L,1122011218,0,124.49,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466185517,644463.00
06/17/2016 13:45,2,5.484,ACTIVE,216.45,356.78,59.933,1466185503,"201051344000417","219011344069620",26.68,52.30,0,336.64,398.86,148.0,141.0,0.707,443846.0,443846.0,40097,0,0,0,L,1122011218,0,124.04,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466185517,644464.00
06/17/2016 13:45,2,5.285,ACTIVE,213.29,358.88,59.959,1466185503,"274151322000083","219011344069620",26.50,65.00,0,331.83,381.42,141.9,135.1,0.552,710911.3,710911.3,28884,0,0,0,L,1151911521,0,122.46,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466185518,644465.00
06/17/2016 13:45,2,5.570,ACTIVE,214.64,355.28,59.981,1466185503,"274151322000076","219011344069620",27.06,62.30,0,333.03,384.13,152.6,145.3,0.605,757291.7,757291.7,28880,0,0,0,L,1151911521,0,122.91,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466185519,644466.00
06/17/2016 13:45,2,5.688,ACTIVE,217.80,360.69,59.965,1466185503,"201051344000868","219011344069620",26.58,48.30,0,336.34,401.56,153.2,146.0,0.698,438977.1,438977.1,35186,0,0,0,L,1122011218,0,123.81,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466185520,644467.00
06/17/2016 13:45,2,5.527,ACTIVE,213.96,365.49,59.981,1466185503,"274151322000095","219011344069620",27.04,63.00,0,331.53,383.83,151.2,144.1,0.570,749497.8,749497.8,28798,0,0,0,L,1151911521,0,122.91,123.36,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466185521,644468.00
06/17/2016 13:45,2,5.688,ACTIVE,219.39,363.69,59.965,1466185503,"201051344000988","219011344069620",26.32,49.80,0,340.85,405.77,151.6,144.4,0.716,435957.4,435957.4,35477,0,0,0,L,1122011218,0,124.27,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466185522,644469.00
06/17/2016 13:45,2,5.645,ACTIVE,216.90,357.38,59.933,1466185503,"201051344001025","219011344069620",26.86,49.80,0,338.44,400.66,153.5,146.2,0.698,449776.2,449776.2,39984,0,0,0,L,1122011218,0,124.04,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466185523,644470.00
06/17/2016 13:45,2,5.604,ACTIVE,218.93,361.29,59.959,1466185503,"201051344000458","219011344069620",26.72,50.60,0,339.34,404.57,151.7,144.5,0.725,446811.8,446811.8,35401,0,0,0,L,1122011218,0,124.49,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466185524,644471.00
06/17/2016 13:45,2,5.598,ACTIVE,219.39,363.39,59.944,1466185503,"201051344000853","219011344069620",26.84,49.30,0,343.85,406.07,152.0,144.8,0.725,445553.3,445553.3,35006,0,0,0,L,1122011218,0,124.94,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466185525,644472.00
06/17/2016 13:45,2,5.500,ACTIVE,216.22,357.68,59.938,1466185503,"201051344000685","219011344069620",26.88,47.80,0,337.84,399.76,149.7,142.5,0.734,450940.3,450940.3,39837,0,0,0,L,1122011218,0,124.72,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466185526,644473.00
06/17/2016 13:45,2,5.449,ACTIVE,216.90,356.78,59.975,1466185503,"201051344000917","219011344069620",27.12,48.00,0,336.94,400.06,149.6,142.4,0.712,447714.5,447714.5,39833,0,0,0,L,1122011218,0,124.27,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466185526,644474.00
06/17/2016 13:45,2,5.477,ACTIVE,216.22,357.08,59.986,1466185503,"201051344001145","219011344069620",26.90,47.50,0,337.54,399.46,149.1,142.0,0.698,452952.6,452952.6,39689,0,0,0,L,1122011218,0,124.04,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466185527,644475.00
06/17/2016 13:45,2,5.516,ACTIVE,217.35,359.78,59.938,1466185503,"201051344000651","219011344069620",27.00,47.80,0,337.54,400.96,150.9,143.7,0.681,445456.5,445456.5,40039,0,0,0,L,1122011218,0,124.94,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466185528,644476.00
06/17/2016 13:45,2,5.154,ACTIVE,213.74,349.86,59.970,1466185503,"274151322000088","219011344069620",25.09,58.80,0,332.13,378.42,130.9,124.4,0.499,686707.8,686707.8,28538,0,0,0,L,1151911521,0,123.14,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466185529,644477.00
06/17/2016 13:45,2,3.469,ACTIVE,214.87,411.18,59.965,1466185503,"274151322000068","219011344069620",36.96,60.00,0,375.41,433.12,129.7,123.3,0.495,581184.5,581184.5,30113,0,0,0,L,1151911521,0,123.36,123.81,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466185530,644478.00
06/17/2016 13:45,2,5.555,ACTIVE,216.90,357.68,59.959,1466185503,"201051344001135","219011344069620",26.58,49.50,0,338.14,399.76,149.7,142.5,0.689,441474.1,441474.1,39973,0,0,0,L,1122011218,0,124.27,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466185531,644479.00
06/17/2016 13:45,2,5.611,ACTIVE,217.13,359.18,59.959,1466185503,"201051344000594","219011344069620",26.46,52.00,0,336.34,401.86,150.3,143.2,0.698,450821.9,450821.9,35447,0,0,0,L,1122011218,0,123.59,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466185532,644480.00
06/17/2016 13:45,2,5.572,ACTIVE,217.35,357.68,59.938,1466185503,"201051344001203","219011344069620",26.86,47.30,0,336.94,401.56,151.4,144.2,0.712,448647.5,448647.5,40014,0,0,0,L,1122011218,0,124.94,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466185533,644481.00
06/17/2016 13:45,2,5.104,ACTIVE,213.74,351.37,59.970,1466185503,"274151322000054","219011344069620",25.41,61.70,0,332.13,379.32,131.3,124.8,0.508,701323.7,701323.7,28565,0,0,0,L,1151911521,0,122.91,123.14,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466185534,644482.00
06/17/2016 13:45,2,5.572,ACTIVE,218.03,359.78,59.959,1466185503,"201051344000867","219011344069620",26.72,51.50,0,337.24,401.56,150.8,143.6,0.707,438184.8,438184.8,35446,0,0,0,L,1122011218,0,124.04,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466185535,644483.00
06/17/2016 13:45,2,5.373,ACTIVE,217.35,358.88,59.954,1466185503,"201051344001093","219011344069620",27.31,46.20,0,337.84,401.86,148.6,141.5,0.689,447018.6,447018.6,39893,0,0,0,L,1122011218,0,124.49,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466185536,644484.00
06/17/2016 13:45,2,5.533,ACTIVE,218.48,361.29,59.981,1466185503,"201051344000900","219011344069620",27.21,48.30,0,337.54,406.37,152.4,145.2,0.703,453912.7,453912.7,34841,0,0,0,L,1122011218,0,124.27,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466185536,644485.00
06/17/2016 13:45,2,5.416,ACTIVE,218.71,360.38,59.949,1466185503,"201051344000648","219011344069620",26.86,47.00,0,338.74,404.87,147.3,140.2,0.689,445457.9,445457.9,35132,0,0,0,L,1122011218,0,123.81,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466185537,644486.00
06/17/2016 13:45,2,5.457,ACTIVE,218.71,361.59,59.949,1466185503,"201051344000569","219011344069620",26.88,50.00,0,337.54,404.57,148.6,141.5,0.703,454985.5,454985.5,34765,0,0,0,L,1122011218,0,123.81,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466185538,644487.00
06/17/2016 13:45,2,5.516,ACTIVE,218.93,362.19,59.954,1466185503,"201051344000983","219011344069620",26.90,50.80,0,337.84,404.57,150.2,143.1,0.712,446580.8,446580.8,35245,0,0,0,L,1122011218,0,124.49,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466185539,644488.00
06/17/2016 13:45,2,5.422,ACTIVE,218.93,360.99,59.970,1466185503,"201051344001158","219011344069620",26.70,50.60,0,338.74,403.97,146.6,139.5,0.685,440596.2,440596.2,35512,0,0,0,L,1122011218,0,124.04,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466185540,644489.00
06/17/2016 13:45,2,5.355,ACTIVE,219.16,362.19,59.965,1466185503,"201051344000576","219011344069620",26.94,48.50,0,339.34,405.47,146.1,139.1,0.685,447684.7,447684.7,34915,0,0,0,L,1122011218,0,124.49,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466185541,644490.00
06/17/2016 13:45,2,5.061,ACTIVE,213.96,363.39,59.970,1466185503,"274151322000087","219011344069620",24.97,69.30,0,332.13,378.72,127.8,121.4,0.473,674678.0,674678.0,28691,0,0,0,L,1151911521,0,122.91,123.36,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466185542,644491.00
06/17/2016 14:00,2,6.123,ACTIVE,219.39,363.99,59.996,1466186403,"201051344000645","219011344069620",26.52,49.00,0,339.95,401.86,164.3,156.7,0.738,447286.0,447286.0,35049,0,0,0,L,1122011218,0,124.94,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466186404,644492.00
06/17/2016 14:00,2,5.662,ACTIVE,214.64,349.56,59.970,1466186403,"274151322000085","219011344069620",24.97,59.80,0,334.84,378.12,143.2,136.3,0.552,702873.8,702873.8,28581,0,0,0,L,1151911521,0,123.36,123.59,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466186405,644493.00
06/17/2016 14:00,2,6.062,ACTIVE,218.48,364.29,59.938,1466186403,"201051344000633","219011344069620",26.88,50.60,0,337.84,402.16,165.0,157.3,0.782,438463.9,438463.9,35534,0,0,0,L,1122011218,0,124.72,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466186406,644494.00
06/17/2016 14:00,2,6.131,ACTIVE,219.61,365.19,59.965,1466186403,"201051344000469","219011344069620",26.74,46.80,0,339.04,403.37,166.0,158.3,0.791,439991.4,439991.4,35465,0,0,0,L,1122011218,0,124.49,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466186407,644495.00
06/17/2016 14:00,2,6.135,ACTIVE,216.22,359.48,59.954,1466186403,"201051344000646","219011344069620",26.36,51.50,0,336.94,397.96,163.8,156.1,0.782,442947.0,442947.0,40013,0,0,0,L,1122011218,0,124.27,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466186408,644496.00
06/17/2016 14:00,2,5.740,ACTIVE,214.41,370.30,59.986,1466186403,"274151322000052","219011344069620",26.56,64.00,0,333.03,383.53,154.5,147.2,0.605,717424.1,717424.1,28807,0,0,0,L,1151911521,0,122.46,124.04,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466186409,644497.00
06/17/2016 14:00,2,6.143,ACTIVE,217.58,361.29,59.991,1466186403,"201051344000585","219011344069620",26.94,49.80,0,337.84,397.96,167.6,159.8,0.787,450224.4,450224.4,40020,0,0,0,L,1122011218,0,124.27,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466186410,644498.00
06/17/2016 14:00,2,5.957,ACTIVE,216.22,357.08,60.007,1466186403,"201051344001230","219011344069620",27.10,49.00,0,333.03,397.05,163.6,156.0,0.760,446470.1,446470.1,39821,0,0,0,L,1122011218,0,124.04,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466186411,644499.00
06/17/2016 14:00,2,6.068,ACTIVE,217.58,361.29,59.949,1466186403,"201051344000582","219011344069620",26.64,46.40,0,337.84,398.86,163.8,156.2,0.756,439792.9,439792.9,39977,0,0,0,L,1122011218,0,124.49,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466186411,644500.00
06/17/2016 14:00,2,6.152,ACTIVE,216.22,357.98,59.938,1466186403,"201051344000955","219011344069620",26.24,49.00,0,337.54,396.45,163.6,155.9,0.778,452484.3,452484.3,39911,0,0,0,L,1122011218,0,123.81,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466186412,644501.00
06/17/2016 14:00,2,3.850,ACTIVE,214.64,400.36,59.949,1466186403,"274151322000094","219011344069620",36.76,62.00,0,375.41,431.92,143.9,137.0,0.566,581298.6,581298.6,29904,0,0,0,L,1151911521,0,122.68,124.27,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466186413,644502.00
06/17/2016 14:00,2,6.182,ACTIVE,219.84,366.10,59.970,1466186403,"201051344000579","219011344069620",26.60,51.80,0,339.04,403.37,166.4,158.7,0.787,454128.5,454128.5,15535,0,0,0,L,1122011218,0,124.72,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466186414,644503.00
06/17/2016 14:00,2,6.041,ACTIVE,216.22,358.88,59.986,1466186403,"201051344000890","219011344069620",26.84,51.30,0,337.54,397.05,164.3,156.7,0.751,449662.7,449662.7,39930,0,0,0,L,1122011218,0,124.27,122.68,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466186415,644504.00
06/17/2016 14:00,2,6.045,ACTIVE,216.90,359.48,59.949,1466186403,"201051344000438","219011344069620",26.76,50.00,0,337.84,398.56,163.9,156.3,0.782,451606.3,451606.3,39936,0,0,0,L,1122011218,0,124.72,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466186416,644505.00
06/17/2016 14:00,2,5.896,ACTIVE,216.67,359.78,59.949,1466186403,"201051344000417","219011344069620",26.98,52.00,0,337.54,397.05,161.2,153.7,0.773,443880.9,443880.9,40098,0,0,0,L,1122011218,0,124.04,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466186418,644506.00
06/17/2016 14:00,2,5.795,ACTIVE,213.96,349.26,59.981,1466186403,"274151322000083","219011344069620",26.36,63.70,0,331.83,379.92,154.7,147.3,0.614,710944.7,710944.7,28885,0,0,0,L,1151911521,0,122.46,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466186419,644507.00
06/17/2016 14:00,2,6.082,ACTIVE,215.09,362.79,59.970,1466186403,"274151322000076","219011344069620",27.04,61.30,0,335.14,385.93,166.5,158.8,0.663,757327.7,757327.7,28881,0,0,0,L,1151911521,0,122.91,124.27,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466186420,644508.00
06/17/2016 14:00,2,6.180,ACTIVE,218.26,363.39,59.981,1466186403,"201051344000868","219011344069620",26.66,47.50,0,337.54,400.66,166.8,159.0,0.760,439013.2,439013.2,35187,0,0,0,L,1122011218,0,124.04,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466186420,644509.00
06/17/2016 14:00,2,6.078,ACTIVE,213.96,372.71,59.981,1466186403,"274151322000095","219011344069620",26.88,62.50,0,332.43,382.63,165.4,157.7,0.623,749533.5,749533.5,28799,0,0,0,L,1151911521,0,122.91,123.36,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466186421,644510.00
06/17/2016 14:00,2,6.201,ACTIVE,219.84,366.40,60.012,1466186403,"201051344000988","219011344069620",26.16,50.20,0,339.95,403.97,164.3,156.7,0.778,435993.2,435993.2,35478,0,0,0,L,1122011218,0,124.94,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466186422,644511.00
06/17/2016 14:00,2,6.035,ACTIVE,217.13,360.08,60.002,1466186403,"201051344001025","219011344069620",27.31,49.50,0,338.44,398.86,166.8,159.1,0.756,449812.5,449812.5,39985,0,0,0,L,1122011218,0,124.27,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466186423,644512.00
06/17/2016 14:00,2,6.145,ACTIVE,219.61,363.99,59.975,1466186403,"201051344000458","219011344069620",26.48,50.60,0,339.65,403.37,164.8,157.2,0.769,446847.7,446847.7,35402,0,0,0,L,1122011218,0,124.94,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466186424,644513.00
06/17/2016 14:00,2,6.105,ACTIVE,220.06,367.30,60.023,1466186403,"201051344000853","219011344069620",26.76,50.00,0,343.55,403.67,165.4,157.8,0.809,445589.4,445589.4,35007,0,0,0,L,1122011218,0,125.40,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466186425,644514.00
06/17/2016 14:00,2,6.049,ACTIVE,216.22,359.48,60.018,1466186403,"201051344000685","219011344069620",26.80,48.30,0,337.84,397.35,164.1,156.4,0.804,450975.8,450975.8,39838,0,0,0,L,1122011218,0,124.72,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466186426,644515.00
06/17/2016 14:00,2,6.049,ACTIVE,217.13,359.48,59.986,1466186403,"201051344000917","219011344069620",26.86,47.30,0,337.54,398.26,164.6,156.9,0.787,447750.1,447750.1,39834,0,0,0,L,1122011218,0,124.27,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466186427,644516.00
06/17/2016 14:00,2,6.082,ACTIVE,216.22,358.88,60.012,1466186403,"201051344001145","219011344069620",26.64,47.50,0,338.44,397.35,164.0,156.4,0.765,452988.1,452988.1,39690,0,0,0,L,1122011218,0,124.04,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466186428,644517.00
06/17/2016 14:00,2,6.203,ACTIVE,217.80,359.78,60.007,1466186403,"201051344000651","219011344069620",26.38,47.00,0,337.54,397.96,165.7,158.0,0.751,445492.4,445492.4,40040,0,0,0,L,1122011218,0,125.17,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466186429,644518.00
06/17/2016 14:00,2,5.680,ACTIVE,214.19,365.19,60.002,1466186403,"274151322000088","219011344069620",25.21,58.00,0,333.03,378.12,145.0,138.0,0.548,686739.1,686739.1,28539,0,0,0,L,1151911521,0,123.14,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466186429,644519.00
06/17/2016 14:00,2,3.848,ACTIVE,215.09,396.45,59.981,1466186403,"274151322000068","219011344069620",36.78,60.00,0,372.11,429.52,143.4,136.5,0.548,581215.3,581215.3,30114,0,0,0,L,1151911521,0,123.36,124.27,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466186430,644520.00
06/17/2016 14:00,2,6.145,ACTIVE,217.13,359.18,60.007,1466186403,"201051344001135","219011344069620",26.44,49.00,0,337.84,398.56,164.6,156.9,0.756,441509.9,441509.9,39974,0,0,0,L,1122011218,0,124.49,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466186431,644521.00
06/17/2016 14:00,2,6.154,ACTIVE,217.80,362.79,60.002,1466186403,"201051344000594","219011344069620",26.64,52.80,0,336.34,399.46,166.0,158.3,0.769,450858.0,450858.0,35448,0,0,0,L,1122011218,0,124.27,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466186432,644522.00
06/17/2016 14:00,2,6.184,ACTIVE,217.35,360.99,60.002,1466186403,"201051344001203","219011344069620",26.72,47.50,0,338.44,399.16,167.3,159.6,0.782,448683.9,448683.9,40015,0,0,0,L,1122011218,0,125.17,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466186433,644523.00
06/17/2016 14:00,2,5.684,ACTIVE,214.41,366.40,60.007,1466186403,"274151322000054","219011344069620",25.37,61.00,0,332.43,379.02,145.9,138.9,0.561,701355.3,701355.3,28566,0,0,0,L,1151911521,0,122.91,123.81,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466186434,644524.00
06/17/2016 14:00,2,6.227,ACTIVE,218.71,361.29,60.002,1466186403,"201051344000867","219011344069620",26.46,51.00,0,336.94,398.56,166.8,159.0,0.769,438221.0,438221.0,35447,0,0,0,L,1122011218,0,124.72,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466186435,644525.00
06/17/2016 14:00,2,6.002,ACTIVE,217.58,361.29,59.959,1466186403,"201051344001093","219011344069620",27.15,45.80,0,338.14,398.56,164.9,157.3,0.760,447054.3,447054.3,39894,0,0,0,L,1122011218,0,124.94,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466186436,644526.00
06/17/2016 14:00,2,6.221,ACTIVE,219.39,367.00,60.012,1466186403,"201051344000900","219011344069620",27.04,48.30,0,338.14,404.27,170.2,162.4,0.769,453949.5,453949.5,34842,0,0,0,L,1122011218,0,124.94,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466186437,644527.00
06/17/2016 14:00,2,6.111,ACTIVE,219.39,363.69,60.028,1466186403,"201051344000648","219011344069620",26.44,47.80,0,339.95,403.07,163.7,156.1,0.756,445493.4,445493.4,35133,0,0,0,L,1122011218,0,124.49,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466186438,644528.00
06/17/2016 14:00,2,6.084,ACTIVE,219.61,364.59,60.002,1466186403,"201051344000569","219011344069620",26.92,50.20,0,338.74,402.77,165.9,158.2,0.778,455021.5,455021.5,34766,0,0,0,L,1122011218,0,124.49,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466186439,644529.00
06/17/2016 14:00,2,6.236,ACTIVE,219.84,364.59,60.007,1466186403,"201051344000983","219011344069620",26.54,51.00,0,339.04,403.37,167.5,159.8,0.782,446617.2,446617.2,35246,0,0,0,L,1122011218,0,125.17,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466186440,644530.00
06/17/2016 14:00,2,6.193,ACTIVE,219.61,365.80,60.002,1466186403,"201051344001158","219011344069620",26.22,50.40,0,338.44,402.46,164.5,156.9,0.769,440631.9,440631.9,35513,0,0,0,L,1122011218,0,124.72,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466186441,644531.00
06/17/2016 14:00,2,5.998,ACTIVE,219.61,364.29,59.991,1466186403,"201051344000576","219011344069620",27.10,48.50,0,340.25,403.67,164.5,156.8,0.769,447720.4,447720.4,34916,0,0,0,L,1122011218,0,124.94,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466186442,644532.00
06/17/2016 14:00,2,5.725,ACTIVE,214.87,354.07,59.996,1466186403,"274151322000087","219011344069620",25.15,68.70,0,333.03,377.82,145.8,138.8,0.544,674709.3,674709.3,28692,0,0,0,L,1151911521,0,122.91,124.04,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466186442,644533.00
06/17/2016 14:15,2,6.539,ACTIVE,219.61,364.89,59.944,1466187303,"201051344000645","219011344069620",26.44,49.50,0,338.44,409.38,175.1,167.1,0.795,447327.5,447327.5,35050,0,0,0,L,1122011218,0,125.17,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466187304,644534.00
06/17/2016 14:15,2,6.041,ACTIVE,214.41,360.99,59.986,1466187303,"274151322000085","219011344069620",24.25,60.00,0,333.63,381.42,148.4,141.4,0.579,702909.5,702909.5,28582,0,0,0,L,1151911521,0,123.14,123.59,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466187305,644535.00
06/17/2016 14:15,2,6.451,ACTIVE,218.71,363.99,60.012,1466187303,"201051344000633","219011344069620",26.68,52.00,0,337.24,408.78,174.3,166.3,0.822,438505.5,438505.5,35535,0,0,0,L,1122011218,0,124.72,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466187306,644536.00
06/17/2016 14:15,2,6.488,ACTIVE,219.84,366.10,59.975,1466187303,"201051344000469","219011344069620",26.82,47.50,0,338.44,410.58,176.2,168.2,0.831,440033.2,440033.2,35466,0,0,0,L,1122011218,0,124.49,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466187307,644537.00
06/17/2016 14:15,2,6.463,ACTIVE,215.77,359.48,60.028,1466187303,"201051344000646","219011344069620",26.14,51.80,0,332.13,403.97,171.1,163.2,0.818,442988.1,442988.1,40014,0,0,0,L,1122011218,0,124.27,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466187308,644538.00
06/17/2016 14:15,2,6.170,ACTIVE,214.19,347.76,59.954,1466187303,"274151322000052","219011344069620",25.88,64.50,0,331.23,387.14,161.8,154.2,0.636,717462.8,717462.8,28808,0,0,0,L,1151911521,0,122.23,123.81,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466187309,644539.00
06/17/2016 14:15,2,6.658,ACTIVE,217.35,360.38,59.986,1466187303,"201051344000585","219011344069620",25.90,50.80,0,332.13,403.07,174.8,166.7,0.822,450266.4,450266.4,40021,0,0,0,L,1122011218,0,124.27,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466187310,644540.00
06/17/2016 14:15,2,6.332,ACTIVE,215.77,357.98,59.996,1466187303,"201051344001230","219011344069620",26.74,50.20,0,331.83,402.16,171.3,163.4,0.809,446511.2,446511.2,39822,0,0,0,L,1122011218,0,124.04,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466187311,644541.00
06/17/2016 14:15,2,6.314,ACTIVE,217.35,360.08,60.007,1466187303,"201051344000582","219011344069620",26.62,48.30,0,331.83,403.97,170.3,162.4,0.782,439833.9,439833.9,39978,0,0,0,L,1122011218,0,124.49,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466187312,644542.00
06/17/2016 14:15,2,6.479,ACTIVE,216.00,357.68,59.975,1466187303,"201051344000955","219011344069620",26.04,51.00,0,332.73,403.07,170.8,162.9,0.813,452525.3,452525.3,39912,0,0,0,L,1122011218,0,123.59,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466187313,644543.00
06/17/2016 14:15,2,4.037,ACTIVE,214.19,405.17,59.959,1466187303,"274151322000094","219011344069620",36.74,62.50,0,369.70,431.62,150.9,143.7,0.592,581334.5,581334.5,29905,0,0,0,L,1151911521,0,122.23,124.04,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466187314,644544.00
06/17/2016 14:15,2,6.533,ACTIVE,219.84,364.59,59.954,1466187303,"201051344000579","219011344069620",26.48,53.00,0,339.04,409.68,175.2,167.2,0.831,454170.3,454170.3,15536,0,0,0,L,1122011218,0,124.94,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466187315,644545.00
06/17/2016 14:15,2,6.547,ACTIVE,216.00,358.88,59.986,1466187303,"201051344000890","219011344069620",25.84,52.50,0,333.03,403.07,171.5,163.6,0.791,449703.8,449703.8,39931,0,0,0,L,1122011218,0,124.27,122.46,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466187316,644546.00
06/17/2016 14:15,2,6.379,ACTIVE,216.90,359.18,59.986,1466187303,"201051344000438","219011344069620",26.42,50.80,0,333.03,404.27,170.6,162.7,0.813,451647.3,451647.3,39937,0,0,0,L,1122011218,0,124.49,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466187317,644547.00
06/17/2016 14:15,2,6.340,ACTIVE,216.22,359.18,60.002,1466187303,"201051344000417","219011344069620",26.10,53.30,0,333.03,403.37,167.6,159.9,0.809,443921.3,443921.3,40099,0,0,0,L,1122011218,0,123.81,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466187317,644548.00
06/17/2016 14:15,2,6.141,ACTIVE,213.96,364.59,59.959,1466187303,"274151322000083","219011344069620",26.04,66.00,0,332.13,384.13,161.8,154.3,0.641,710983.4,710983.4,28886,0,0,0,L,1151911521,0,122.46,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466187318,644549.00
06/17/2016 14:15,2,6.406,ACTIVE,215.09,356.78,59.954,1466187303,"274151322000076","219011344069620",26.68,63.30,0,333.33,390.74,172.9,164.9,0.681,757369.3,757369.3,28882,0,0,0,L,1151911521,0,123.14,124.04,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466187319,644550.00
06/17/2016 14:15,2,6.590,ACTIVE,218.48,364.59,59.986,1466187303,"201051344000868","219011344069620",26.42,48.00,0,336.34,408.18,176.4,168.4,0.795,439055.1,439055.1,35188,0,0,0,L,1122011218,0,124.27,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466187320,644551.00
06/17/2016 14:15,2,6.447,ACTIVE,213.96,370.90,59.965,1466187303,"274151322000095","219011344069620",26.44,63.70,0,331.53,386.53,172.4,164.5,0.650,749574.9,749574.9,28800,0,0,0,L,1151911521,0,123.14,123.36,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466187321,644552.00
06/17/2016 14:15,2,6.486,ACTIVE,219.84,365.80,59.986,1466187303,"201051344000988","219011344069620",26.46,50.80,0,336.64,409.38,173.8,165.8,0.826,436034.6,436034.6,35479,0,0,0,L,1122011218,0,124.94,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466187322,644553.00
06/17/2016 14:15,2,6.574,ACTIVE,217.35,360.99,59.986,1466187303,"201051344001025","219011344069620",26.10,51.00,0,333.03,404.87,173.8,165.8,0.791,449854.4,449854.4,39986,0,0,0,L,1122011218,0,124.27,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466187323,644554.00
06/17/2016 14:15,2,6.506,ACTIVE,219.61,363.39,59.981,1466187303,"201051344000458","219011344069620",26.52,51.00,0,338.14,409.98,174.7,166.7,0.831,446889.3,446889.3,35403,0,0,0,L,1122011218,0,124.94,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466187324,644555.00
06/17/2016 14:15,2,6.471,ACTIVE,219.84,365.19,59.981,1466187303,"201051344000853","219011344069620",26.86,50.20,0,337.84,410.28,176.1,168.0,0.840,445631.2,445631.2,35008,0,0,0,L,1122011218,0,125.40,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466187325,644556.00
06/17/2016 14:15,2,6.436,ACTIVE,216.00,359.78,59.981,1466187303,"201051344000685","219011344069620",26.36,48.80,0,333.03,403.97,171.6,163.7,0.849,451017.2,451017.2,39839,0,0,0,L,1122011218,0,124.49,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466187326,644557.00
06/17/2016 14:15,2,6.439,ACTIVE,216.90,360.69,59.965,1466187303,"201051344000917","219011344069620",26.24,48.80,0,332.43,403.67,171.1,163.3,0.813,447791.4,447791.4,39835,0,0,0,L,1122011218,0,124.27,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466187326,644558.00
06/17/2016 14:15,2,6.414,ACTIVE,216.22,358.88,59.965,1466187303,"201051344001145","219011344069620",26.38,48.80,0,333.33,403.97,171.4,163.5,0.795,453029.4,453029.4,39691,0,0,0,L,1122011218,0,123.81,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466187327,644559.00
06/17/2016 14:15,2,6.490,ACTIVE,217.35,361.89,59.949,1466187303,"201051344000651","219011344069620",26.00,49.50,0,332.73,402.77,170.8,162.9,0.778,445533.9,445533.9,40041,0,0,0,L,1122011218,0,124.94,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466187328,644560.00
06/17/2016 14:15,2,5.992,ACTIVE,213.74,367.90,59.975,1466187303,"274151322000088","219011344069620",24.57,59.30,0,332.73,381.73,148.9,141.8,0.561,686775.2,686775.2,28540,0,0,0,L,1151911521,0,123.14,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466187329,644561.00
06/17/2016 14:15,2,4.129,ACTIVE,214.87,395.55,59.981,1466187303,"274151322000068","219011344069620",35.38,60.00,0,370.90,431.02,147.8,140.7,0.575,581251.2,581251.2,30115,0,0,0,L,1151911521,0,123.14,124.04,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466187330,644562.00
06/17/2016 14:15,2,6.484,ACTIVE,216.90,358.88,59.991,1466187303,"201051344001135","219011344069620",25.90,50.80,0,333.33,403.67,170.2,162.3,0.787,441551.2,441551.2,39975,0,0,0,L,1122011218,0,124.49,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466187331,644563.00
06/17/2016 14:15,2,6.506,ACTIVE,217.80,364.89,59.986,1466187303,"201051344000594","219011344069620",26.44,54.30,0,335.44,406.07,174.2,166.2,0.782,450900.0,450900.0,35449,0,0,0,L,1122011218,0,124.04,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466187332,644564.00
06/17/2016 14:15,2,6.438,ACTIVE,217.35,359.78,59.986,1466187303,"201051344001203","219011344069620",26.54,48.80,0,333.03,403.97,173.1,165.2,0.813,448725.8,448725.8,40016,0,0,0,L,1122011218,0,124.94,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466187333,644565.00
06/17/2016 14:15,2,6.025,ACTIVE,214.19,351.97,59.975,1466187303,"274151322000054","219011344069620",24.61,63.00,0,332.13,382.63,150.2,143.0,0.579,701391.7,701391.7,28567,0,0,0,L,1151911521,0,122.68,123.59,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466187334,644566.00
06/17/2016 14:15,2,6.512,ACTIVE,218.48,362.19,59.933,1466187303,"201051344000867","219011344069620",26.62,51.30,0,336.94,407.87,175.8,167.7,0.804,438263.0,438263.0,35448,0,0,0,L,1122011218,0,124.72,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466187335,644567.00
06/17/2016 14:15,2,6.352,ACTIVE,217.13,361.29,59.933,1466187303,"201051344001093","219011344069620",26.50,47.50,0,331.53,403.07,170.4,162.6,0.787,447095.5,447095.5,39895,0,0,0,L,1122011218,0,124.49,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466187335,644568.00
06/17/2016 14:15,2,6.557,ACTIVE,219.39,365.49,59.959,1466187303,"201051344000900","219011344069620",27.08,47.30,0,337.24,411.18,179.8,171.6,0.813,453992.3,453992.3,34843,0,0,0,L,1122011218,0,124.94,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466187336,644569.00
06/17/2016 14:15,2,6.408,ACTIVE,219.16,363.99,59.981,1466187303,"201051344000648","219011344069620",26.60,49.00,0,338.44,410.28,172.5,164.5,0.804,445534.6,445534.6,35134,0,0,0,L,1122011218,0,124.27,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466187338,644570.00
06/17/2016 14:15,2,6.432,ACTIVE,219.39,365.80,59.981,1466187303,"201051344000569","219011344069620",27.00,50.40,0,337.84,409.98,175.8,167.8,0.826,455063.3,455063.3,34767,0,0,0,L,1122011218,0,124.27,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466187339,644571.00
06/17/2016 14:15,2,6.504,ACTIVE,219.84,364.89,59.970,1466187303,"201051344000983","219011344069620",26.86,51.00,0,338.14,411.18,177.0,168.9,0.831,446659.4,446659.4,35247,0,0,0,L,1122011218,0,125.17,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466187340,644572.00
06/17/2016 14:15,2,6.547,ACTIVE,219.61,363.69,59.954,1466187303,"201051344001158","219011344069620",25.96,51.50,0,338.44,409.08,172.0,164.1,0.809,440673.1,440673.1,35514,0,0,0,L,1122011218,0,124.72,124.49,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466187341,644573.00
06/17/2016 14:15,2,6.396,ACTIVE,219.61,365.49,59.954,1466187303,"201051344000576","219011344069620",26.94,49.30,0,337.84,410.58,174.4,166.4,0.813,447761.9,447761.9,34917,0,0,0,L,1122011218,0,124.94,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466187342,644574.00
06/17/2016 14:15,2,6.014,ACTIVE,214.41,355.58,59.959,1466187303,"274151322000087","219011344069620",24.65,70.30,0,332.43,382.03,150.1,142.9,0.557,674745.6,674745.6,28693,0,0,0,L,1151911521,0,122.68,123.81,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466187343,644575.00
06/17/2016 14:30,2,7.145,ACTIVE,220.52,367.30,59.965,1466188205,"201051344000645","219011344069620",26.84,44.80,0,338.14,412.68,194.0,185.3,0.884,447372.1,447372.1,35051,0,0,0,L,1122011218,0,125.40,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466188206,644576.00
06/17/2016 14:30,2,6.471,ACTIVE,215.09,357.38,59.965,1466188205,"274151322000085","219011344069620",24.73,59.80,0,332.43,382.93,162.1,154.5,0.628,702946.9,702946.9,28583,0,0,0,L,1151911521,0,123.59,123.81,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466188207,644577.00
06/17/2016 14:30,2,7.055,ACTIVE,219.39,366.10,59.996,1466188205,"201051344000633","219011344069620",26.94,49.00,0,336.64,412.08,192.5,183.9,0.906,438549.7,438549.7,35536,0,0,0,L,1122011218,0,124.94,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466188208,644578.00
06/17/2016 14:30,2,6.961,ACTIVE,220.97,368.50,59.970,1466188205,"201051344000469","219011344069620",27.73,43.00,0,337.24,414.19,195.4,186.7,0.919,440078.1,440078.1,35467,0,0,0,L,1122011218,0,124.94,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466188209,644579.00
06/17/2016 14:30,2,7.012,ACTIVE,217.13,362.79,59.970,1466188205,"201051344000646","219011344069620",26.36,51.00,0,331.53,406.67,187.2,178.8,0.888,443031.4,443031.4,40015,0,0,0,L,1122011218,0,124.72,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466188210,644580.00
