ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/17/2016 14:30,2,6.586,ACTIVE,214.64,352.57,59.954,1466188205,"274151322000052","219011344069620",26.22,63.70,0,330.63,385.93,174.9,166.9,0.681,717503.2,717503.2,28809,0,0,0,L,1151911521,0,122.68,124.04,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466188211,644581.00
06/17/2016 14:30,2,7.082,ACTIVE,218.26,364.89,59.970,1466188205,"201051344000585","219011344069620",26.80,50.00,0,326.72,406.37,192.2,183.6,0.893,450310.8,450310.8,40022,0,0,0,L,1122011218,0,124.72,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466188212,644582.00
06/17/2016 14:30,2,6.930,ACTIVE,216.67,360.69,59.954,1466188205,"201051344001230","219011344069620",26.78,48.00,0,330.03,403.67,187.9,179.4,0.875,446554.6,446554.6,39823,0,0,0,L,1122011218,0,124.49,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466188213,644583.00
06/17/2016 14:30,2,6.828,ACTIVE,218.26,363.99,60.007,1466188205,"201051344000582","219011344069620",27.00,47.50,0,334.24,407.57,186.7,178.2,0.857,439877.0,439877.0,39979,0,0,0,L,1122011218,0,125.17,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466188214,644584.00
06/17/2016 14:30,2,6.881,ACTIVE,217.13,361.59,59.970,1466188205,"201051344000955","219011344069620",26.70,50.00,0,331.53,405.47,186.0,177.6,0.888,452568.3,452568.3,39913,0,0,0,L,1122011218,0,124.27,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466188215,644585.00
06/17/2016 14:30,2,4.379,ACTIVE,214.87,401.56,60.002,1466188205,"274151322000094","219011344069620",36.90,62.00,0,371.81,437.93,162.3,154.7,0.628,581372.2,581372.2,29906,0,0,0,L,1151911521,0,122.91,124.27,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466188216,644586.00
06/17/2016 14:30,2,7.098,ACTIVE,220.74,367.60,59.970,1466188205,"201051344000579","219011344069620",26.66,50.40,0,337.84,412.38,191.6,183.0,0.902,454214.5,454214.5,15537,0,0,0,L,1122011218,0,125.17,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466188217,644587.00
06/17/2016 14:30,2,7.002,ACTIVE,217.13,360.69,60.012,1466188205,"201051344000890","219011344069620",26.42,51.30,0,331.83,405.47,187.3,178.9,0.857,449747.2,449747.2,39932,0,0,0,L,1122011218,0,124.94,122.68,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466188217,644588.00
06/17/2016 14:30,2,6.830,ACTIVE,217.58,364.59,59.954,1466188205,"201051344000438","219011344069620",26.80,50.20,0,333.33,406.37,185.2,176.9,0.871,451690.3,451690.3,39938,0,0,0,L,1122011218,0,124.94,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466188218,644589.00
06/17/2016 14:30,2,6.865,ACTIVE,217.13,360.38,59.949,1466188205,"201051344000417","219011344069620",26.28,52.50,0,332.43,405.17,182.8,174.5,0.862,443963.8,443963.8,40100,0,0,0,L,1122011218,0,124.49,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466188219,644590.00
06/17/2016 14:30,2,6.598,ACTIVE,214.19,363.09,59.970,1466188205,"274151322000083","219011344069620",26.16,64.30,0,331.53,385.33,174.7,166.7,0.694,711024.1,711024.1,28887,0,0,0,L,1151911521,0,122.68,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466188220,644591.00
06/17/2016 14:30,2,6.910,ACTIVE,215.32,362.79,59.965,1466188205,"274151322000076","219011344069620",26.52,62.50,0,331.83,390.44,185.6,177.2,0.729,757412.6,757412.6,28883,0,0,0,L,1151911521,0,123.14,124.27,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466188221,644592.00
06/17/2016 14:30,2,7.111,ACTIVE,219.39,366.40,59.954,1466188205,"201051344000868","219011344069620",26.98,43.60,0,336.04,412.08,194.3,185.6,0.879,439100.1,439100.1,35189,0,0,0,L,1122011218,0,124.49,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466188222,644593.00
06/17/2016 14:30,2,6.883,ACTIVE,214.64,367.90,59.981,1466188205,"274151322000095","219011344069620",26.68,64.80,0,330.33,388.94,185.9,177.5,0.707,749618.3,749618.3,28801,0,0,0,L,1151911521,0,123.14,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466188223,644594.00
06/17/2016 14:30,2,7.072,ACTIVE,220.74,368.20,59.996,1466188205,"201051344000988","219011344069620",26.88,46.20,0,337.84,413.29,192.5,183.9,0.893,436079.1,436079.1,35480,0,0,0,L,1122011218,0,125.17,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466188224,644595.00
06/17/2016 14:30,2,7.068,ACTIVE,217.80,363.09,60.002,1466188205,"201051344001025","219011344069620",26.62,50.60,0,333.63,407.27,190.3,181.8,0.862,449898.7,449898.7,39987,0,0,0,L,1122011218,0,124.49,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466188225,644596.00
06/17/2016 14:30,2,6.936,ACTIVE,220.74,367.30,59.996,1466188205,"201051344000458","219011344069620",27.53,46.80,0,338.44,413.59,193.4,184.7,0.915,446934.0,446934.0,35404,0,0,0,L,1122011218,0,125.40,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466188226,644597.00
06/17/2016 14:30,2,7.018,ACTIVE,221.19,368.80,59.975,1466188205,"201051344000853","219011344069620",27.47,46.00,0,339.95,414.49,195.3,186.6,0.928,445676.3,445676.3,35009,0,0,0,L,1122011218,0,125.85,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466188227,644598.00
06/17/2016 14:30,2,6.924,ACTIVE,216.67,362.19,59.954,1466188205,"201051344000685","219011344069620",26.64,48.00,0,332.73,405.77,186.7,178.2,0.924,451060.8,451060.8,39840,0,0,0,L,1122011218,0,124.94,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466188227,644599.00
06/17/2016 14:30,2,6.873,ACTIVE,218.03,361.89,60.007,1466188205,"201051344000917","219011344069620",26.92,47.30,0,333.03,406.37,187.5,179.0,0.879,447835.1,447835.1,39836,0,0,0,L,1122011218,0,124.72,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466188228,644600.00
06/17/2016 14:30,2,6.828,ACTIVE,216.90,361.59,59.996,1466188205,"201051344001145","219011344069620",26.98,46.60,0,333.03,406.37,186.5,178.1,0.866,453073.0,453073.0,39692,0,0,0,L,1122011218,0,124.49,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466188229,644601.00
06/17/2016 14:30,2,6.887,ACTIVE,218.26,362.49,59.944,1466188205,"201051344000651","219011344069620",26.76,48.30,0,336.64,406.07,186.7,178.3,0.857,445577.6,445577.6,40042,0,0,0,L,1122011218,0,125.40,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466188230,644602.00
06/17/2016 14:30,2,6.428,ACTIVE,214.41,368.50,60.002,1466188205,"274151322000088","219011344069620",24.75,59.30,0,331.83,382.93,161.1,153.6,0.619,686812.9,686812.9,28541,0,0,0,L,1151911521,0,123.59,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466188231,644603.00
06/17/2016 14:30,2,4.324,ACTIVE,215.32,397.66,59.970,1466188205,"274151322000068","219011344069620",36.66,60.30,0,371.81,438.23,159.9,152.5,0.619,581288.7,581288.7,30116,0,0,0,L,1151911521,0,123.36,124.27,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466188232,644604.00
06/17/2016 14:30,2,6.908,ACTIVE,217.80,362.79,59.938,1466188205,"201051344001135","219011344069620",26.54,49.30,0,324.92,407.87,185.7,177.3,0.857,441594.7,441594.7,39976,0,0,0,L,1122011218,0,124.94,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466188233,644605.00
06/17/2016 14:30,2,7.084,ACTIVE,218.48,363.09,59.965,1466188205,"201051344000594","219011344069620",26.44,52.50,0,335.44,407.87,189.8,181.3,0.871,450944.4,450944.4,35450,0,0,0,L,1122011218,0,124.27,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466188234,644606.00
06/17/2016 14:30,2,6.990,ACTIVE,218.03,362.49,59.996,1466188205,"201051344001203","219011344069620",26.76,48.50,0,334.84,406.67,189.4,180.9,0.897,448770.2,448770.2,40017,0,0,0,L,1122011218,0,125.40,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466188235,644607.00
06/17/2016 14:30,2,6.480,ACTIVE,214.41,351.07,59.991,1466188205,"274151322000054","219011344069620",24.89,61.30,0,331.83,384.43,163.4,155.8,0.623,701429.9,701429.9,28568,0,0,0,L,1151911521,0,122.91,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466188236,644608.00
06/17/2016 14:30,2,6.947,ACTIVE,219.39,365.19,60.002,1466188205,"201051344000867","219011344069620",27.35,47.30,0,336.34,410.58,192.5,183.9,0.884,438307.8,438307.8,35449,0,0,0,L,1122011218,0,124.94,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466188237,644609.00
06/17/2016 14:30,2,6.773,ACTIVE,218.26,363.39,59.975,1466188205,"201051344001093","219011344069620",27.29,46.20,0,335.74,406.07,187.3,178.9,0.862,447139.1,447139.1,39896,0,0,0,L,1122011218,0,125.17,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466188238,644610.00
06/17/2016 14:30,2,7.000,ACTIVE,220.06,368.20,60.002,1466188205,"201051344000900","219011344069620",27.93,43.80,0,336.64,414.19,197.9,189.1,0.893,454038.1,454038.1,34844,0,0,0,L,1122011218,0,125.17,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466188239,644611.00
06/17/2016 14:30,2,6.984,ACTIVE,220.06,366.40,59.981,1466188205,"201051344000648","219011344069620",27.00,44.80,0,337.84,412.98,190.9,182.3,0.879,445578.7,445578.7,35135,0,0,0,L,1122011218,0,124.72,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466188240,644612.00
06/17/2016 14:30,2,6.959,ACTIVE,220.29,368.80,60.007,1466188205,"201051344000569","219011344069620",27.73,46.40,0,336.94,413.59,195.5,186.8,0.906,455108.3,455108.3,34768,0,0,0,L,1122011218,0,124.72,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466188240,644613.00
06/17/2016 14:30,2,6.998,ACTIVE,220.52,366.40,59.970,1466188205,"201051344000983","219011344069620",27.69,46.40,0,336.94,414.19,196.3,187.5,0.910,446704.6,446704.6,35248,0,0,0,L,1122011218,0,125.40,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466188241,644614.00
06/17/2016 14:30,2,7.035,ACTIVE,220.74,368.20,59.996,1466188205,"201051344001158","219011344069620",26.78,48.50,0,337.24,412.08,191.0,182.4,0.888,440717.1,440717.1,35515,0,0,0,L,1122011218,0,125.17,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466188242,644615.00
06/17/2016 14:30,2,6.969,ACTIVE,220.74,367.90,59.970,1466188205,"201051344000576","219011344069620",27.49,43.80,0,337.24,413.89,194.1,185.4,0.906,447806.7,447806.7,34918,0,0,0,L,1122011218,0,125.40,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466188243,644616.00
06/17/2016 14:30,2,6.494,ACTIVE,214.64,358.88,59.986,1466188205,"274151322000087","219011344069620",24.85,69.00,0,331.23,382.63,163.4,155.8,0.610,674783.5,674783.5,28694,0,0,0,L,1151911521,0,122.91,124.04,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466188244,644617.00
06/17/2016 14:45,2,6.764,ACTIVE,220.06,368.20,60.028,1466189103,"201051344000645","219011344069620",27.19,43.20,0,342.35,413.89,186.1,177.7,0.840,447418.2,447418.2,35052,0,0,0,L,1122011218,0,125.17,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466189104,644618.00
06/17/2016 14:45,2,6.215,ACTIVE,214.41,358.58,59.981,1466189103,"274151322000085","219011344069620",24.65,59.80,0,333.93,383.53,155.2,147.9,0.605,702985.4,702985.4,28584,0,0,0,L,1151911521,0,122.91,123.81,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466189105,644619.00
06/17/2016 14:45,2,6.781,ACTIVE,218.93,363.99,59.944,1466189103,"201051344000633","219011344069620",26.74,48.30,0,341.75,413.29,183.6,175.2,0.862,438595.4,438595.4,35537,0,0,0,L,1122011218,0,124.94,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466189106,644620.00
06/17/2016 14:45,2,6.711,ACTIVE,220.29,366.40,60.012,1466189103,"201051344000469","219011344069620",27.47,40.60,0,342.35,415.09,186.6,178.1,0.879,440124.6,440124.6,35468,0,0,0,L,1122011218,0,124.72,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466189107,644621.00
06/17/2016 14:45,2,6.652,ACTIVE,216.67,361.29,59.991,1466189103,"201051344000646","219011344069620",26.44,50.00,0,336.64,408.18,178.1,170.0,0.844,443076.0,443076.0,40016,0,0,0,L,1122011218,0,124.49,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466189108,644622.00
06/17/2016 14:45,2,6.258,ACTIVE,214.41,356.48,59.981,1466189103,"274151322000052","219011344069620",26.36,63.30,0,332.43,389.24,167.1,159.3,0.654,717544.8,717544.8,28810,0,0,0,L,1151911521,0,122.23,123.81,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466189109,644623.00
06/17/2016 14:45,2,6.750,ACTIVE,218.03,363.69,60.012,1466189103,"201051344000585","219011344069620",26.82,48.80,0,335.44,407.27,183.3,175.0,0.853,450356.7,450356.7,40023,0,0,0,L,1122011218,0,124.27,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466189110,644624.00
06/17/2016 14:45,2,6.562,ACTIVE,216.22,359.78,59.959,1466189103,"201051344001230","219011344069620",26.90,48.30,0,336.64,407.27,178.8,170.7,0.831,446599.3,446599.3,39824,0,0,0,L,1122011218,0,124.27,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466189111,644625.00
06/17/2016 14:45,2,6.572,ACTIVE,217.80,363.39,60.002,1466189103,"201051344000582","219011344069620",26.70,46.40,0,336.04,407.87,177.7,169.5,0.813,439921.5,439921.5,39980,0,0,0,L,1122011218,0,124.72,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466189112,644626.00
06/17/2016 14:45,2,6.572,ACTIVE,216.67,359.18,60.018,1466189103,"201051344000955","219011344069620",26.50,50.60,0,336.94,406.97,176.2,168.2,0.849,452612.6,452612.6,39914,0,0,0,L,1122011218,0,124.04,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466189112,644627.00
06/17/2016 14:45,2,4.227,ACTIVE,214.41,405.77,60.023,1466189103,"274151322000094","219011344069620",36.34,61.70,0,375.41,437.63,155.9,148.6,0.614,581411.0,581411.0,29907,0,0,0,L,1151911521,0,122.68,124.04,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466189113,644628.00
06/17/2016 14:45,2,6.639,ACTIVE,220.06,365.19,59.970,1466189103,"201051344000579","219011344069620",27.12,49.80,0,342.65,413.29,182.2,174.0,0.862,454260.2,454260.2,15538,0,0,0,L,1122011218,0,124.94,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466189115,644629.00
06/17/2016 14:45,2,6.629,ACTIVE,216.45,359.18,60.007,1466189103,"201051344000890","219011344069620",26.56,51.80,0,337.84,407.87,178.2,170.1,0.818,449791.9,449791.9,39933,0,0,0,L,1122011218,0,124.27,122.46,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466189116,644630.00
06/17/2016 14:45,2,6.539,ACTIVE,217.13,361.89,60.007,1466189103,"201051344000438","219011344069620",26.64,50.20,0,336.94,407.27,176.4,168.3,0.840,451734.6,451734.6,39939,0,0,0,L,1122011218,0,124.49,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466189116,644631.00
06/17/2016 14:45,2,6.502,ACTIVE,216.67,360.08,59.986,1466189103,"201051344000417","219011344069620",26.50,52.00,0,337.24,406.97,174.4,166.4,0.835,444007.5,444007.5,40101,0,0,0,L,1122011218,0,124.04,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466189117,644632.00
06/17/2016 14:45,2,6.277,ACTIVE,213.96,371.81,59.981,1466189103,"274151322000083","219011344069620",26.32,64.30,0,330.93,385.63,167.2,159.5,0.658,711065.8,711065.8,28888,0,0,0,L,1151911521,0,122.46,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466189118,644633.00
06/17/2016 14:45,2,6.588,ACTIVE,215.09,357.38,59.996,1466189103,"274151322000076","219011344069620",26.64,63.30,0,337.84,393.15,177.8,169.7,0.703,757457.0,757457.0,28884,0,0,0,L,1151911521,0,122.91,124.27,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466189119,644634.00
06/17/2016 14:45,2,6.742,ACTIVE,218.71,364.59,60.002,1466189103,"201051344000868","219011344069620",27.25,41.80,0,336.64,413.29,185.9,177.6,0.844,439146.6,439146.6,35190,0,0,0,L,1122011218,0,124.49,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466189120,644635.00
06/17/2016 14:45,2,6.529,ACTIVE,213.96,351.67,59.959,1466189103,"274151322000095","219011344069620",26.94,64.30,0,331.23,388.94,178.1,169.9,0.672,749662.8,749662.8,28802,0,0,0,L,1151911521,0,122.91,123.36,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466189121,644636.00
06/17/2016 14:45,2,6.736,ACTIVE,220.06,369.10,59.991,1466189103,"201051344000988","219011344069620",27.00,44.50,0,340.55,414.49,184.2,175.9,0.857,436125.2,436125.2,35481,0,0,0,L,1122011218,0,124.94,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466189122,644637.00
06/17/2016 14:45,2,6.729,ACTIVE,217.58,362.49,60.012,1466189103,"201051344001025","219011344069620",26.68,50.00,0,336.64,408.48,181.7,173.4,0.813,449944.4,449944.4,39988,0,0,0,L,1122011218,0,124.49,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466189123,644638.00
06/17/2016 14:45,2,6.691,ACTIVE,220.06,364.89,59.959,1466189103,"201051344000458","219011344069620",27.33,45.00,0,342.65,414.79,185.2,176.9,0.884,446980.2,446980.2,35405,0,0,0,L,1122011218,0,125.17,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466189124,644639.00
06/17/2016 14:45,2,6.779,ACTIVE,220.29,368.20,60.002,1466189103,"201051344000853","219011344069620",27.17,43.60,0,341.15,414.49,186.4,178.0,0.884,445723.0,445723.0,35010,0,0,0,L,1122011218,0,125.40,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466189125,644640.00
06/17/2016 14:45,2,6.598,ACTIVE,216.22,360.69,60.007,1466189103,"201051344000685","219011344069620",26.74,47.30,0,337.54,407.87,178.7,170.6,0.871,451105.6,451105.6,39841,0,0,0,L,1122011218,0,124.72,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466189126,644641.00
06/17/2016 14:45,2,6.652,ACTIVE,217.58,361.59,59.949,1466189103,"201051344000917","219011344069620",26.72,46.60,0,336.04,406.97,179.9,171.8,0.853,447880.1,447880.1,39837,0,0,0,L,1122011218,0,124.49,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466189127,644642.00
06/17/2016 14:45,2,6.541,ACTIVE,216.67,360.69,59.975,1466189103,"201051344001145","219011344069620",27.00,46.80,0,337.24,407.57,179.0,170.9,0.835,453117.8,453117.8,39693,0,0,0,L,1122011218,0,124.27,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466189128,644643.00
06/17/2016 14:45,2,6.695,ACTIVE,218.03,363.99,60.018,1466189103,"201051344000651","219011344069620",26.48,47.50,0,335.44,406.37,179.4,171.3,0.813,445622.5,445622.5,40043,0,0,0,L,1122011218,0,125.17,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466189129,644644.00
06/17/2016 14:45,2,6.217,ACTIVE,214.19,368.20,60.007,1466189103,"274151322000088","219011344069620",24.59,59.30,0,332.43,383.53,154.8,147.5,0.588,686851.6,686851.6,28542,0,0,0,L,1151911521,0,123.14,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466189130,644645.00
06/17/2016 14:45,2,4.229,ACTIVE,215.09,394.65,59.970,1466189103,"274151322000068","219011344069620",36.16,59.50,0,372.41,436.13,156.0,148.6,0.601,581327.4,581327.4,30117,0,0,0,L,1151911521,0,123.14,124.04,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466189131,644646.00
06/17/2016 14:45,2,6.674,ACTIVE,217.58,361.89,60.039,1466189103,"201051344001135","219011344069620",26.48,49.00,0,336.64,407.27,179.1,170.9,0.822,441639.5,441639.5,39977,0,0,0,L,1122011218,0,124.72,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466189131,644647.00
06/17/2016 14:45,2,6.650,ACTIVE,218.26,364.59,60.007,1466189103,"201051344000594","219011344069620",27.21,52.30,0,335.14,412.38,183.4,175.1,0.849,450990.2,450990.2,35451,0,0,0,L,1122011218,0,124.27,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466189133,644648.00
06/17/2016 14:45,2,6.750,ACTIVE,217.80,363.39,60.023,1466189103,"201051344001203","219011344069620",26.68,48.30,0,336.94,408.18,182.5,174.2,0.871,448815.8,448815.8,40018,0,0,0,L,1122011218,0,125.17,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466189133,644649.00
06/17/2016 14:45,2,6.199,ACTIVE,214.19,357.98,60.018,1466189103,"274151322000054","219011344069620",25.05,61.00,0,332.43,384.43,157.0,149.6,0.601,701469.1,701469.1,28569,0,0,0,L,1151911521,0,122.91,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466189134,644650.00
06/17/2016 14:45,2,6.766,ACTIVE,218.93,363.69,60.012,1466189103,"201051344000867","219011344069620",26.98,45.00,0,337.24,412.68,184.8,176.4,0.849,438354.0,438354.0,35450,0,0,0,L,1122011218,0,124.72,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466189135,644651.00
06/17/2016 14:45,2,6.477,ACTIVE,217.80,361.89,60.018,1466189103,"201051344001093","219011344069620",27.31,46.60,0,336.34,406.67,179.2,171.0,0.804,447183.9,447183.9,39897,0,0,0,L,1122011218,0,124.72,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466189136,644652.00
06/17/2016 14:45,2,6.734,ACTIVE,219.61,366.70,59.975,1466189103,"201051344000900","219011344069620",27.69,41.50,0,342.35,415.39,188.9,180.4,0.853,454085.3,454085.3,34845,0,0,0,L,1122011218,0,124.94,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466189137,644653.00
06/17/2016 14:45,2,6.643,ACTIVE,219.61,365.49,60.007,1466189103,"201051344000648","219011344069620",27.04,43.40,0,342.05,414.49,181.8,173.6,0.835,445624.1,445624.1,35136,0,0,0,L,1122011218,0,124.49,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466189138,644654.00
06/17/2016 14:45,2,6.686,ACTIVE,219.61,367.60,60.018,1466189103,"201051344000569","219011344069620",27.43,44.80,0,341.45,414.49,185.8,177.5,0.871,455154.8,455154.8,34769,0,0,0,L,1122011218,0,124.27,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466189139,644655.00
06/17/2016 14:45,2,6.641,ACTIVE,220.06,365.19,60.012,1466189103,"201051344000983","219011344069620",27.71,44.00,0,342.05,414.79,186.3,177.9,0.871,446751.3,446751.3,35249,0,0,0,L,1122011218,0,124.94,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466189140,644656.00
06/17/2016 14:45,2,6.646,ACTIVE,220.06,366.10,60.018,1466189103,"201051344001158","219011344069620",26.88,46.40,0,342.05,413.59,180.9,172.7,0.840,440762.5,440762.5,35516,0,0,0,L,1122011218,0,124.94,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466189141,644657.00
06/17/2016 14:45,2,6.621,ACTIVE,220.06,365.19,59.944,1466189103,"201051344000576","219011344069620",27.49,42.50,0,341.75,414.79,184.3,176.0,0.853,447852.8,447852.8,34919,0,0,0,L,1122011218,0,124.94,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466189141,644658.00
06/17/2016 14:45,2,6.107,ACTIVE,214.41,367.00,60.012,1466189103,"274151322000087","219011344069620",25.09,69.30,0,332.73,383.53,155.2,147.9,0.570,674822.4,674822.4,28695,0,0,0,L,1151911521,0,123.14,123.59,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466189142,644659.00
06/17/2016 15:00,2,7.059,ACTIVE,220.52,367.00,59.996,1466190003,"201051344000645","219011344069620",26.88,42.50,0,342.05,414.49,192.1,183.4,0.866,447464.0,447464.0,35053,0,0,0,L,1122011218,0,125.62,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466190004,644660.00
06/17/2016 15:00,2,6.377,ACTIVE,214.64,349.86,60.002,1466190003,"274151322000085","219011344069620",24.63,59.00,0,333.33,383.23,159.1,151.6,0.619,703023.4,703023.4,28585,0,0,0,L,1151911521,0,123.59,123.81,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466190005,644661.00
06/17/2016 15:00,2,7.008,ACTIVE,219.84,366.40,60.002,1466190003,"201051344000633","219011344069620",26.76,47.30,0,338.44,413.29,190.0,181.5,0.893,438640.6,438640.6,35538,0,0,0,L,1122011218,0,125.17,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466190006,644662.00
06/17/2016 15:00,2,6.916,ACTIVE,220.97,367.30,59.996,1466190003,"201051344000469","219011344069620",27.61,40.60,0,342.35,415.39,193.3,184.7,0.906,440170.5,440170.5,35469,0,0,0,L,1122011218,0,124.94,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466190007,644663.00
06/17/2016 15:00,2,6.910,ACTIVE,217.13,364.59,60.007,1466190003,"201051344000646","219011344069620",26.34,50.60,0,337.24,407.87,184.4,176.0,0.866,443119.9,443119.9,40017,0,0,0,L,1122011218,0,124.94,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466190008,644664.00
06/17/2016 15:00,2,6.508,ACTIVE,214.87,353.17,59.996,1466190003,"274151322000052","219011344069620",26.24,63.70,0,332.13,386.83,172.8,164.8,0.676,717586.0,717586.0,28811,0,0,0,L,1151911521,0,122.68,124.27,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466190009,644665.00
06/17/2016 15:00,2,7.098,ACTIVE,218.71,363.99,60.007,1466190003,"201051344000585","219011344069620",26.34,49.80,0,335.74,407.27,189.4,180.9,0.897,450401.8,450401.8,40024,0,0,0,L,1122011218,0,124.72,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466190010,644666.00
06/17/2016 15:00,2,6.854,ACTIVE,216.45,359.18,60.018,1466190003,"201051344001230","219011344069620",26.68,49.00,0,334.54,407.27,185.1,176.7,0.862,446643.5,446643.5,39825,0,0,0,L,1122011218,0,124.49,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466190011,644667.00
06/17/2016 15:00,2,6.863,ACTIVE,218.26,360.99,60.012,1466190003,"201051344000582","219011344069620",26.42,47.50,0,335.14,408.18,183.7,175.4,0.849,439965.3,439965.3,39981,0,0,0,L,1122011218,0,124.94,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466190012,644668.00
06/17/2016 15:00,2,6.719,ACTIVE,217.35,360.99,60.018,1466190003,"201051344000955","219011344069620",26.72,50.40,0,337.84,407.27,181.9,173.6,0.866,452656.3,452656.3,39915,0,0,0,L,1122011218,0,124.27,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466190012,644669.00
06/17/2016 15:00,2,4.346,ACTIVE,214.87,398.26,60.002,1466190003,"274151322000094","219011344069620",36.26,61.30,0,373.91,436.73,159.6,152.1,0.628,581449.4,581449.4,29908,0,0,0,L,1151911521,0,122.68,124.27,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466190013,644670.00
06/17/2016 15:00,2,6.994,ACTIVE,220.74,365.49,59.986,1466190003,"201051344000579","219011344069620",26.74,50.20,0,342.35,413.89,189.5,181.0,0.871,454305.4,454305.4,15539,0,0,0,L,1122011218,0,125.40,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466190015,644671.00
06/17/2016 15:00,2,6.812,ACTIVE,217.13,360.69,60.007,1466190003,"201051344000890","219011344069620",26.60,51.00,0,336.64,407.87,183.4,175.1,0.840,449835.9,449835.9,39934,0,0,0,L,1122011218,0,124.72,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466190016,644672.00
06/17/2016 15:00,2,6.773,ACTIVE,217.80,363.99,60.018,1466190003,"201051344000438","219011344069620",26.60,50.40,0,336.94,408.18,182.5,174.2,0.862,451778.3,451778.3,39940,0,0,0,L,1122011218,0,125.17,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466190017,644673.00
06/17/2016 15:00,2,6.779,ACTIVE,217.13,363.09,60.002,1466190003,"201051344000417","219011344069620",26.24,52.50,0,337.84,406.97,180.0,171.8,0.853,444050.6,444050.6,40102,0,0,0,L,1122011218,0,124.49,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466190017,644674.00
06/17/2016 15:00,2,6.492,ACTIVE,214.41,352.57,59.991,1466190003,"274151322000083","219011344069620",26.38,63.30,0,330.63,386.53,173.5,165.5,0.685,711107.2,711107.2,28889,0,0,0,L,1151911521,0,122.68,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466190018,644675.00
06/17/2016 15:00,2,6.824,ACTIVE,215.54,373.91,60.012,1466190003,"274151322000076","219011344069620",26.70,62.80,0,337.84,390.14,184.5,176.1,0.729,757501.2,757501.2,28885,0,0,0,L,1151911521,0,123.14,124.49,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466190019,644676.00
06/17/2016 15:00,2,7.029,ACTIVE,219.61,368.50,60.002,1466190003,"201051344000868","219011344069620",27.25,41.30,0,336.64,413.29,193.9,185.2,0.875,439192.6,439192.6,35191,0,0,0,L,1122011218,0,124.72,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466190020,644677.00
06/17/2016 15:00,2,6.811,ACTIVE,214.64,350.47,60.007,1466190003,"274151322000095","219011344069620",26.78,63.30,0,330.33,389.54,184.6,176.2,0.694,749707.1,749707.1,28803,0,0,0,L,1151911521,0,123.14,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466190021,644678.00
06/17/2016 15:00,2,7.121,ACTIVE,221.19,371.81,60.023,1466190003,"201051344000988","219011344069620",26.56,44.00,0,340.55,414.19,191.5,182.9,0.902,436170.6,436170.6,35482,0,0,0,L,1122011218,0,125.40,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466190022,644679.00
06/17/2016 15:00,2,7.049,ACTIVE,218.26,363.69,60.039,1466190003,"201051344001025","219011344069620",26.38,50.20,0,336.64,409.08,188.4,179.9,0.840,449989.3,449989.3,39989,0,0,0,L,1122011218,0,124.94,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466190023,644680.00
06/17/2016 15:00,2,6.994,ACTIVE,220.97,366.70,60.002,1466190003,"201051344000458","219011344069620",27.23,44.50,0,342.95,415.09,192.8,184.1,0.910,447026.1,447026.1,35406,0,0,0,L,1122011218,0,125.62,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466190024,644681.00
06/17/2016 15:00,2,6.998,ACTIVE,221.42,368.20,60.012,1466190003,"201051344000853","219011344069620",27.53,43.00,0,341.45,415.69,195.2,186.5,0.915,445769.4,445769.4,35011,0,0,0,L,1122011218,0,126.07,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466190025,644682.00
06/17/2016 15:00,2,6.881,ACTIVE,217.13,362.19,60.002,1466190003,"201051344000685","219011344069620",26.56,47.80,0,337.24,407.87,185.1,176.8,0.902,451150.0,451150.0,39842,0,0,0,L,1122011218,0,125.17,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466190025,644683.00
06/17/2016 15:00,2,6.824,ACTIVE,218.26,363.99,59.996,1466190003,"201051344000917","219011344069620",26.90,47.30,0,335.74,408.18,186.1,177.7,0.862,447924.6,447924.6,39838,0,0,0,L,1122011218,0,124.94,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466190026,644684.00
06/17/2016 15:00,2,6.838,ACTIVE,217.13,362.19,59.996,1466190003,"201051344001145","219011344069620",26.76,46.60,0,337.54,407.87,185.3,176.9,0.849,453162.2,453162.2,39694,0,0,0,L,1122011218,0,124.49,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466190027,644685.00
06/17/2016 15:00,2,6.920,ACTIVE,218.71,364.29,59.975,1466190003,"201051344000651","219011344069620",26.38,48.50,0,335.44,406.97,184.8,176.5,0.844,445666.8,445666.8,40044,0,0,0,L,1122011218,0,125.62,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466190028,644686.00
06/17/2016 15:00,2,6.346,ACTIVE,214.64,361.29,60.023,1466190003,"274151322000088","219011344069620",24.69,58.80,0,332.73,383.83,158.7,151.2,0.610,686889.8,686889.8,28543,0,0,0,L,1151911521,0,123.36,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466190029,644687.00
06/17/2016 15:00,2,4.258,ACTIVE,215.77,397.96,60.002,1466190003,"274151322000068","219011344069620",36.78,60.00,0,374.81,435.53,158.2,150.8,0.605,581365.7,581365.7,30118,0,0,0,L,1151911521,0,123.81,124.49,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466190030,644688.00
06/17/2016 15:00,2,6.854,ACTIVE,218.26,363.09,60.018,1466190003,"201051344001135","219011344069620",26.34,49.80,0,337.24,407.87,182.6,174.4,0.844,441683.5,441683.5,39978,0,0,0,L,1122011218,0,125.17,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466190031,644689.00
06/17/2016 15:00,2,6.947,ACTIVE,218.71,365.49,60.007,1466190003,"201051344000594","219011344069620",26.74,52.30,0,335.44,409.68,188.1,179.7,0.871,451035.5,451035.5,35452,0,0,0,L,1122011218,0,124.49,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466190032,644690.00
06/17/2016 15:00,2,6.797,ACTIVE,218.48,363.39,60.007,1466190003,"201051344001203","219011344069620",26.92,49.30,0,336.64,408.18,185.2,176.8,0.866,448860.7,448860.7,40019,0,0,0,L,1122011218,0,125.62,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466190033,644691.00
06/17/2016 15:00,2,6.316,ACTIVE,214.87,364.29,59.991,1466190003,"274151322000054","219011344069620",24.89,60.00,0,332.13,384.73,159.1,151.7,0.605,701507.8,701507.8,28570,0,0,0,L,1151911521,0,123.14,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466190034,644692.00
06/17/2016 15:00,2,6.943,ACTIVE,219.61,366.40,60.012,1466190003,"201051344000867","219011344069620",26.98,45.00,0,336.94,411.78,189.6,181.1,0.866,438399.7,438399.7,35451,0,0,0,L,1122011218,0,125.17,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466190035,644693.00
06/17/2016 15:00,2,6.615,ACTIVE,218.48,363.99,59.996,1466190003,"201051344001093","219011344069620",27.27,47.50,0,336.04,407.57,182.7,174.4,0.857,447228.1,447228.1,39898,0,0,0,L,1122011218,0,125.17,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466190036,644694.00
06/17/2016 15:00,2,6.912,ACTIVE,220.29,366.40,60.012,1466190003,"201051344000900","219011344069620",27.89,40.40,0,342.05,416.29,195.1,186.3,0.879,454132.3,454132.3,34846,0,0,0,L,1122011218,0,125.40,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466190036,644695.00
06/17/2016 15:00,2,6.842,ACTIVE,220.29,370.30,59.996,1466190003,"201051344000648","219011344069620",27.17,43.00,0,338.44,415.09,188.3,179.8,0.866,445669.2,445669.2,35137,0,0,0,L,1122011218,0,124.72,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466190037,644696.00
06/17/2016 15:00,2,7.006,ACTIVE,220.74,368.20,60.028,1466190003,"201051344000569","219011344069620",27.35,43.20,0,340.85,415.99,194.1,185.4,0.910,455201.1,455201.1,34770,0,0,0,L,1122011218,0,124.94,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466190038,644697.00
06/17/2016 15:00,2,6.980,ACTIVE,220.97,366.70,60.007,1466190003,"201051344000983","219011344069620",27.53,43.20,0,342.05,415.99,194.6,185.9,0.897,446797.6,446797.6,35250,0,0,0,L,1122011218,0,125.62,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466190039,644698.00
06/17/2016 15:00,2,7.045,ACTIVE,220.97,368.80,59.986,1466190003,"201051344001158","219011344069620",26.52,46.60,0,342.95,414.19,189.3,180.8,0.866,440807.4,440807.4,35517,0,0,0,L,1122011218,0,125.17,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466190040,644699.00
06/17/2016 15:00,2,6.408,ACTIVE,214.87,366.40,60.002,1466190003,"274151322000087","219011344069620",24.95,68.70,0,333.03,382.93,161.6,154.1,0.597,674860.9,674860.9,28696,0,0,0,L,1151911521,0,123.14,124.04,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466190042,644700.00
06/17/2016 15:00,2,6.902,ACTIVE,220.74,369.70,60.007,1466190003,"201051344000576","219011344069620",27.59,40.80,0,341.15,415.39,192.9,184.2,0.884,447898.8,447898.8,34920,0,0,0,L,1122011218,1,125.40,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466190043,644701.00
06/17/2016 15:15,2,7.424,ACTIVE,220.74,367.30,59.981,1466190903,"201051344000645","219011344069620",26.74,43.00,0,342.95,413.59,201.1,192.1,0.902,447510.7,447510.7,35054,0,0,0,L,1122011218,0,125.40,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466190904,644702.00
06/17/2016 15:15,2,6.725,ACTIVE,214.64,354.37,59.981,1466190903,"274151322000085","219011344069620",24.57,59.00,0,333.63,383.53,167.2,159.5,0.650,703062.1,703062.1,28586,0,0,0,L,1151911521,0,123.59,123.59,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466190905,644703.00
06/17/2016 15:15,2,7.385,ACTIVE,219.84,368.20,59.981,1466190903,"201051344000633","219011344069620",26.56,47.50,0,341.15,412.38,198.6,189.8,0.932,438686.8,438686.8,35539,0,0,0,L,1122011218,0,124.94,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466190906,644704.00
06/17/2016 15:15,2,7.346,ACTIVE,221.19,372.11,59.986,1466190903,"201051344000469","219011344069620",27.08,41.00,0,342.35,414.49,201.3,192.4,0.937,440217.4,440217.4,35470,0,0,0,L,1122011218,0,124.94,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466190907,644705.00
06/17/2016 15:15,2,7.365,ACTIVE,217.58,364.59,59.975,1466190903,"201051344000646","219011344069620",26.02,50.40,0,336.34,407.87,194.1,185.4,0.932,443165.0,443165.0,40018,0,0,0,L,1122011218,0,125.17,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466190908,644706.00
06/17/2016 15:15,2,6.811,ACTIVE,215.09,375.11,59.991,1466190903,"274151322000052","219011344069620",26.34,62.30,0,331.53,386.23,181.5,173.3,0.720,717628.2,717628.2,28812,0,0,0,L,1151911521,0,123.14,124.04,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466190909,644707.00
06/17/2016 15:15,2,7.426,ACTIVE,219.16,365.19,59.949,1466190903,"201051344000585","219011344069620",26.32,49.50,0,335.44,406.37,197.9,189.1,0.924,450448.1,450448.1,40025,0,0,0,L,1122011218,0,125.17,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466190910,644708.00
06/17/2016 15:15,2,7.227,ACTIVE,217.13,361.59,59.965,1466190903,"201051344001230","219011344069620",26.60,48.50,0,337.24,407.27,194.6,185.9,0.897,446688.8,446688.8,39826,0,0,0,L,1122011218,0,124.72,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466190911,644709.00
06/17/2016 15:15,2,7.215,ACTIVE,218.71,363.69,59.965,1466190903,"201051344000582","219011344069620",26.46,47.80,0,335.74,407.27,193.3,184.7,0.897,440010.3,440010.3,39982,0,0,0,L,1122011218,0,125.17,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466190912,644710.00
06/17/2016 15:15,2,7.127,ACTIVE,217.58,362.19,59.970,1466190903,"201051344000955","219011344069620",26.66,51.50,0,337.84,406.67,192.4,183.8,0.924,452701.1,452701.1,39916,0,0,0,L,1122011218,0,124.49,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466190913,644711.00
06/17/2016 15:15,2,4.596,ACTIVE,214.64,404.27,59.975,1466190903,"274151322000094","219011344069620",36.56,59.80,0,375.11,436.43,170.7,162.8,0.676,581488.7,581488.7,29909,0,0,0,L,1151911521,0,122.91,124.27,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466190913,644712.00
06/17/2016 15:15,2,7.383,ACTIVE,220.97,365.80,60.007,1466190903,"201051344000579","219011344069620",26.52,49.80,0,342.65,412.98,198.3,189.5,0.919,454351.6,454351.6,15540,0,0,0,L,1122011218,0,125.17,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466190915,644713.00
06/17/2016 15:15,2,7.305,ACTIVE,217.35,361.59,59.981,1466190903,"201051344000890","219011344069620",26.26,51.30,0,337.54,406.97,194.1,185.4,0.906,449881.0,449881.0,39935,0,0,0,L,1122011218,0,124.94,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466190916,644714.00
06/17/2016 15:15,2,7.244,ACTIVE,218.26,365.19,59.981,1466190903,"201051344000438","219011344069620",26.34,50.40,0,336.04,407.87,193.0,184.3,0.897,451823.2,451823.2,39941,0,0,0,L,1122011218,0,125.40,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466190917,644715.00
06/17/2016 15:15,2,7.160,ACTIVE,217.80,363.09,59.975,1466190903,"201051344000417","219011344069620",26.24,52.00,0,337.54,406.37,190.2,181.6,0.910,444094.9,444094.9,40103,0,0,0,L,1122011218,0,124.49,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466190917,644716.00
06/17/2016 15:15,2,6.904,ACTIVE,214.19,354.97,59.965,1466190903,"274151322000083","219011344069620",26.08,64.30,0,330.63,385.93,182.4,174.1,0.734,711149.6,711149.6,28890,0,0,0,L,1151911521,0,122.91,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466190918,644717.00
06/17/2016 15:15,2,7.158,ACTIVE,215.32,367.00,59.975,1466190903,"274151322000076","219011344069620",26.84,63.00,0,337.24,390.44,194.3,185.6,0.773,757546.4,757546.4,28886,0,0,0,L,1151911521,0,123.36,124.27,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466190919,644718.00
06/17/2016 15:15,2,7.369,ACTIVE,219.61,367.30,59.986,1466190903,"201051344000868","219011344069620",26.94,41.50,0,336.34,412.98,201.0,192.1,0.897,439239.5,439239.5,35192,0,0,0,L,1122011218,0,124.49,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466190920,644719.00
06/17/2016 15:15,2,7.211,ACTIVE,214.41,372.11,59.970,1466190903,"274151322000095","219011344069620",26.76,64.00,0,330.63,388.94,195.3,186.6,0.738,749752.3,749752.3,28804,0,0,0,L,1151911521,0,123.14,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466190921,644720.00
06/17/2016 15:15,2,7.494,ACTIVE,221.19,370.60,59.981,1466190903,"201051344000988","219011344069620",26.28,44.50,0,340.55,413.59,199.5,190.7,0.919,436217.0,436217.0,35483,0,0,0,L,1122011218,0,125.17,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466190922,644721.00
06/17/2016 15:15,2,7.340,ACTIVE,218.71,362.79,59.975,1466190903,"201051344001025","219011344069620",26.60,50.40,0,336.64,407.87,197.7,188.9,0.884,450035.4,450035.4,39990,0,0,0,L,1122011218,0,124.94,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466190923,644722.00
