ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/17/2016 15:15,2,7.432,ACTIVE,220.97,367.00,59.944,1466190903,"201051344000458","219011344069620",26.80,45.00,0,342.35,414.19,201.8,192.8,0.955,447072.8,447072.8,35407,0,0,0,L,1122011218,0,125.40,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466190924,644723.00
06/17/2016 15:15,2,7.494,ACTIVE,221.42,372.41,59.986,1466190903,"201051344000853","219011344069620",26.82,43.00,0,341.75,414.79,203.4,194.4,0.950,445816.6,445816.6,35012,0,0,0,L,1122011218,0,125.85,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466190925,644724.00
06/17/2016 15:15,2,7.252,ACTIVE,217.35,362.79,59.954,1466190903,"201051344000685","219011344069620",26.80,48.30,0,336.64,407.57,196.7,187.9,0.955,451195.5,451195.5,39843,0,0,0,L,1122011218,0,125.17,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466190926,644725.00
06/17/2016 15:15,2,7.389,ACTIVE,218.48,366.10,59.981,1466190903,"201051344000917","219011344069620",26.28,47.80,0,335.74,406.67,196.6,187.8,0.924,447970.3,447970.3,39839,0,0,0,L,1122011218,0,124.94,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466190926,644726.00
06/17/2016 15:15,2,7.270,ACTIVE,217.58,363.99,59.975,1466190903,"201051344001145","219011344069620",26.82,47.00,0,336.34,408.48,197.4,188.6,0.915,453207.9,453207.9,39695,0,0,0,L,1122011218,0,124.72,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466190927,644727.00
06/17/2016 15:15,2,7.404,ACTIVE,218.93,365.80,59.981,1466190903,"201051344000651","219011344069620",26.14,49.50,0,336.64,406.37,196.1,187.3,0.893,445712.3,445712.3,40045,0,0,0,L,1122011218,0,125.85,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466190928,644728.00
06/17/2016 15:15,2,6.803,ACTIVE,214.41,357.68,59.970,1466190903,"274151322000088","219011344069620",24.61,58.00,0,332.43,383.23,169.5,161.6,0.641,686928.9,686928.9,28544,0,0,0,L,1151911521,0,123.59,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466190929,644729.00
06/17/2016 15:15,2,4.633,ACTIVE,215.54,395.85,59.970,1466190903,"274151322000068","219011344069620",36.64,59.50,0,369.70,438.23,171.9,164.0,0.654,581405.0,581405.0,30119,0,0,0,L,1151911521,0,123.59,124.27,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466190930,644730.00
06/17/2016 15:15,2,7.346,ACTIVE,218.48,363.99,59.981,1466190903,"201051344001135","219011344069620",26.26,50.00,0,336.04,406.67,195.3,186.6,0.906,441728.8,441728.8,39979,0,0,0,L,1122011218,0,125.17,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466190931,644731.00
06/17/2016 15:15,2,7.473,ACTIVE,218.93,364.89,59.981,1466190903,"201051344000594","219011344069620",26.48,53.00,0,335.14,408.48,200.3,191.4,0.924,451081.9,451081.9,35453,0,0,0,L,1122011218,0,124.49,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466190932,644732.00
06/17/2016 15:15,2,7.383,ACTIVE,218.93,364.29,59.986,1466190903,"201051344001203","219011344069620",26.56,50.00,0,336.94,407.27,198.4,189.5,0.924,448906.8,448906.8,40020,0,0,0,L,1122011218,0,125.85,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466190933,644733.00
06/17/2016 15:15,2,6.850,ACTIVE,214.87,367.60,60.002,1466190903,"274151322000054","219011344069620",24.75,59.50,0,332.73,384.43,171.6,163.7,0.658,701547.4,701547.4,28571,0,0,0,L,1151911521,0,123.36,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466190934,644734.00
06/17/2016 15:15,2,7.484,ACTIVE,219.84,366.40,59.970,1466190903,"201051344000867","219011344069620",26.62,45.50,0,336.94,411.78,201.7,192.7,0.919,438446.5,438446.5,35452,0,0,0,L,1122011218,0,124.94,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466190935,644735.00
06/17/2016 15:15,2,7.223,ACTIVE,218.71,365.49,59.981,1466190903,"201051344001093","219011344069620",26.68,47.00,0,335.74,406.67,195.2,186.4,0.888,447273.3,447273.3,39899,0,0,0,L,1122011218,0,125.40,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466190936,644736.00
06/17/2016 15:15,2,7.441,ACTIVE,220.52,368.50,59.965,1466190903,"201051344000900","219011344069620",27.47,41.30,0,342.35,415.09,207.0,197.9,0.932,454180.1,454180.1,34847,0,0,0,L,1122011218,0,125.40,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466190936,644737.00
06/17/2016 15:15,2,7.377,ACTIVE,220.52,369.10,59.944,1466190903,"201051344000648","219011344069620",26.66,43.40,0,342.65,414.49,199.1,190.3,0.906,445715.2,445715.2,35138,0,0,0,L,1122011218,0,124.72,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466190937,644738.00
06/17/2016 15:15,2,7.457,ACTIVE,220.74,369.70,59.986,1466190903,"201051344000569","219011344069620",26.96,43.40,0,341.45,415.09,203.7,194.7,0.941,455248.2,455248.2,34771,0,0,0,L,1122011218,0,124.72,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466190938,644739.00
06/17/2016 15:15,2,7.400,ACTIVE,221.19,368.50,59.996,1466190903,"201051344000983","219011344069620",27.27,43.40,0,342.35,415.09,204.3,195.3,0.941,446844.9,446844.9,35251,0,0,0,L,1122011218,0,125.62,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466190939,644740.00
06/17/2016 15:15,2,7.373,ACTIVE,220.97,369.40,59.991,1466190903,"201051344001158","219011344069620",26.44,47.00,0,342.35,413.29,197.2,188.4,0.919,440853.3,440853.3,35518,0,0,0,L,1122011218,0,125.17,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466190940,644741.00
06/17/2016 15:15,2,7.301,ACTIVE,220.97,369.40,59.991,1466190903,"201051344000576","219011344069620",27.29,41.80,0,341.45,414.79,201.6,192.7,0.932,447945.5,447945.5,34921,0,0,0,L,1122011218,0,125.40,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466190941,644742.00
06/17/2016 15:15,2,6.811,ACTIVE,214.87,369.70,59.996,1466190903,"274151322000087","219011344069620",24.67,69.30,0,333.03,382.93,170.2,162.3,0.641,674900.3,674900.3,28697,0,0,0,L,1151911521,0,123.14,123.81,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466190942,644743.00
06/17/2016 15:30,2,6.945,ACTIVE,220.74,367.60,59.996,1466191803,"201051344000645","219011344069620",27.08,43.20,0,342.95,413.29,190.4,181.9,0.866,447557.3,447557.3,35055,0,0,0,L,1122011218,0,125.62,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466191804,644744.00
06/17/2016 15:30,2,6.334,ACTIVE,215.09,362.19,59.986,1466191803,"274151322000085","219011344069620",24.63,59.80,0,333.33,383.83,157.8,150.4,0.614,703100.7,703100.7,28587,0,0,0,L,1151911521,0,123.59,124.04,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466191805,644745.00
06/17/2016 15:30,2,6.945,ACTIVE,220.06,366.70,60.002,1466191803,"201051344000633","219011344069620",26.84,48.00,0,342.35,412.38,188.7,180.2,0.893,438732.9,438732.9,35540,0,0,0,L,1122011218,0,125.17,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466191806,644746.00
06/17/2016 15:30,2,6.979,ACTIVE,221.19,369.10,60.034,1466191803,"201051344000469","219011344069620",27.08,41.50,0,341.15,414.19,191.2,182.7,0.893,440264.2,440264.2,35471,0,0,0,L,1122011218,0,125.17,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466191807,644747.00
06/17/2016 15:30,2,6.840,ACTIVE,217.35,363.99,59.996,1466191803,"201051344000646","219011344069620",26.50,50.80,0,336.64,408.48,183.6,175.3,0.871,443209.9,443209.9,40019,0,0,0,L,1122011218,0,124.94,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466191808,644748.00
06/17/2016 15:30,2,6.455,ACTIVE,215.09,351.67,60.012,1466191803,"274151322000052","219011344069620",26.38,62.00,0,332.43,386.83,172.3,164.4,0.676,717670.4,717670.4,28813,0,0,0,L,1151911521,0,122.91,124.27,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466191809,644749.00
06/17/2016 15:30,2,7.039,ACTIVE,218.71,366.10,59.996,1466191803,"201051344000585","219011344069620",26.50,50.20,0,335.74,406.37,188.9,180.4,0.879,450494.1,450494.1,40026,0,0,0,L,1122011218,0,124.94,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466191810,644750.00
06/17/2016 15:30,2,6.826,ACTIVE,216.90,361.29,60.002,1466191803,"201051344001230","219011344069620",26.74,49.00,0,337.24,406.67,184.9,176.6,0.862,446733.9,446733.9,39827,0,0,0,L,1122011218,0,124.72,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466191811,644751.00
06/17/2016 15:30,2,6.789,ACTIVE,218.48,364.89,59.991,1466191803,"201051344000582","219011344069620",26.72,49.30,0,336.04,407.87,183.7,175.4,0.835,440055.1,440055.1,39983,0,0,0,L,1122011218,0,125.17,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466191812,644752.00
06/17/2016 15:30,2,6.822,ACTIVE,217.35,361.59,59.991,1466191803,"201051344000955","219011344069620",26.42,51.30,0,338.14,406.67,182.6,174.3,0.871,452745.6,452745.6,39917,0,0,0,L,1122011218,0,124.27,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466191813,644753.00
06/17/2016 15:30,2,4.318,ACTIVE,214.87,398.26,59.986,1466191803,"274151322000094","219011344069620",36.84,60.00,0,375.71,436.73,161.2,153.7,0.632,581528.0,581528.0,29910,0,0,0,L,1151911521,0,122.91,124.49,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466191814,644754.00
06/17/2016 15:30,2,6.955,ACTIVE,220.97,368.20,59.991,1466191803,"201051344000579","219011344069620",26.84,50.60,0,342.65,413.59,189.0,180.5,0.893,454397.7,454397.7,15541,0,0,0,L,1122011218,0,125.40,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466191815,644755.00
06/17/2016 15:30,2,6.910,ACTIVE,217.35,360.69,59.991,1466191803,"201051344000890","219011344069620",26.40,52.00,0,338.14,406.97,184.7,176.3,0.844,449925.9,449925.9,39936,0,0,0,L,1122011218,0,125.17,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466191816,644756.00
06/17/2016 15:30,2,6.848,ACTIVE,218.26,363.09,60.002,1466191803,"201051344000438","219011344069620",26.44,50.80,0,336.34,407.27,183.4,175.1,0.866,451867.9,451867.9,39942,0,0,0,L,1122011218,0,125.40,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466191817,644757.00
06/17/2016 15:30,2,6.746,ACTIVE,217.35,361.29,59.996,1466191803,"201051344000417","219011344069620",26.46,52.50,0,337.24,407.57,180.9,172.7,0.857,444138.9,444138.9,40104,0,0,0,L,1122011218,0,124.49,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466191818,644758.00
06/17/2016 15:30,2,6.520,ACTIVE,214.41,355.58,59.991,1466191803,"274151322000083","219011344069620",26.38,63.00,0,331.53,386.23,174.2,166.2,0.694,711192.0,711192.0,28891,0,0,0,L,1151911521,0,122.68,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466191819,644759.00
06/17/2016 15:30,2,6.783,ACTIVE,215.77,358.28,59.991,1466191803,"274151322000076","219011344069620",26.90,62.30,0,334.24,389.84,184.8,176.4,0.734,757591.5,757591.5,28887,0,0,0,L,1151911521,0,123.36,124.72,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466191820,644760.00
06/17/2016 15:30,2,7.125,ACTIVE,219.61,364.89,59.981,1466191803,"201051344000868","219011344069620",26.62,41.30,0,337.24,412.68,192.1,183.5,0.866,439286.2,439286.2,35193,0,0,0,L,1122011218,0,124.72,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466191821,644761.00
06/17/2016 15:30,2,6.844,ACTIVE,214.64,374.81,59.981,1466191803,"274151322000095","219011344069620",26.80,63.30,0,330.93,388.94,185.7,177.3,0.694,749797.5,749797.5,28805,0,0,0,L,1151911521,0,123.14,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466191821,644762.00
06/17/2016 15:30,2,7.037,ACTIVE,221.19,370.60,59.975,1466191803,"201051344000988","219011344069620",26.68,45.00,0,340.55,413.89,190.1,181.5,0.893,436263.2,436263.2,35484,0,0,0,L,1122011218,0,125.40,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466191822,644763.00
06/17/2016 15:30,2,7.051,ACTIVE,218.26,362.19,60.002,1466191803,"201051344001025","219011344069620",26.42,50.80,0,336.64,407.57,188.7,180.2,0.857,450081.2,450081.2,39991,0,0,0,L,1122011218,0,124.94,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466191823,644764.00
06/17/2016 15:30,2,6.959,ACTIVE,221.19,368.50,59.996,1466191803,"201051344000458","219011344069620",27.19,44.80,0,342.95,414.79,191.7,183.1,0.888,447119.5,447119.5,35408,0,0,0,L,1122011218,0,125.62,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466191824,644765.00
06/17/2016 15:30,2,6.998,ACTIVE,221.42,368.20,59.991,1466191803,"201051344000853","219011344069620",27.27,43.00,0,341.75,414.19,193.2,184.6,0.906,445863.8,445863.8,35013,0,0,0,L,1122011218,0,126.07,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466191825,644766.00
06/17/2016 15:30,2,6.834,ACTIVE,216.90,362.79,59.975,1466191803,"201051344000685","219011344069620",26.90,48.50,0,337.54,407.87,186.3,177.9,0.906,451240.9,451240.9,39844,0,0,0,L,1122011218,0,125.17,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466191826,644767.00
06/17/2016 15:30,2,6.951,ACTIVE,218.26,363.09,59.981,1466191803,"201051344000917","219011344069620",26.64,48.50,0,336.04,407.27,187.4,179.0,0.893,448015.8,448015.8,39840,0,0,0,L,1122011218,0,124.94,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466191827,644768.00
06/17/2016 15:30,2,6.908,ACTIVE,217.35,362.19,59.959,1466191803,"201051344001145","219011344069620",26.78,47.30,0,336.64,407.87,187.2,178.8,0.875,453253.5,453253.5,39696,0,0,0,L,1122011218,0,124.72,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466191828,644769.00
06/17/2016 15:30,2,7.006,ACTIVE,218.93,364.89,60.007,1466191803,"201051344000651","219011344069620",26.16,50.20,0,336.64,406.67,185.4,177.1,0.849,445757.4,445757.4,40046,0,0,0,L,1122011218,0,125.85,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466191829,644770.00
06/17/2016 15:30,2,6.385,ACTIVE,214.87,349.86,59.986,1466191803,"274151322000088","219011344069620",24.65,58.00,0,332.73,383.23,159.3,151.8,0.605,686967.8,686967.8,28545,0,0,0,L,1151911521,0,123.59,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466191830,644771.00
06/17/2016 15:30,2,4.309,ACTIVE,215.77,398.86,59.975,1466191803,"274151322000068","219011344069620",36.92,59.50,0,374.51,436.13,159.7,152.2,0.605,581444.2,581444.2,30120,0,0,0,L,1151911521,0,123.59,124.49,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466191831,644772.00
06/17/2016 15:30,2,6.973,ACTIVE,218.03,364.29,59.986,1466191803,"201051344001135","219011344069620",26.16,51.30,0,336.34,407.27,184.6,176.2,0.831,441773.7,441773.7,39980,0,0,0,L,1122011218,0,125.17,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466191832,644773.00
06/17/2016 15:30,2,6.867,ACTIVE,218.93,364.29,59.954,1466191803,"201051344000594","219011344069620",27.23,52.80,0,335.74,409.08,189.6,181.0,0.866,451128.1,451128.1,35454,0,0,0,L,1122011218,0,124.49,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466191833,644774.00
06/17/2016 15:30,2,6.998,ACTIVE,218.48,362.79,59.981,1466191803,"201051344001203","219011344069620",26.46,50.80,0,336.64,406.97,187.5,179.1,0.875,448952.5,448952.5,40021,0,0,0,L,1122011218,0,125.62,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466191834,644775.00
06/17/2016 15:30,2,6.371,ACTIVE,215.09,362.49,59.981,1466191803,"274151322000054","219011344069620",24.97,59.50,0,333.03,384.43,161.0,153.5,0.619,701586.6,701586.6,28572,0,0,0,L,1151911521,0,123.59,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466191835,644776.00
06/17/2016 15:30,2,6.990,ACTIVE,219.84,364.59,59.986,1466191803,"201051344000867","219011344069620",26.94,45.80,0,337.24,411.78,190.8,182.2,0.866,438493.0,438493.0,35453,0,0,0,L,1122011218,0,125.17,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466191835,644777.00
06/17/2016 15:30,2,6.723,ACTIVE,218.71,365.19,59.970,1466191803,"201051344001093","219011344069620",27.02,47.80,0,336.34,406.67,184.1,175.7,0.844,447318.3,447318.3,39900,0,0,0,L,1122011218,0,125.40,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466191836,644778.00
06/17/2016 15:30,2,6.949,ACTIVE,220.52,367.00,59.986,1466191803,"201051344000900","219011344069620",27.67,41.00,0,338.14,416.29,194.6,185.9,0.875,454227.9,454227.9,34848,0,0,0,L,1122011218,0,125.62,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466191837,644779.00
06/17/2016 15:30,2,6.906,ACTIVE,220.52,367.00,59.991,1466191803,"201051344000648","219011344069620",26.80,43.60,0,342.65,414.19,187.4,179.0,0.857,445761.1,445761.1,35139,0,0,0,L,1122011218,0,124.94,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466191838,644780.00
06/17/2016 15:30,2,6.957,ACTIVE,220.74,367.90,59.981,1466191803,"201051344000569","219011344069620",27.17,43.40,0,341.75,414.79,191.3,182.8,0.897,455295.2,455295.2,34772,0,0,0,L,1122011218,0,124.94,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466191839,644781.00
06/17/2016 15:30,2,6.996,ACTIVE,220.97,367.30,59.986,1466191803,"201051344000983","219011344069620",27.12,43.80,0,341.75,414.49,192.2,183.6,0.888,446892.0,446892.0,35252,0,0,0,L,1122011218,0,125.62,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466191840,644782.00
06/17/2016 15:30,2,6.980,ACTIVE,220.97,367.00,59.986,1466191803,"201051344001158","219011344069620",26.34,47.30,0,341.75,412.38,186.3,177.9,0.871,440898.9,440898.9,35519,0,0,0,L,1122011218,0,125.40,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466191841,644783.00
06/17/2016 15:30,2,6.941,ACTIVE,220.97,368.80,59.981,1466191803,"201051344000576","219011344069620",26.98,41.30,0,340.85,414.79,189.7,181.2,0.884,447992.2,447992.2,34922,0,0,0,L,1122011218,0,125.62,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466191842,644784.00
06/17/2016 15:30,2,6.318,ACTIVE,215.09,355.28,59.981,1466191803,"274151322000087","219011344069620",24.97,68.30,0,325.82,394.05,159.7,152.2,0.597,674939.4,674939.4,28698,0,0,0,L,1151911521,0,123.36,124.27,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466191843,644785.00
06/17/2016 15:45,2,6.455,ACTIVE,220.52,365.49,60.012,1466192703,"201051344000645","219011344069620",27.00,42.00,0,342.95,410.28,176.5,168.5,0.800,447600.6,447600.6,35056,0,0,0,L,1122011218,0,125.40,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466192704,644786.00
06/17/2016 15:45,2,5.824,ACTIVE,215.32,354.67,59.996,1466192703,"274151322000085","219011344069620",24.63,58.50,0,334.54,380.82,144.9,138.0,0.557,703136.4,703136.4,28588,0,0,0,L,1151911521,0,123.59,124.04,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466192705,644787.00
06/17/2016 15:45,2,6.340,ACTIVE,219.61,365.19,59.975,1466192703,"201051344000633","219011344069620",27.06,47.80,0,342.65,409.68,173.8,165.8,0.818,438775.7,438775.7,35541,0,0,0,L,1122011218,0,124.94,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466192706,644788.00
06/17/2016 15:45,2,6.443,ACTIVE,220.97,365.80,59.970,1466192703,"201051344000469","219011344069620",26.94,40.80,0,342.35,411.48,175.8,167.8,0.822,440307.6,440307.6,35472,0,0,0,L,1122011218,0,124.94,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466192707,644789.00
06/17/2016 15:45,2,6.338,ACTIVE,217.35,360.08,59.965,1466192703,"201051344000646","219011344069620",26.34,50.40,0,337.84,404.57,169.1,161.3,0.795,443251.5,443251.5,40020,0,0,0,L,1122011218,0,124.94,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466192708,644790.00
06/17/2016 15:45,2,5.920,ACTIVE,215.09,369.40,59.965,1466192703,"274151322000052","219011344069620",26.46,60.80,0,332.43,384.43,158.7,151.3,0.628,717709.4,717709.4,28814,0,0,0,L,1151911521,0,122.91,124.27,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466192709,644791.00
06/17/2016 15:45,2,6.455,ACTIVE,218.48,362.49,59.965,1466192703,"201051344000585","219011344069620",26.64,49.80,0,335.74,403.97,174.0,166.0,0.809,450537.0,450537.0,40027,0,0,0,L,1122011218,0,124.72,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466192710,644792.00
06/17/2016 15:45,2,6.213,ACTIVE,217.13,360.08,59.996,1466192703,"201051344001230","219011344069620",26.92,48.50,0,336.64,403.07,169.4,161.6,0.787,446775.7,446775.7,39828,0,0,0,L,1122011218,0,124.72,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466192711,644793.00
06/17/2016 15:45,2,6.309,ACTIVE,218.48,360.69,59.981,1466192703,"201051344000582","219011344069620",26.30,49.50,0,336.64,405.77,167.9,160.2,0.778,440096.6,440096.6,39984,0,0,0,L,1122011218,0,125.17,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466192711,644794.00
06/17/2016 15:45,2,6.244,ACTIVE,217.35,359.48,59.975,1466192703,"201051344000955","219011344069620",26.42,51.80,0,338.44,403.67,167.2,159.5,0.791,452786.9,452786.9,39918,0,0,0,L,1122011218,0,124.49,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466192712,644795.00
06/17/2016 15:45,2,3.980,ACTIVE,215.09,407.87,59.954,1466192703,"274151322000094","219011344069620",36.34,59.00,0,375.11,432.52,145.3,138.3,0.566,581564.1,581564.1,29911,0,0,0,L,1151911521,0,123.14,124.49,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466192713,644796.00
06/17/2016 15:45,2,6.348,ACTIVE,220.74,366.40,59.975,1466192703,"201051344000579","219011344069620",26.92,50.40,0,342.95,409.98,173.0,165.1,0.831,454440.4,454440.4,15542,0,0,0,L,1122011218,0,125.17,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466192714,644797.00
06/17/2016 15:45,2,6.291,ACTIVE,217.35,359.78,59.981,1466192703,"201051344000890","219011344069620",26.36,51.50,0,338.14,403.97,167.9,160.1,0.765,449967.6,449967.6,39937,0,0,0,L,1122011218,0,124.94,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466192715,644798.00
06/17/2016 15:45,2,6.211,ACTIVE,218.03,362.79,59.970,1466192703,"201051344000438","219011344069620",26.58,51.30,0,337.54,404.57,167.2,159.5,0.782,451909.2,451909.2,39943,0,0,0,L,1122011218,0,125.40,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466192716,644799.00
06/17/2016 15:45,2,6.180,ACTIVE,217.58,359.48,59.944,1466192703,"201051344000417","219011344069620",26.36,52.00,0,338.14,403.67,164.9,157.3,0.782,444179.7,444179.7,40105,0,0,0,L,1122011218,0,124.72,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466192717,644800.00
06/17/2016 15:45,2,5.930,ACTIVE,214.41,362.49,59.965,1466192703,"274151322000083","219011344069620",26.44,62.00,0,331.83,384.13,158.8,151.3,0.632,711231.2,711231.2,28892,0,0,0,L,1151911521,0,122.68,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466192718,644801.00
06/17/2016 15:45,2,6.184,ACTIVE,215.54,372.71,59.959,1466192703,"274151322000076","219011344069620",26.96,60.50,0,337.54,387.74,168.8,161.0,0.672,757633.2,757633.2,28888,0,0,0,L,1151911521,0,123.36,124.49,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466192719,644802.00
06/17/2016 15:45,2,6.402,ACTIVE,219.39,364.29,59.944,1466192703,"201051344000868","219011344069620",27.02,41.00,0,338.14,409.98,175.2,167.1,0.795,439329.6,439329.6,35194,0,0,0,L,1122011218,0,124.49,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466192720,644803.00
06/17/2016 15:45,2,6.242,ACTIVE,214.87,351.67,59.965,1466192703,"274151322000095","219011344069620",26.80,61.70,0,331.53,386.53,169.4,161.6,0.636,749839.4,749839.4,28806,0,0,0,L,1151911521,0,123.59,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466192721,644804.00
06/17/2016 15:45,2,6.375,ACTIVE,220.97,366.70,59.975,1466192703,"201051344000988","219011344069620",26.86,44.30,0,341.45,410.88,173.4,165.4,0.813,436306.1,436306.1,35485,0,0,0,L,1122011218,0,125.17,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466192722,644805.00
06/17/2016 15:45,2,6.369,ACTIVE,218.71,361.29,60.007,1466192703,"201051344001025","219011344069620",26.50,51.00,0,337.54,405.77,171.0,163.1,0.778,450123.6,450123.6,39992,0,0,0,L,1122011218,0,124.94,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466192723,644806.00
06/17/2016 15:45,2,6.320,ACTIVE,220.74,367.00,59.970,1466192703,"201051344000458","219011344069620",27.29,44.30,0,343.55,411.18,174.7,166.6,0.813,447162.8,447162.8,35409,0,0,0,L,1122011218,0,125.62,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466192724,644807.00
06/17/2016 15:45,2,6.342,ACTIVE,221.19,367.90,59.965,1466192703,"201051344000853","219011344069620",27.43,42.50,0,342.05,411.18,176.4,168.3,0.822,445907.4,445907.4,35014,0,0,0,L,1122011218,0,125.85,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466192725,644808.00
06/17/2016 15:45,2,6.238,ACTIVE,217.58,362.49,59.965,1466192703,"201051344000685","219011344069620",26.80,48.80,0,337.84,405.77,169.3,161.5,0.831,451282.8,451282.8,39845,0,0,0,L,1122011218,0,125.40,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466192725,644809.00
06/17/2016 15:45,2,6.318,ACTIVE,218.26,362.19,59.986,1466192703,"201051344000917","219011344069620",26.58,48.30,0,336.64,404.27,170.1,162.3,0.800,448057.9,448057.9,39841,0,0,0,L,1122011218,0,124.94,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466192726,644810.00
06/17/2016 15:45,2,6.244,ACTIVE,217.35,361.59,59.965,1466192703,"201051344001145","219011344069620",26.98,47.30,0,338.14,404.87,170.6,162.7,0.804,453295.6,453295.6,39697,0,0,0,L,1122011218,0,124.72,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466192727,644811.00
06/17/2016 15:45,2,6.279,ACTIVE,218.71,362.19,59.965,1466192703,"201051344000651","219011344069620",26.52,51.00,0,336.34,403.37,168.7,160.9,0.765,445799.1,445799.1,40047,0,0,0,L,1122011218,0,125.85,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466192728,644812.00
06/17/2016 15:45,2,5.766,ACTIVE,214.87,367.60,59.959,1466192703,"274151322000088","219011344069620",24.85,57.00,0,333.33,380.52,145.0,138.1,0.548,687003.6,687003.6,28546,0,0,0,L,1151911521,0,124.04,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466192729,644813.00
06/17/2016 15:45,2,3.969,ACTIVE,215.77,409.98,59.959,1466192703,"274151322000068","219011344069620",36.52,58.00,0,372.11,434.63,145.1,138.2,0.552,581480.2,581480.2,30121,0,0,0,L,1151911521,0,124.04,124.49,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466192730,644814.00
06/17/2016 15:45,2,6.346,ACTIVE,218.26,360.38,59.959,1466192703,"201051344001135","219011344069620",26.16,51.00,0,336.64,404.27,168.1,160.3,0.778,441815.3,441815.3,39981,0,0,0,L,1122011218,0,125.17,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466192731,644815.00
06/17/2016 15:45,2,6.338,ACTIVE,218.93,363.69,59.970,1466192703,"201051344000594","219011344069620",26.98,52.30,0,336.34,406.07,173.2,165.2,0.795,451170.9,451170.9,35455,0,0,0,L,1122011218,0,124.49,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466192732,644816.00
06/17/2016 15:45,2,6.283,ACTIVE,218.48,360.99,59.959,1466192703,"201051344001203","219011344069620",26.86,50.40,0,337.24,404.27,170.8,162.9,0.791,448994.7,448994.7,40022,0,0,0,L,1122011218,0,125.85,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466192733,644817.00
06/17/2016 15:45,2,5.844,ACTIVE,215.09,355.58,59.986,1466192703,"274151322000054","219011344069620",24.91,59.00,0,333.33,382.03,147.3,140.3,0.557,701622.9,701622.9,28573,0,0,0,L,1151911521,0,123.36,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466192734,644818.00
06/17/2016 15:45,2,6.422,ACTIVE,219.84,363.99,59.981,1466192703,"201051344000867","219011344069620",26.96,44.00,0,338.44,408.48,175.3,167.3,0.804,438536.1,438536.1,35454,0,0,0,L,1122011218,0,125.17,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466192735,644819.00
06/17/2016 15:45,2,6.139,ACTIVE,218.71,360.99,59.959,1466192703,"201051344001093","219011344069620",27.06,48.30,0,336.34,403.37,168.3,160.5,0.769,447359.7,447359.7,39901,0,0,0,L,1122011218,0,125.40,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466192736,644820.00
06/17/2016 15:45,2,6.438,ACTIVE,220.29,363.99,59.959,1466192703,"201051344000900","219011344069620",27.43,40.60,0,342.95,411.48,178.9,170.7,0.813,454272.0,454272.0,34849,0,0,0,L,1122011218,0,125.40,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466192736,644821.00
06/17/2016 15:45,2,6.170,ACTIVE,220.29,365.19,59.986,1466192703,"201051344000648","219011344069620",27.49,43.00,0,342.05,411.48,171.8,163.9,0.813,445803.6,445803.6,35140,0,0,0,L,1122011218,0,124.72,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466192737,644822.00
06/17/2016 15:45,2,6.293,ACTIVE,220.52,367.30,59.965,1466192703,"201051344000569","219011344069620",27.61,43.00,0,342.95,410.88,176.0,168.0,0.822,455338.7,455338.7,34773,0,0,0,L,1122011218,0,124.72,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466192738,644823.00
06/17/2016 15:45,2,6.322,ACTIVE,220.97,366.70,59.965,1466192703,"201051344000983","219011344069620",27.53,43.20,0,342.35,411.48,176.3,168.3,0.818,446935.7,446935.7,35253,0,0,0,L,1122011218,0,125.40,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466192739,644824.00
06/17/2016 15:45,2,6.295,ACTIVE,220.74,366.70,59.975,1466192703,"201051344001158","219011344069620",26.72,46.40,0,343.25,409.68,170.2,162.3,0.791,440941.1,440941.1,35520,0,0,0,L,1122011218,0,125.17,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466192740,644825.00
06/17/2016 15:45,2,6.186,ACTIVE,220.74,367.30,59.970,1466192703,"201051344000576","219011344069620",27.69,40.80,0,342.95,410.88,173.6,165.6,0.791,448035.3,448035.3,34923,0,0,0,L,1122011218,0,125.40,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466192741,644826.00
06/17/2016 15:45,2,5.723,ACTIVE,215.09,362.79,59.959,1466192703,"274151322000087","219011344069620",25.07,68.30,0,333.33,380.82,145.2,138.3,0.530,674975.5,674975.5,28699,0,0,0,L,1151911521,0,123.36,124.04,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466192742,644827.00
06/17/2016 16:00,2,5.910,ACTIVE,219.61,363.39,59.981,1466193603,"201051344000645","219011344069620",27.33,41.80,0,342.95,406.07,163.6,156.0,0.742,447641.1,447641.1,35057,0,0,0,L,1122011218,0,125.17,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466193604,644828.00
06/17/2016 16:00,2,5.340,ACTIVE,214.87,348.06,59.996,1466193603,"274151322000085","219011344069620",25.39,57.70,0,334.24,378.42,137.3,130.6,0.530,703170.1,703170.1,28589,0,0,0,L,1151911521,0,123.81,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466193605,644829.00
06/17/2016 16:00,2,5.895,ACTIVE,218.71,363.99,60.012,1466193603,"201051344000633","219011344069620",27.21,46.80,0,336.94,406.07,162.4,154.8,0.765,438815.8,438815.8,35542,0,0,0,L,1122011218,0,124.72,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466193606,644830.00
06/17/2016 16:00,2,5.850,ACTIVE,220.06,365.19,60.012,1466193603,"201051344000469","219011344069620",27.79,39.80,0,337.84,406.97,164.8,157.1,0.778,440348.2,440348.2,35473,0,0,0,L,1122011218,0,124.72,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466193607,644831.00
06/17/2016 16:00,2,5.861,ACTIVE,216.90,360.38,60.007,1466193603,"201051344000646","219011344069620",26.96,48.50,0,337.24,400.36,160.1,152.6,0.760,443290.8,443290.8,40021,0,0,0,L,1122011218,0,124.49,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466193608,644832.00
06/17/2016 16:00,2,5.424,ACTIVE,214.87,348.96,60.007,1466193603,"274151322000052","219011344069620",27.04,60.50,0,332.43,381.42,148.5,141.4,0.588,717745.9,717745.9,28815,0,0,0,L,1151911521,0,122.68,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466193609,644833.00
06/17/2016 16:00,2,5.955,ACTIVE,218.03,360.38,60.002,1466193603,"201051344000585","219011344069620",27.61,48.00,0,336.64,400.06,166.5,158.8,0.778,450577.5,450577.5,40028,0,0,0,L,1122011218,0,124.49,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466193610,644834.00
06/17/2016 16:00,2,5.820,ACTIVE,216.67,358.28,60.002,1466193603,"201051344001230","219011344069620",27.47,47.30,0,334.54,399.16,161.9,154.3,0.756,446815.1,446815.1,39829,0,0,0,L,1122011218,0,124.27,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466193611,644835.00
06/17/2016 16:00,2,5.883,ACTIVE,218.03,361.59,60.007,1466193603,"201051344000582","219011344069620",26.98,46.80,0,336.34,400.66,160.7,153.2,0.725,440135.7,440135.7,39985,0,0,0,L,1122011218,0,124.72,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466193612,644836.00
06/17/2016 16:00,2,5.805,ACTIVE,216.90,359.18,60.007,1466193603,"201051344000955","219011344069620",27.15,50.40,0,338.14,399.16,159.7,152.2,0.756,452825.7,452825.7,39919,0,0,0,L,1122011218,0,124.04,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466193613,644837.00
06/17/2016 16:00,2,3.639,ACTIVE,215.09,416.59,60.002,1466193603,"274151322000094","219011344069620",37.45,57.70,0,375.41,434.33,138.5,131.7,0.539,581597.8,581597.8,29912,0,0,0,L,1151911521,0,123.14,124.27,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466193614,644838.00
06/17/2016 16:00,2,5.939,ACTIVE,219.61,363.99,60.007,1466193603,"201051344000579","219011344069620",27.31,48.80,0,340.25,406.07,164.2,156.6,0.778,454480.6,454480.6,15543,0,0,0,L,1122011218,0,124.94,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466193615,644839.00
06/17/2016 16:00,2,5.855,ACTIVE,216.90,358.88,60.018,1466193603,"201051344000890","219011344069620",27.10,49.80,0,337.84,399.76,160.6,153.1,0.742,450006.8,450006.8,39938,0,0,0,L,1122011218,0,124.49,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466193616,644840.00
06/17/2016 16:00,2,5.777,ACTIVE,217.80,362.19,60.012,1466193603,"201051344000438","219011344069620",27.15,50.00,0,338.14,399.76,159.0,151.5,0.765,451948.1,451948.1,39944,0,0,0,L,1122011218,0,124.72,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466193617,644841.00
06/17/2016 16:00,2,5.807,ACTIVE,217.13,358.88,60.039,1466193603,"201051344000417","219011344069620",26.72,51.00,0,337.84,399.46,157.1,149.7,0.747,444218.1,444218.1,40106,0,0,0,L,1122011218,0,124.27,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466193618,644842.00
06/17/2016 16:00,2,5.510,ACTIVE,214.64,355.88,60.012,1466193603,"274151322000083","219011344069620",26.86,61.70,0,332.43,381.42,149.8,142.7,0.588,711267.9,711267.9,28893,0,0,0,L,1151911521,0,122.68,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466193619,644843.00
06/17/2016 16:00,2,5.756,ACTIVE,215.54,369.40,59.981,1466193603,"274151322000076","219011344069620",27.29,60.00,0,334.24,384.13,158.8,151.4,0.628,757672.2,757672.2,28889,0,0,0,L,1151911521,0,123.36,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466193620,644844.00
06/17/2016 16:00,2,5.965,ACTIVE,218.48,362.79,60.018,1466193603,"201051344000868","219011344069620",27.43,40.20,0,336.64,404.57,165.6,157.9,0.756,439370.3,439370.3,35195,0,0,0,L,1122011218,0,124.49,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466193621,644845.00
06/17/2016 16:00,2,5.764,ACTIVE,214.64,352.57,60.018,1466193603,"274151322000095","219011344069620",27.49,61.30,0,331.83,383.83,160.6,153.0,0.601,749878.6,749878.6,28807,0,0,0,L,1151911521,0,123.59,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466193621,644846.00
06/17/2016 16:00,2,5.975,ACTIVE,219.84,365.49,60.018,1466193603,"201051344000988","219011344069620",27.14,43.40,0,339.34,406.67,164.2,156.6,0.765,436346.4,436346.4,35486,0,0,0,L,1122011218,0,124.94,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466193622,644847.00
06/17/2016 16:00,2,6.004,ACTIVE,217.80,359.18,60.012,1466193603,"201051344001025","219011344069620",27.08,49.30,0,337.54,400.96,164.6,157.0,0.742,450163.7,450163.7,39993,0,0,0,L,1122011218,0,124.27,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466193623,644848.00
06/17/2016 16:00,2,5.898,ACTIVE,219.61,363.99,60.002,1466193603,"201051344000458","219011344069620",27.65,43.20,0,339.95,406.37,165.2,157.5,0.787,447203.3,447203.3,35410,0,0,0,L,1122011218,0,125.17,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466193624,644849.00
06/17/2016 16:00,2,5.918,ACTIVE,220.06,364.59,60.018,1466193603,"201051344000853","219011344069620",27.81,42.00,0,343.25,406.97,166.7,159.0,0.787,445948.3,445948.3,35015,0,0,0,L,1122011218,0,125.62,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466193625,644850.00
06/17/2016 16:00,2,5.891,ACTIVE,216.90,359.78,60.012,1466193603,"201051344000685","219011344069620",27.06,47.00,0,337.54,399.76,161.4,153.9,0.787,451322.2,451322.2,39846,0,0,0,L,1122011218,0,124.94,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466193626,644851.00
06/17/2016 16:00,2,5.957,ACTIVE,217.80,360.08,60.028,1466193603,"201051344000917","219011344069620",26.92,46.60,0,336.94,400.06,162.4,154.9,0.765,448097.6,448097.6,39842,0,0,0,L,1122011218,0,124.49,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466193627,644852.00
06/17/2016 16:00,2,5.930,ACTIVE,216.90,360.08,60.007,1466193603,"201051344001145","219011344069620",27.04,46.00,0,338.44,400.36,162.4,154.8,0.760,453335.3,453335.3,39698,0,0,0,L,1122011218,0,124.27,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466193628,644853.00
06/17/2016 16:00,2,5.863,ACTIVE,218.48,362.19,60.018,1466193603,"201051344000651","219011344069620",27.19,48.00,0,337.54,399.16,161.5,154.0,0.734,445838.5,445838.5,40048,0,0,0,L,1122011218,0,125.17,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466193629,644854.00
06/17/2016 16:00,2,5.373,ACTIVE,215.09,350.17,60.012,1466193603,"274151322000088","219011344069620",25.43,56.50,0,332.43,378.72,138.3,131.6,0.526,687037.3,687037.3,28547,0,0,0,L,1151911521,0,123.81,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466193630,644855.00
06/17/2016 16:00,2,3.689,ACTIVE,216.00,400.36,60.007,1466193603,"274151322000068","219011344069620",36.80,57.00,0,378.42,433.42,137.4,130.7,0.526,581513.7,581513.7,30122,0,0,0,L,1151911521,0,123.59,124.27,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466193630,644856.00
06/17/2016 16:00,2,5.854,ACTIVE,217.80,359.18,60.002,1466193603,"201051344001135","219011344069620",27.12,49.30,0,338.44,399.16,160.8,153.3,0.742,441854.5,441854.5,39982,0,0,0,L,1122011218,0,124.72,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466193631,644857.00
06/17/2016 16:00,2,5.861,ACTIVE,218.03,361.89,60.012,1466193603,"201051344000594","219011344069620",27.59,51.50,0,336.64,401.86,163.8,156.2,0.760,451211.1,451211.1,35456,0,0,0,L,1122011218,0,124.27,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466193632,644858.00
06/17/2016 16:00,2,5.889,ACTIVE,218.03,360.08,60.012,1466193603,"201051344001203","219011344069620",27.33,48.50,0,337.54,400.36,163.1,155.5,0.782,449034.6,449034.6,40023,0,0,0,L,1122011218,0,125.17,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466193633,644859.00
06/17/2016 16:00,2,5.414,ACTIVE,215.09,349.56,60.002,1466193603,"274151322000054","219011344069620",25.70,57.70,0,332.73,379.32,140.7,133.9,0.530,701657.0,701657.0,28574,0,0,0,L,1151911521,0,123.36,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466193634,644860.00
06/17/2016 16:00,2,5.932,ACTIVE,218.71,361.59,59.996,1466193603,"201051344000867","219011344069620",27.55,43.60,0,336.94,401.26,165.5,157.8,0.756,438576.6,438576.6,35455,0,0,0,L,1122011218,0,124.94,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466193635,644861.00
06/17/2016 16:00,2,5.756,ACTIVE,218.26,362.49,60.002,1466193603,"201051344001093","219011344069620",27.43,45.50,0,337.24,399.76,160.0,152.5,0.738,447398.7,447398.7,39902,0,0,0,L,1122011218,0,124.72,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466193636,644862.00
06/17/2016 16:00,2,6.016,ACTIVE,219.39,363.09,60.002,1466193603,"201051344000900","219011344069620",27.71,40.20,0,336.94,406.97,168.9,161.1,0.773,454313.3,454313.3,34850,0,0,0,L,1122011218,0,125.17,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466193637,644863.00
06/17/2016 16:00,2,5.889,ACTIVE,219.39,363.99,59.981,1466193603,"201051344000648","219011344069620",27.31,41.50,0,339.34,405.77,162.8,155.3,0.756,445843.4,445843.4,35141,0,0,0,L,1122011218,0,124.49,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466193638,644864.00
