ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/17/2016 16:00,2,5.992,ACTIVE,219.61,365.19,60.012,1466193603,"201051344000569","219011344069620",27.57,42.00,0,338.14,406.37,167.2,159.5,0.769,455379.4,455379.4,34774,0,0,0,L,1122011218,0,124.49,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466193639,644865.00
06/17/2016 16:00,2,5.988,ACTIVE,219.84,364.29,60.007,1466193603,"201051344000983","219011344069620",27.75,42.00,0,338.14,406.97,168.3,160.5,0.791,446976.7,446976.7,35254,0,0,0,L,1122011218,0,125.40,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466193640,644866.00
06/17/2016 16:00,2,5.977,ACTIVE,219.61,363.39,60.034,1466193603,"201051344001158","219011344069620",27.04,45.50,0,338.44,405.47,163.6,155.9,0.769,440980.9,440980.9,35521,0,0,0,L,1122011218,0,124.94,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466193640,644867.00
06/17/2016 16:00,2,5.959,ACTIVE,219.61,364.29,60.007,1466193603,"201051344000576","219011344069620",27.47,40.60,0,340.85,406.67,165.7,158.0,0.760,448075.7,448075.7,34924,0,0,0,L,1122011218,0,124.94,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466193641,644868.00
06/17/2016 16:00,2,5.443,ACTIVE,215.09,364.59,60.012,1466193603,"274151322000087","219011344069620",25.64,66.70,0,332.13,378.72,141.2,134.4,0.521,675009.5,675009.5,28700,0,0,0,L,1151911521,0,123.36,124.04,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466193642,644869.00
06/17/2016 16:15,2,5.270,ACTIVE,218.71,359.78,59.965,1466194503,"201051344000645","219011344069620",27.33,41.50,0,329.73,402.46,145.9,138.9,0.663,447677.7,447677.7,35058,0,0,0,L,1122011218,0,124.72,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466194504,644870.00
06/17/2016 16:15,2,4.789,ACTIVE,214.87,362.49,59.959,1466194503,"274151322000085","219011344069620",25.43,55.00,0,319.51,410.88,123.2,117.0,0.473,703200.9,703200.9,28590,0,0,0,L,1151911521,0,123.81,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466194505,644871.00
06/17/2016 16:15,2,5.297,ACTIVE,218.03,360.99,59.959,1466194503,"201051344000633","219011344069620",27.14,46.40,0,337.54,397.96,145.5,138.5,0.689,438852.2,438852.2,35543,0,0,0,L,1122011218,0,124.49,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466194506,644872.00
06/17/2016 16:15,2,5.238,ALERT,218.93,360.38,59.959,1466194503,"201051344000469","219011344069620",27.71,40.00,0,307.18,403.07,147.1,140.0,0.694,440384.7,440384.7,35474,0,0,0,L,1122011218,0,124.27,124.94,0002,36,0,0,0,0,0,0,1,1052,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466194508,644873.00
06/17/2016 16:15,2,5.266,ACTIVE,216.67,357.68,59.981,1466194503,"201051344000646","219011344069620",26.98,47.80,0,337.84,397.35,143.8,136.9,0.685,443326.5,443326.5,40022,0,0,0,L,1122011218,0,124.27,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466194509,644874.00
06/17/2016 16:15,2,4.891,ACTIVE,214.64,350.47,59.949,1466194503,"274151322000052","219011344069620",27.17,57.70,0,334.54,379.32,134.6,127.9,0.530,717779.4,717779.4,28816,0,0,0,L,1151911521,0,122.91,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466194509,644875.00
06/17/2016 16:15,2,5.479,ACTIVE,217.80,358.28,59.938,1466194503,"201051344000585","219011344069620",26.96,48.00,0,337.84,397.96,149.6,142.5,0.698,450614.3,450614.3,40029,0,0,0,L,1122011218,0,124.04,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466194510,644876.00
06/17/2016 16:15,2,5.209,ACTIVE,216.22,355.28,59.949,1466194503,"201051344001230","219011344069620",27.47,46.20,0,336.94,392.85,144.9,137.9,0.676,446850.8,446850.8,39830,0,0,0,L,1122011218,0,124.04,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466194511,644877.00
06/17/2016 16:15,2,5.258,ACTIVE,217.80,358.58,59.949,1466194503,"201051344000582","219011344069620",27.08,46.80,0,337.84,398.26,144.1,137.1,0.672,440171.1,440171.1,39986,0,0,0,L,1122011218,0,124.49,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466194512,644878.00
06/17/2016 16:15,2,5.238,ACTIVE,216.67,355.88,59.959,1466194503,"201051344000955","219011344069620",27.08,49.30,0,338.14,395.25,143.7,136.8,0.685,452861.1,452861.1,39920,0,0,0,L,1122011218,0,123.81,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466194513,644879.00
06/17/2016 16:15,2,3.305,ACTIVE,214.87,398.86,59.949,1466194503,"274151322000094","219011344069620",37.19,56.00,0,381.42,434.33,124.7,118.4,0.486,581628.3,581628.3,29913,0,0,0,L,1151911521,0,123.14,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466194514,644880.00
06/17/2016 16:15,2,5.416,ACTIVE,218.93,362.19,59.959,1466194503,"201051344000579","219011344069620",26.98,48.50,0,339.04,401.56,148.0,140.9,0.703,454517.1,454517.1,15544,0,0,0,L,1122011218,0,124.49,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466194515,644881.00
06/17/2016 16:15,2,5.193,ACTIVE,216.67,355.88,59.954,1466194503,"201051344000890","219011344069620",27.51,48.80,0,337.54,397.35,144.6,137.7,0.667,450042.4,450042.4,39939,0,0,0,L,1122011218,0,124.27,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466194516,644882.00
06/17/2016 16:15,2,5.191,ACTIVE,217.35,357.68,59.965,1466194503,"201051344000438","219011344069620",27.29,49.50,0,338.74,397.66,143.6,136.7,0.689,451983.6,451983.6,39945,0,0,0,L,1122011218,0,124.72,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466194517,644883.00
06/17/2016 16:15,2,5.197,ACTIVE,216.90,357.68,59.959,1466194503,"201051344000417","219011344069620",26.94,49.50,0,337.54,396.45,141.8,134.9,0.681,444253.1,444253.1,40107,0,0,0,L,1122011218,0,123.81,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466194518,644884.00
06/17/2016 16:15,2,4.967,ACTIVE,214.41,348.36,59.949,1466194503,"274151322000083","219011344069620",26.90,59.30,0,329.73,397.96,135.3,128.6,0.530,711301.5,711301.5,28894,0,0,0,L,1151911521,0,122.68,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466194519,644885.00
06/17/2016 16:15,2,5.104,ACTIVE,215.09,350.47,59.949,1466194503,"274151322000076","219011344069620",27.85,56.80,0,338.14,382.03,143.8,136.8,0.566,757707.9,757707.9,28890,0,0,0,L,1151911521,0,123.14,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466194520,644886.00
06/17/2016 16:15,2,5.338,ACTIVE,218.03,360.08,59.959,1466194503,"201051344000868","219011344069620",27.49,40.20,0,337.24,397.96,148.8,141.6,0.676,439406.9,439406.9,35196,0,0,0,L,1122011218,0,124.04,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466194521,644887.00
06/17/2016 16:15,2,5.193,ACTIVE,214.41,348.96,59.959,1466194503,"274151322000095","219011344069620",27.49,58.80,0,332.13,381.73,144.5,137.5,0.539,749914.4,749914.4,28808,0,0,0,L,1151911521,0,123.36,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466194522,644888.00
06/17/2016 16:15,2,5.357,ACTIVE,218.93,362.19,59.965,1466194503,"201051344000988","219011344069620",27.21,43.20,0,338.44,403.07,147.6,140.6,0.694,436382.7,436382.7,35487,0,0,0,L,1122011218,0,124.49,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466194522,644889.00
06/17/2016 16:15,2,5.367,ACTIVE,217.58,357.38,59.959,1466194503,"201051344001025","219011344069620",27.17,48.80,0,339.04,398.26,147.8,140.7,0.672,450200.0,450200.0,39994,0,0,0,L,1122011218,0,124.27,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466194523,644890.00
06/17/2016 16:15,2,5.383,ACTIVE,218.93,360.99,59.959,1466194503,"201051344000458","219011344069620",27.25,43.20,0,324.92,406.07,148.6,141.5,0.716,447239.9,447239.9,35411,0,0,0,L,1122011218,0,124.72,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466194524,644891.00
06/17/2016 16:15,2,5.375,ACTIVE,219.39,361.59,59.949,1466194503,"201051344000853","219011344069620",27.47,41.30,0,343.55,403.07,149.5,142.4,0.707,445985.2,445985.2,35016,0,0,0,L,1122011218,0,125.17,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466194525,644892.00
06/17/2016 16:15,2,5.285,ACTIVE,216.67,357.08,59.933,1466194503,"201051344000685","219011344069620",27.14,46.60,0,338.14,397.05,145.2,138.3,0.712,451358.1,451358.1,39847,0,0,0,L,1122011218,0,124.72,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466194526,644893.00
06/17/2016 16:15,2,5.256,ACTIVE,217.35,356.78,59.965,1466194503,"201051344000917","219011344069620",27.49,46.00,0,337.24,397.96,146.3,139.3,0.694,448133.6,448133.6,39843,0,0,0,L,1122011218,0,124.04,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466194527,644894.00
06/17/2016 16:15,2,5.291,ACTIVE,216.90,356.78,59.949,1466194503,"201051344001145","219011344069620",27.31,45.00,0,338.74,397.66,146.3,139.3,0.685,453371.4,453371.4,39699,0,0,0,L,1122011218,0,124.04,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466194528,644895.00
06/17/2016 16:15,2,5.277,ACTIVE,218.03,359.18,59.954,1466194503,"201051344000651","219011344069620",27.14,48.00,0,337.84,397.05,144.9,138.0,0.681,445874.3,445874.3,40049,0,0,0,L,1122011218,0,125.17,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466194529,644896.00
06/17/2016 16:15,2,4.793,ACTIVE,214.64,347.16,59.933,1466194503,"274151322000088","219011344069620",25.74,54.30,0,333.63,376.31,124.9,118.6,0.464,687068.1,687068.1,28548,0,0,0,L,1151911521,0,123.81,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466194530,644897.00
06/17/2016 16:15,2,3.289,ACTIVE,215.32,409.38,59.949,1466194503,"274151322000068","219011344069620",37.15,55.00,0,379.62,433.72,123.4,117.1,0.468,581544.3,581544.3,30123,0,0,0,L,1151911521,0,123.59,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466194531,644898.00
06/17/2016 16:15,2,5.312,ACTIVE,217.13,357.08,59.928,1466194503,"201051344001135","219011344069620",26.84,49.30,0,338.74,396.45,144.4,137.5,0.667,441890.2,441890.2,39983,0,0,0,L,1122011218,0,124.27,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466194532,644899.00
06/17/2016 16:15,2,5.307,ACTIVE,217.35,359.48,59.928,1466194503,"201051344000594","219011344069620",27.45,50.40,0,337.54,399.16,147.5,140.4,0.694,451247.6,451247.6,35457,0,0,0,L,1122011218,0,123.81,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466194533,644900.00
06/17/2016 16:15,2,5.277,ACTIVE,217.80,358.28,59.959,1466194503,"201051344001203","219011344069620",27.35,48.00,0,338.14,398.26,146.1,139.1,0.689,449070.5,449070.5,40024,0,0,0,L,1122011218,0,125.17,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466194534,644901.00
06/17/2016 16:15,2,4.838,ACTIVE,214.64,353.47,59.954,1466194503,"274151322000054","219011344069620",25.86,56.00,0,333.63,377.52,126.8,120.4,0.486,701688.3,701688.3,28575,0,0,0,L,1151911521,0,123.36,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466194535,644902.00
06/17/2016 16:15,2,5.357,ACTIVE,218.03,357.38,59.954,1466194503,"201051344000867","219011344069620",27.37,43.40,0,337.84,397.35,148.4,141.3,0.663,438613.2,438613.2,35456,0,0,0,L,1122011218,0,124.49,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466194536,644903.00
06/17/2016 16:15,2,5.135,ACTIVE,217.80,360.38,59.991,1466194503,"201051344001093","219011344069620",27.45,45.30,0,338.44,396.75,142.7,135.8,0.663,447433.8,447433.8,39903,0,0,0,L,1122011218,0,124.72,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466194537,644904.00
06/17/2016 16:15,2,5.297,ACTIVE,218.48,362.49,59.965,1466194503,"201051344000900","219011344069620",28.07,40.20,0,337.84,410.58,150.5,143.4,0.689,454350.6,454350.6,34851,0,0,0,L,1122011218,0,124.72,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466194538,644905.00
06/17/2016 16:15,2,5.213,ALERT,218.71,360.08,59.996,1466194503,"201051344000648","219011344069620",27.53,42.00,0,306.88,411.78,145.3,138.3,0.694,445879.2,445879.2,35142,0,0,0,L,1122011218,0,124.04,124.94,0002,38,0,0,0,0,0,0,1,1049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466194539,644906.00
06/17/2016 16:15,2,5.266,ACTIVE,218.71,361.59,59.965,1466194503,"201051344000569","219011344069620",27.83,41.80,0,337.84,400.36,148.4,141.3,0.694,455416.2,455416.2,34775,0,0,0,L,1122011218,0,124.04,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466194540,644907.00
06/17/2016 16:15,2,5.334,ACTIVE,218.93,360.38,59.965,1466194503,"201051344000983","219011344069620",27.69,42.00,0,338.14,400.36,149.6,142.4,0.707,447013.6,447013.6,35255,0,0,0,L,1122011218,0,124.72,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466194541,644908.00
06/17/2016 16:15,2,5.287,ACTIVE,218.71,360.08,59.965,1466194503,"201051344001158","219011344069620",27.19,45.30,0,337.84,398.86,145.6,138.6,0.685,441016.9,441016.9,35522,0,0,0,L,1122011218,0,124.49,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466194542,644909.00
06/17/2016 16:15,2,5.268,ACTIVE,219.16,361.29,59.965,1466194503,"201051344000576","219011344069620",27.57,40.00,0,338.44,402.16,147.0,140.0,0.685,448112.1,448112.1,34925,0,0,0,L,1122011218,0,124.72,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466194543,644910.00
06/17/2016 16:15,2,4.840,ACTIVE,214.87,350.17,59.954,1466194503,"274151322000087","219011344069620",25.72,64.50,0,333.93,376.62,126.0,119.7,0.468,675040.6,675040.6,28701,0,0,0,L,1151911521,0,123.36,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466194544,644911.00
06/17/2016 16:30,2,3.930,ACTIVE,217.58,354.37,59.965,1466195403,"201051344000645","219011344069620",27.69,39.80,0,339.34,392.55,110.2,104.5,0.499,447708.1,447708.1,35059,0,0,0,L,1122011218,0,124.04,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466195404,644912.00
06/17/2016 16:30,2,3.539,ACTIVE,214.19,351.07,59.970,1466195403,"274151322000085","219011344069620",26.02,53.50,0,334.84,372.71,93.2,88.0,0.354,703226.4,703226.4,28591,0,0,0,L,1151911521,0,123.14,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466195405,644913.00
06/17/2016 16:30,2,3.875,ACTIVE,216.90,356.78,59.996,1466195403,"201051344000633","219011344069620",27.91,44.50,0,337.84,392.55,109.5,103.8,0.517,438882.5,438882.5,35544,0,0,0,L,1122011218,0,123.81,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466195406,644914.00
06/17/2016 16:30,2,3.893,ACTIVE,217.35,355.58,59.970,1466195403,"201051344000469","219011344069620",28.03,38.40,0,337.84,393.15,110.5,104.7,0.539,440415.2,440415.2,35476,0,0,0,L,1122011218,0,123.36,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466195407,644915.00
06/17/2016 16:30,2,3.822,ACTIVE,215.54,352.87,59.970,1466195403,"201051344000646","219011344069620",27.65,46.40,0,337.24,391.64,107.0,101.4,0.513,443356.1,443356.1,40023,0,0,0,L,1122011218,0,123.81,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466195408,644916.00
06/17/2016 16:30,2,3.609,ACTIVE,213.74,349.26,60.012,1466195403,"274151322000052","219011344069620",27.17,54.80,0,333.63,375.11,99.3,94.0,0.384,717806.8,717806.8,28817,0,0,0,L,1151911521,0,122.46,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466195409,644917.00
06/17/2016 16:30,2,4.053,ACTIVE,216.45,353.17,59.965,1466195403,"201051344000585","219011344069620",27.17,45.80,0,338.14,393.15,111.6,105.8,0.526,450645.0,450645.0,40030,0,0,0,L,1122011218,0,123.59,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466195410,644918.00
06/17/2016 16:30,2,3.807,ACTIVE,215.54,351.97,59.981,1466195403,"201051344001230","219011344069620",27.71,44.00,0,333.93,387.14,106.9,101.3,0.499,446880.2,446880.2,39831,0,0,0,L,1122011218,0,123.81,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466195410,644919.00
06/17/2016 16:30,2,3.832,ACTIVE,216.67,352.57,59.970,1466195403,"201051344000582","219011344069620",27.39,45.00,0,338.44,392.55,106.4,100.7,0.504,440200.4,440200.4,39987,0,0,0,L,1122011218,0,124.04,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466195411,644920.00
06/17/2016 16:30,2,3.797,ACTIVE,215.54,351.37,59.970,1466195403,"201051344000955","219011344069620",27.65,47.30,0,325.22,398.86,106.3,100.7,0.508,452890.2,452890.2,39921,0,0,0,L,1122011218,0,123.36,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466195412,644921.00
06/17/2016 16:30,2,2.424,ACTIVE,214.19,402.46,59.970,1466195403,"274151322000094","219011344069620",36.80,54.50,0,381.42,435.83,90.9,85.8,0.358,581653.1,581653.1,29914,0,0,0,L,1151911521,0,122.68,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466195413,644922.00
06/17/2016 16:30,2,3.959,ACTIVE,217.58,354.97,60.002,1466195403,"201051344000579","219011344069620",27.69,46.40,0,339.04,392.85,111.0,105.2,0.521,454547.3,454547.3,15545,0,0,0,L,1122011218,0,123.81,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466195414,644923.00
06/17/2016 16:30,2,3.863,ACTIVE,215.77,351.67,59.938,1466195403,"201051344000890","219011344069620",27.67,46.60,0,337.24,388.64,108.4,102.7,0.499,450071.9,450071.9,39940,0,0,0,L,1122011218,0,123.81,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466195415,644924.00
06/17/2016 16:30,2,3.820,ACTIVE,216.22,353.17,59.986,1466195403,"201051344000438","219011344069620",27.73,46.60,0,338.44,391.94,107.3,101.7,0.521,452012.8,452012.8,39946,0,0,0,L,1122011218,0,124.04,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466195416,644925.00
06/17/2016 16:30,2,3.867,ACTIVE,216.00,351.67,59.944,1466195403,"201051344000417","219011344069620",27.17,47.80,0,336.34,390.14,106.5,100.9,0.508,444282.0,444282.0,40108,0,0,0,L,1122011218,0,123.59,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466195417,644926.00
06/17/2016 16:30,2,3.668,ACTIVE,213.74,353.77,59.970,1466195403,"274151322000083","219011344069620",27.29,57.00,0,333.33,375.11,101.4,96.0,0.384,711328.9,711328.9,28895,0,0,0,L,1151911521,0,122.46,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466195418,644927.00
06/17/2016 16:30,2,3.818,ACTIVE,214.41,347.76,59.970,1466195403,"274151322000076","219011344069620",27.87,54.30,0,335.14,377.82,107.7,102.0,0.429,757737.1,757737.1,28891,0,0,0,L,1151911521,0,122.91,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466195419,644928.00
06/17/2016 16:30,2,3.957,ACTIVE,216.90,353.77,59.981,1466195403,"201051344000868","219011344069620",27.99,38.60,0,338.14,393.45,112.2,106.4,0.513,439437.3,439437.3,35197,0,0,0,L,1122011218,0,123.36,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466195420,644929.00
06/17/2016 16:30,2,3.869,ACTIVE,213.96,359.78,59.970,1466195403,"274151322000095","219011344069620",27.67,56.30,0,333.63,377.22,108.3,102.6,0.420,749943.8,749943.8,28809,0,0,0,L,1151911521,0,122.91,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466195421,644930.00
06/17/2016 16:30,2,4.004,ACTIVE,217.80,356.78,59.954,1466195403,"201051344000988","219011344069620",27.51,41.50,0,337.84,393.75,111.6,105.8,0.526,436412.8,436412.8,35488,0,0,0,L,1122011218,0,123.81,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466195421,644931.00
06/17/2016 16:30,2,3.930,ACTIVE,216.45,351.07,59.970,1466195403,"201051344001025","219011344069620",27.97,46.60,0,338.74,392.25,111.2,105.5,0.508,450230.1,450230.1,39995,0,0,0,L,1122011218,0,123.81,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466195422,644932.00
06/17/2016 16:30,2,3.980,ACTIVE,217.58,354.07,59.944,1466195403,"201051344000458","219011344069620",27.89,41.30,0,339.04,393.45,112.5,106.6,0.535,447270.2,447270.2,35412,0,0,0,L,1122011218,0,124.04,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466195423,644933.00
06/17/2016 16:30,2,4.012,ACTIVE,218.26,355.58,59.986,1466195403,"201051344000853","219011344069620",27.87,40.00,0,339.34,394.35,113.2,107.4,0.539,446015.6,446015.6,35017,0,0,0,L,1122011218,0,124.49,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466195424,644934.00
06/17/2016 16:30,2,3.887,ACTIVE,216.00,353.17,59.965,1466195403,"201051344000685","219011344069620",27.67,44.80,0,338.14,391.94,108.9,103.2,0.544,451387.5,451387.5,39848,0,0,0,L,1122011218,0,124.49,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466195425,644935.00
06/17/2016 16:30,2,3.932,ACTIVE,216.45,352.57,59.975,1466195403,"201051344000917","219011344069620",27.59,44.50,0,337.54,391.94,109.9,104.2,0.517,448163.3,448163.3,39844,0,0,0,L,1122011218,0,123.81,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466195426,644936.00
06/17/2016 16:30,2,3.938,ACTIVE,216.00,351.97,59.965,1466195403,"201051344001145","219011344069620",27.61,43.80,0,338.14,391.34,110.1,104.3,0.513,453401.1,453401.1,39700,0,0,0,L,1122011218,0,123.59,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466195427,644937.00
06/17/2016 16:30,2,3.877,ACTIVE,216.67,354.07,59.965,1466195403,"201051344000651","219011344069620",27.83,46.20,0,339.04,392.55,109.1,103.4,0.504,445903.7,445903.7,40050,0,0,0,L,1122011218,0,124.49,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466195428,644938.00
06/17/2016 16:30,2,3.572,ACTIVE,213.74,344.45,59.959,1466195403,"274151322000088","219011344069620",26.18,51.80,0,333.63,373.01,94.7,89.5,0.354,687093.5,687093.5,28549,0,0,0,L,1151911521,0,123.36,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466195429,644939.00
06/17/2016 16:30,2,2.295,ACTIVE,214.64,424.11,59.954,1466195403,"274151322000068","219011344069620",38.92,53.80,0,378.12,432.52,90.3,85.3,0.345,581569.1,581569.1,30124,0,0,0,L,1151911521,0,123.14,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466195430,644940.00
06/17/2016 16:30,2,3.957,ACTIVE,216.22,351.07,59.959,1466195403,"201051344001135","219011344069620",27.29,46.80,0,338.14,391.04,109.4,103.7,0.508,441919.6,441919.6,39984,0,0,0,L,1122011218,0,123.81,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466195431,644941.00
06/17/2016 16:30,2,3.980,ACTIVE,216.45,354.07,59.970,1466195403,"201051344000594","219011344069620",27.61,48.50,0,337.84,394.05,111.3,105.5,0.517,451277.6,451277.6,35458,0,0,0,L,1122011218,0,123.36,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466195431,644942.00
06/17/2016 16:30,2,3.938,ACTIVE,216.45,351.97,59.959,1466195403,"201051344001203","219011344069620",27.53,45.80,0,339.04,392.55,109.7,104.0,0.513,449100.2,449100.2,40025,0,0,0,L,1122011218,0,124.49,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466195433,644943.00
06/17/2016 16:30,2,3.568,ACTIVE,213.74,348.06,59.959,1466195403,"274151322000054","219011344069620",26.34,53.80,0,333.63,373.91,95.2,90.0,0.367,701713.9,701713.9,28576,0,0,0,L,1151911521,0,123.14,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466195434,644944.00
06/17/2016 16:30,2,3.955,ACTIVE,216.90,353.77,59.954,1466195403,"201051344000867","219011344069620",27.73,41.50,0,338.74,393.15,111.2,105.4,0.513,438643.4,438643.4,35457,0,0,0,L,1122011218,0,123.81,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466195435,644945.00
06/17/2016 16:30,2,3.723,ACTIVE,216.45,352.87,59.922,1466195403,"201051344001093","219011344069620",28.07,43.40,0,337.84,391.64,105.8,100.2,0.495,447462.7,447462.7,39904,0,0,0,L,1122011218,0,124.04,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466195435,644946.00
06/17/2016 16:30,2,3.932,ACTIVE,217.35,354.67,59.959,1466195403,"201051344000900","219011344069620",28.15,38.20,0,338.14,394.05,112.1,106.3,0.513,454381.2,454381.2,34852,0,0,0,L,1122011218,0,123.81,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466195436,644947.00
06/17/2016 16:30,2,3.830,ACTIVE,217.58,354.07,59.954,1466195403,"201051344000648","219011344069620",27.87,40.20,0,338.74,393.15,108.2,102.5,0.508,445908.7,445908.7,35144,0,0,0,L,1122011218,0,123.36,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466195437,644948.00
06/17/2016 16:30,2,3.893,ACTIVE,217.35,354.97,59.959,1466195403,"201051344000569","219011344069620",27.95,40.40,0,336.64,392.85,110.3,104.5,0.521,455446.4,455446.4,34776,0,0,0,L,1122011218,0,123.36,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466195438,644949.00
06/17/2016 16:30,2,3.916,ACTIVE,217.58,354.07,59.996,1466195403,"201051344000983","219011344069620",28.09,41.00,0,338.44,393.15,111.5,105.6,0.526,447044.1,447044.1,35256,0,0,0,L,1122011218,0,124.04,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466195439,644950.00
06/17/2016 16:30,2,3.865,ACTIVE,217.35,354.67,59.965,1466195403,"201051344001158","219011344069620",27.55,43.40,0,337.84,391.94,107.9,102.2,0.508,441046.5,441046.5,35523,0,0,0,L,1122011218,0,123.59,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466195440,644951.00
06/17/2016 16:30,2,3.840,ACTIVE,217.58,355.58,59.954,1466195403,"201051344000576","219011344069620",27.79,38.80,0,338.44,394.05,108.1,102.4,0.513,448141.9,448141.9,34926,0,0,0,L,1122011218,0,123.81,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466195441,644952.00
06/17/2016 16:30,2,3.494,ACTIVE,213.96,348.06,59.959,1466195403,"274151322000087","219011344069620",26.22,61.30,0,333.93,372.71,92.8,87.7,0.336,675066.0,675066.0,28702,0,0,0,L,1151911521,0,123.14,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466195442,644953.00
06/17/2016 16:45,2,3.758,ACTIVE,217.35,354.07,59.991,1466196303,"201051344000645","219011344069620",28.51,36.80,0,339.34,382.33,108.5,102.8,0.491,447731.2,447731.2,35060,0,0,0,L,1122011218,0,124.04,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466196304,644954.00
06/17/2016 16:45,2,3.361,ACTIVE,213.96,345.36,59.996,1466196303,"274151322000085","219011344069620",27.10,50.00,0,329.43,379.92,92.2,87.1,0.354,703246.1,703246.1,28592,0,0,0,L,1151911521,0,123.36,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466196305,644955.00
06/17/2016 16:45,2,3.742,ACTIVE,216.67,355.58,59.991,1466196303,"201051344000633","219011344069620",28.43,40.40,0,338.14,382.33,107.8,102.1,0.513,438905.5,438905.5,35545,0,0,0,L,1122011218,0,123.81,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466196306,644956.00
06/17/2016 16:45,2,3.721,ACTIVE,217.35,354.37,59.986,1466196303,"201051344000469","219011344069620",28.71,35.40,0,338.44,383.23,108.2,102.5,0.521,440438.5,440438.5,35477,0,0,0,L,1122011218,0,123.36,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466196307,644957.00
06/17/2016 16:45,2,3.688,ACTIVE,215.54,351.97,59.986,1466196303,"201051344000646","219011344069620",28.23,43.00,0,334.24,376.92,105.5,99.9,0.504,443378.7,443378.7,40024,0,0,0,L,1122011218,0,123.81,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466196308,644958.00
06/17/2016 16:45,2,3.428,ACTIVE,213.96,349.56,60.007,1466196303,"274151322000052","219011344069620",28.03,52.30,0,333.93,366.10,97.1,91.8,0.376,717827.7,717827.7,28818,0,0,0,L,1151911521,0,122.46,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466196309,644959.00
06/17/2016 16:45,2,3.834,ACTIVE,216.67,352.57,59.986,1466196303,"201051344000585","219011344069620",28.23,42.50,0,336.64,377.82,109.7,104.0,0.508,450668.6,450668.6,40031,0,0,0,L,1122011218,0,123.59,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466196310,644960.00
06/17/2016 16:45,2,3.576,ACTIVE,215.54,351.67,59.991,1466196303,"201051344001230","219011344069620",28.84,41.00,0,334.24,375.41,104.5,99.0,0.473,446902.7,446902.7,39832,0,0,0,L,1122011218,0,123.59,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466196311,644961.00
06/17/2016 16:45,2,3.686,ACTIVE,216.67,352.57,59.986,1466196303,"201051344000582","219011344069620",28.01,41.80,0,337.24,377.52,104.7,99.1,0.491,440222.7,440222.7,39988,0,0,0,L,1122011218,0,123.81,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466196311,644962.00
06/17/2016 16:45,2,3.697,ACTIVE,215.54,351.67,59.996,1466196303,"201051344000955","219011344069620",28.01,43.80,0,334.24,375.71,104.9,99.3,0.491,452912.6,452912.6,39922,0,0,0,L,1122011218,0,123.14,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466196312,644963.00
06/17/2016 16:45,2,2.266,ACTIVE,213.96,417.19,59.981,1466196303,"274151322000094","219011344069620",38.65,50.80,0,383.23,452.06,88.6,83.6,0.336,581671.8,581671.8,29915,0,0,0,L,1151911521,0,122.46,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466196313,644964.00
06/17/2016 16:45,2,3.799,ACTIVE,217.35,354.37,59.959,1466196303,"201051344000579","219011344069620",28.39,42.50,0,339.04,382.03,109.1,103.4,0.517,454570.5,454570.5,15546,0,0,0,L,1122011218,0,123.59,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466196314,644965.00
06/17/2016 16:45,2,3.781,ACTIVE,215.77,351.97,59.954,1466196303,"201051344000890","219011344069620",27.79,43.80,0,334.84,376.62,106.4,100.7,0.491,450094.5,450094.5,39941,0,0,0,L,1122011218,0,123.81,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466196316,644966.00
06/17/2016 16:45,2,3.703,ACTIVE,216.45,353.17,59.981,1466196303,"201051344000438","219011344069620",28.25,44.30,0,335.74,376.92,105.9,100.3,0.508,452035.2,452035.2,39947,0,0,0,L,1122011218,0,124.04,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466196317,644967.00
06/17/2016 16:45,2,3.627,ACTIVE,216.00,352.27,59.970,1466196303,"201051344000417","219011344069620",28.51,44.30,0,334.54,376.31,104.8,99.2,0.504,444304.2,444304.2,40109,0,0,0,L,1122011218,0,123.59,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466196318,644968.00
06/17/2016 16:45,2,3.514,ACTIVE,213.96,350.17,59.981,1466196303,"274151322000083","219011344069620",27.95,53.80,0,333.93,366.10,99.5,94.1,0.402,711350.0,711350.0,28896,0,0,0,L,1151911521,0,122.91,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466196319,644969.00
06/17/2016 16:45,2,3.678,ACTIVE,214.87,345.96,59.986,1466196303,"274151322000076","219011344069620",28.47,51.30,0,335.44,367.90,106.0,100.4,0.415,757759.6,757759.6,28892,0,0,0,L,1151911521,0,123.36,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466196320,644970.00
06/17/2016 16:45,2,3.854,ACTIVE,216.67,353.77,59.986,1466196303,"201051344000868","219011344069620",28.25,35.60,0,338.14,379.02,110.2,104.5,0.504,439460.6,439460.6,35198,0,0,0,L,1122011218,0,123.36,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466196321,644971.00
06/17/2016 16:45,2,3.703,ACTIVE,213.96,358.88,59.970,1466196303,"274151322000095","219011344069620",28.31,52.50,0,333.93,368.50,106.1,100.5,0.398,749966.2,749966.2,28810,0,0,0,L,1151911521,0,122.91,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466196322,644972.00
06/17/2016 16:45,2,3.814,ACTIVE,217.35,355.58,59.970,1466196303,"201051344000988","219011344069620",28.43,38.00,0,338.14,382.63,109.8,104.0,0.517,436436.0,436436.0,35489,0,0,0,L,1122011218,0,123.81,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466196322,644973.00
06/17/2016 16:45,2,3.797,ACTIVE,216.22,351.67,59.965,1466196303,"201051344001025","219011344069620",28.43,43.40,0,335.44,378.12,109.4,103.7,0.491,450253.1,450253.1,39996,0,0,0,L,1122011218,0,123.59,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466196323,644974.00
06/17/2016 16:45,2,3.799,ACTIVE,217.35,355.28,59.975,1466196303,"201051344000458","219011344069620",28.49,38.40,0,339.34,382.33,109.7,104.0,0.530,447293.4,447293.4,35413,0,0,0,L,1122011218,0,123.81,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466196324,644975.00
06/17/2016 16:45,2,3.803,ACTIVE,217.80,356.18,59.959,1466196303,"201051344000853","219011344069620",28.65,36.80,0,339.65,382.63,110.4,104.6,0.521,446039.0,446039.0,35018,0,0,0,L,1122011218,0,124.27,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466196325,644976.00
06/17/2016 16:45,2,3.752,ACTIVE,215.77,352.27,59.996,1466196303,"201051344000685","219011344069620",28.01,41.80,0,336.04,377.22,106.4,100.8,0.530,451409.9,451409.9,39849,0,0,0,L,1122011218,0,124.27,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466196326,644977.00
06/17/2016 16:45,2,3.736,ACTIVE,216.45,352.27,59.944,1466196303,"201051344000917","219011344069620",28.39,41.00,0,335.14,378.12,107.5,101.8,0.508,448186.0,448186.0,39845,0,0,0,L,1122011218,0,123.59,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466196327,644978.00
06/17/2016 16:45,2,3.701,ACTIVE,216.00,352.57,59.970,1466196303,"201051344001145","219011344069620",28.63,40.20,0,336.34,377.82,107.3,101.6,0.504,453423.8,453423.8,39701,0,0,0,L,1122011218,0,123.59,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466196328,644979.00
06/17/2016 16:45,2,3.805,ACTIVE,216.67,352.27,59.970,1466196303,"201051344000651","219011344069620",27.91,42.50,0,337.84,378.72,107.5,101.8,0.491,445926.4,445926.4,40051,0,0,0,L,1122011218,0,124.49,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466196329,644980.00
06/17/2016 16:45,2,3.420,ACTIVE,213.74,356.78,59.970,1466196303,"274151322000088","219011344069620",27.00,49.50,0,330.03,380.82,93.5,88.3,0.354,687113.0,687113.0,28550,0,0,0,L,1151911521,0,123.59,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466196330,644981.00
06/17/2016 16:45,2,2.361,ACTIVE,215.09,412.08,59.986,1466196303,"274151322000068","219011344069620",37.73,51.00,0,379.32,450.26,90.5,85.4,0.345,581588.0,581588.0,30125,0,0,0,L,1151911521,0,123.36,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466196331,644982.00
06/17/2016 16:45,2,3.760,ACTIVE,216.22,351.67,59.975,1466196303,"201051344001135","219011344069620",28.33,43.20,0,335.14,376.92,107.9,102.2,0.499,441942.4,441942.4,39985,0,0,0,L,1122011218,0,123.81,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466196331,644983.00
06/17/2016 16:45,2,3.758,ACTIVE,216.00,352.87,59.965,1466196303,"201051344000594","219011344069620",28.82,44.80,0,334.84,379.92,109.7,103.9,0.513,451300.7,451300.7,35459,0,0,0,L,1122011218,0,123.36,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466196332,644984.00
06/17/2016 16:45,2,3.758,ACTIVE,216.67,352.57,59.965,1466196303,"201051344001203","219011344069620",28.51,42.80,0,336.94,377.82,108.5,102.8,0.513,449123.1,449123.1,40026,0,0,0,L,1122011218,0,124.49,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466196333,644985.00
06/17/2016 16:45,2,3.465,ACTIVE,213.96,353.17,59.981,1466196303,"274151322000054","219011344069620",27.06,50.20,0,327.92,380.82,94.9,89.7,0.362,701733.9,701733.9,28577,0,0,0,L,1151911521,0,123.14,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466196334,644986.00
06/17/2016 16:45,2,3.797,ACTIVE,216.90,353.17,59.975,1466196303,"201051344000867","219011344069620",28.53,37.80,0,338.14,379.92,109.8,104.0,0.508,438666.7,438666.7,35458,0,0,0,L,1122011218,0,123.81,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466196335,644987.00
06/17/2016 16:45,2,3.646,ACTIVE,216.67,353.17,59.970,1466196303,"201051344001093","219011344069620",28.47,40.80,0,337.54,376.62,105.2,99.6,0.486,447484.9,447484.9,39905,0,0,0,L,1122011218,0,124.04,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466196336,644988.00
06/17/2016 16:45,2,3.760,ACTIVE,216.90,353.77,60.007,1466196303,"201051344000900","219011344069620",28.92,35.20,0,338.44,382.63,110.1,104.4,0.504,454404.7,454404.7,34853,0,0,0,L,1122011218,0,123.81,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466196337,644989.00
06/17/2016 16:45,2,3.705,ACTIVE,217.35,354.67,59.944,1466196303,"201051344000648","219011344069620",28.47,36.80,0,338.74,381.12,106.8,101.1,0.499,445931.5,445931.5,35145,0,0,0,L,1122011218,0,123.36,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466196338,644990.00
06/17/2016 16:45,2,3.768,ACTIVE,217.35,355.58,60.002,1466196303,"201051344000569","219011344069620",28.41,37.80,0,338.74,380.82,108.5,102.8,0.508,455469.7,455469.7,34777,0,0,0,L,1122011218,0,123.36,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466196339,644991.00
06/17/2016 16:45,2,3.738,ACTIVE,217.35,354.37,59.975,1466196303,"201051344000983","219011344069620",28.86,37.30,0,338.14,381.73,109.2,103.4,0.521,447067.7,447067.7,35257,0,0,0,L,1122011218,0,124.04,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466196340,644992.00
06/17/2016 16:45,2,3.721,ACTIVE,217.13,353.47,59.949,1466196303,"201051344001158","219011344069620",28.31,39.30,0,338.44,381.12,106.7,101.1,0.508,441069.4,441069.4,35524,0,0,0,L,1122011218,0,123.59,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466196341,644993.00
06/17/2016 16:45,2,3.658,ACTIVE,217.35,355.28,59.996,1466196303,"201051344000576","219011344069620",28.73,36.30,0,338.74,381.73,106.4,100.8,0.513,448164.9,448164.9,34927,0,0,0,L,1122011218,0,123.81,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466196342,644994.00
06/17/2016 16:45,2,3.350,ACTIVE,213.96,356.18,59.996,1466196303,"274151322000087","219011344069620",27.12,59.30,0,328.82,379.92,92.0,86.9,0.331,675085.8,675085.8,28703,0,0,0,L,1151911521,0,123.14,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466196343,644995.00
06/17/2016 17:00,2,3.953,ACTIVE,218.03,355.88,59.954,1466197203,"201051344000645","219011344069620",28.39,35.20,0,339.65,384.43,113.7,107.8,0.521,447757.9,447757.9,35061,0,0,0,L,1122011218,0,124.49,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466197204,644996.00
06/17/2016 17:00,2,3.562,ACTIVE,214.87,352.87,59.922,1466197203,"274151322000085","219011344069620",26.94,48.30,0,335.14,367.30,97.1,91.8,0.371,703268.7,703268.7,28593,0,0,0,L,1151911521,0,123.81,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466197205,644997.00
06/17/2016 17:00,2,3.992,ACTIVE,217.35,355.58,59.949,1466197203,"201051344000633","219011344069620",28.17,38.60,0,338.74,385.03,113.9,108.0,0.552,438932.1,438932.1,35546,0,0,0,L,1122011218,0,124.27,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466197206,644998.00
06/17/2016 17:00,2,3.959,ACTIVE,218.03,356.48,59.938,1466197203,"201051344000469","219011344069620",28.69,34.00,0,338.44,385.33,115.0,109.1,0.544,440465.2,440465.2,35478,0,0,0,L,1122011218,0,123.81,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466197207,644999.00
06/17/2016 17:00,2,3.947,ACTIVE,216.00,352.87,59.922,1466197203,"201051344000646","219011344069620",28.07,41.00,0,328.82,382.63,112.2,106.4,0.526,443404.7,443404.7,40025,0,0,0,L,1122011218,0,124.04,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466197208,645000.00
06/17/2016 17:00,2,3.678,ACTIVE,214.64,359.48,59.949,1466197203,"274151322000052","219011344069620",27.71,50.60,0,333.63,368.80,103.2,97.7,0.402,717851.6,717851.6,28819,0,0,0,L,1151911521,0,122.91,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466197209,645001.00
06/17/2016 17:00,2,4.100,ACTIVE,217.13,354.37,59.949,1466197203,"201051344000585","219011344069620",28.25,40.00,0,338.14,384.13,117.2,111.2,0.548,450695.7,450695.7,40032,0,0,0,L,1122011218,0,123.81,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466197210,645002.00
06/17/2016 17:00,2,3.867,ACTIVE,216.00,352.57,59.959,1466197203,"201051344001230","219011344069620",28.53,39.50,0,325.52,385.03,111.7,105.9,0.521,446928.5,446928.5,39833,0,0,0,L,1122011218,0,124.04,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466197211,645003.00
06/17/2016 17:00,2,3.916,ACTIVE,217.13,354.67,59.965,1466197203,"201051344000582","219011344069620",28.19,39.50,0,336.94,382.63,111.9,106.0,0.517,440248.5,440248.5,39989,0,0,0,L,1122011218,0,124.27,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466197212,645004.00
06/17/2016 17:00,2,3.855,ACTIVE,216.22,352.27,59.959,1466197203,"201051344000955","219011344069620",28.59,42.00,0,335.14,378.42,111.7,105.9,0.535,452938.3,452938.3,39923,0,0,0,L,1122011218,0,123.36,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466197213,645005.00
06/17/2016 17:00,2,2.445,ACTIVE,214.87,409.08,59.928,1466197203,"274151322000094","219011344069620",38.03,50.60,0,387.44,436.13,94.8,89.6,0.367,581693.3,581693.3,29916,0,0,0,L,1151911521,0,123.14,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466197214,645006.00
