ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/17/2016 17:00,2,4.055,ACTIVE,218.03,356.48,59.954,1466197203,"201051344000579","219011344069620",28.27,40.40,0,339.04,385.03,116.1,110.1,0.552,454597.3,454597.3,15547,0,0,0,L,1122011218,0,124.27,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466197215,645007.00
06/17/2016 17:00,2,3.949,ACTIVE,216.22,352.87,59.965,1466197203,"201051344000890","219011344069620",28.29,42.00,0,325.52,389.54,113.2,107.3,0.517,450120.5,450120.5,39942,0,0,0,L,1122011218,0,124.04,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466197216,645008.00
06/17/2016 17:00,2,3.887,ACTIVE,216.90,354.97,59.959,1466197203,"201051344000438","219011344069620",28.41,41.50,0,337.84,381.73,111.8,106.0,0.530,452060.9,452060.9,39948,0,0,0,L,1122011218,0,124.27,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466197217,645009.00
06/17/2016 17:00,2,3.908,ACTIVE,216.45,352.27,59.965,1466197203,"201051344000417","219011344069620",27.93,42.80,0,326.72,391.04,110.6,104.8,0.526,444329.7,444329.7,40110,0,0,0,L,1122011218,0,123.59,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466197218,645010.00
06/17/2016 17:00,2,3.697,ACTIVE,214.41,359.48,59.959,1466197203,"274151322000083","219011344069620",27.81,51.30,0,333.93,368.50,104.2,98.6,0.407,711374.1,711374.1,28897,0,0,0,L,1151911521,0,122.91,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466197219,645011.00
06/17/2016 17:00,2,3.826,ACTIVE,214.87,356.18,59.949,1466197203,"274151322000076","219011344069620",28.45,49.50,0,336.94,370.30,110.3,104.6,0.442,757785.3,757785.3,28893,0,0,0,L,1151911521,0,123.14,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466197220,645012.00
06/17/2016 17:00,2,3.951,ACTIVE,217.13,354.97,59.954,1466197203,"201051344000868","219011344069620",28.47,34.30,0,338.44,384.43,114.0,108.1,0.526,439487.4,439487.4,35199,0,0,0,L,1122011218,0,123.59,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466197221,645013.00
06/17/2016 17:00,2,3.854,ACTIVE,214.19,361.89,59.954,1466197203,"274151322000095","219011344069620",28.17,50.60,0,333.63,370.00,110.0,104.3,0.415,749991.9,749991.9,28811,0,0,0,L,1151911521,0,123.36,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466197222,645014.00
06/17/2016 17:00,2,3.965,ACTIVE,218.03,357.98,59.965,1466197203,"201051344000988","219011344069620",28.19,36.30,0,337.84,385.03,113.1,107.3,0.526,436462.7,436462.7,35490,0,0,0,L,1122011218,0,124.04,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466197222,645015.00
06/17/2016 17:00,2,3.936,ACTIVE,216.90,353.77,59.970,1466197203,"201051344001025","219011344069620",28.35,40.80,0,337.54,381.42,113.0,107.2,0.513,450279.8,450279.8,39997,0,0,0,L,1122011218,0,123.81,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466197223,645016.00
06/17/2016 17:00,2,3.887,ACTIVE,217.80,354.67,59.959,1466197203,"201051344000458","219011344069620",28.61,36.30,0,339.65,384.43,112.6,106.7,0.548,447320.1,447320.1,35414,0,0,0,L,1122011218,0,124.27,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466197224,645017.00
06/17/2016 17:00,2,3.975,ACTIVE,218.26,357.68,59.965,1466197203,"201051344000853","219011344069620",28.07,35.60,0,338.74,384.73,113.1,107.2,0.530,446065.9,446065.9,35019,0,0,0,L,1122011218,0,124.72,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466197225,645018.00
06/17/2016 17:00,2,3.805,ACTIVE,216.22,353.47,59.938,1466197203,"201051344000685","219011344069620",28.43,39.30,0,336.64,380.22,109.6,103.9,0.539,451435.9,451435.9,39850,0,0,0,L,1122011218,0,124.49,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466197226,645019.00
06/17/2016 17:00,2,3.846,ACTIVE,216.90,354.67,59.986,1466197203,"201051344000917","219011344069620",28.27,38.60,0,336.34,381.73,110.2,104.4,0.521,448212.1,448212.1,39846,0,0,0,L,1122011218,0,123.81,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466197227,645020.00
06/17/2016 17:00,2,3.850,ACTIVE,216.22,353.17,59.981,1466197203,"201051344001145","219011344069620",28.17,38.60,0,327.32,391.04,109.8,104.1,0.513,453449.9,453449.9,39702,0,0,0,L,1122011218,0,123.81,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466197228,645021.00
06/17/2016 17:00,2,3.842,ACTIVE,217.13,353.77,59.954,1466197203,"201051344000651","219011344069620",28.35,39.80,0,337.84,383.83,110.3,104.5,0.499,445952.5,445952.5,40052,0,0,0,L,1122011218,0,124.72,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466197229,645022.00
06/17/2016 17:00,2,3.477,ACTIVE,214.41,357.68,59.965,1466197203,"274151322000088","219011344069620",27.08,47.50,0,334.24,367.00,95.2,90.0,0.358,687135.6,687135.6,28551,0,0,0,L,1151911521,0,124.04,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466197230,645023.00
06/17/2016 17:00,2,2.330,ACTIVE,215.32,418.39,59.965,1466197203,"274151322000068","219011344069620",38.88,50.00,0,389.84,438.83,92.0,86.8,0.345,581609.7,581609.7,30126,0,0,0,L,1151911521,0,123.59,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466197231,645024.00
06/17/2016 17:00,2,3.842,ACTIVE,216.45,353.17,59.970,1466197203,"201051344001135","219011344069620",28.49,41.30,0,329.13,382.93,110.8,105.1,0.513,441968.6,441968.6,39986,0,0,0,L,1122011218,0,124.04,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466197231,645025.00
06/17/2016 17:00,2,3.936,ACTIVE,216.67,355.58,59.970,1466197203,"201051344000594","219011344069620",28.53,43.00,0,336.94,384.73,113.7,107.8,0.535,451327.4,451327.4,35460,0,0,0,L,1122011218,0,123.59,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466197232,645026.00
06/17/2016 17:00,2,3.938,ACTIVE,216.90,353.47,59.959,1466197203,"201051344001203","219011344069620",28.23,40.80,0,337.54,382.93,112.7,106.8,0.526,449149.5,449149.5,40027,0,0,0,L,1122011218,0,124.72,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466197233,645027.00
06/17/2016 17:00,2,3.555,ACTIVE,214.64,358.88,59.965,1466197203,"274151322000054","219011344069620",27.33,48.50,0,334.24,367.90,98.4,93.0,0.376,701756.8,701756.8,28578,0,0,0,L,1151911521,0,123.14,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466197234,645028.00
06/17/2016 17:00,2,3.963,ACTIVE,217.35,355.28,59.965,1466197203,"201051344000867","219011344069620",28.59,37.00,0,337.84,383.83,114.7,108.8,0.535,438693.5,438693.5,35459,0,0,0,L,1122011218,0,124.04,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466197235,645029.00
06/17/2016 17:00,2,3.803,ACTIVE,217.13,355.28,59.975,1466197203,"201051344001093","219011344069620",28.59,38.40,0,338.14,382.33,110.1,104.3,0.504,447510.6,447510.6,39906,0,0,0,L,1122011218,0,124.27,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466197236,645030.00
06/17/2016 17:00,2,3.959,ACTIVE,217.80,356.18,59.938,1466197203,"201051344000900","219011344069620",28.82,34.50,0,337.54,385.03,115.7,109.7,0.544,454431.7,454431.7,34854,0,0,0,L,1122011218,0,124.27,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466197237,645031.00
06/17/2016 17:00,2,3.893,ACTIVE,218.03,356.48,59.970,1466197203,"201051344000648","219011344069620",28.51,35.60,0,339.34,384.43,112.3,106.4,0.508,445957.8,445957.8,35146,0,0,0,L,1122011218,0,123.81,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466197238,645032.00
06/17/2016 17:00,2,3.936,ACTIVE,217.80,355.88,59.944,1466197203,"201051344000569","219011344069620",28.71,36.30,0,339.34,385.03,114.4,108.5,0.544,455496.5,455496.5,34778,0,0,0,L,1122011218,0,123.81,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466197239,645033.00
06/17/2016 17:00,2,3.965,ACTIVE,218.03,357.68,59.928,1466197203,"201051344000983","219011344069620",28.78,35.80,0,339.04,385.33,115.5,109.6,0.544,447094.8,447094.8,35258,0,0,0,L,1122011218,0,124.27,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466197240,645034.00
06/17/2016 17:00,2,3.973,ACTIVE,218.03,355.58,59.970,1466197203,"201051344001158","219011344069620",28.13,37.50,0,339.04,384.43,113.2,107.3,0.535,441095.9,441095.9,35525,0,0,0,L,1122011218,0,124.04,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466197241,645035.00
06/17/2016 17:00,2,3.898,ACTIVE,218.03,357.98,59.965,1466197203,"201051344000576","219011344069620",28.59,34.80,0,338.74,384.43,112.9,107.0,0.526,448191.4,448191.4,34928,0,0,0,L,1122011218,0,124.27,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466197242,645036.00
06/17/2016 17:00,2,3.543,ACTIVE,214.64,355.88,59.970,1466197203,"274151322000087","219011344069620",27.27,59.00,0,334.84,366.10,97.8,92.5,0.349,675108.7,675108.7,28704,0,0,0,L,1151911521,0,123.59,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466197242,645037.00
06/17/2016 17:15,2,3.611,ACTIVE,217.80,355.28,59.981,1466198103,"201051344000645","219011344069620",28.47,34.50,0,338.74,382.63,104.2,98.7,0.477,447782.6,447782.6,35062,0,0,0,L,1122011218,0,124.04,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466198104,645038.00
06/17/2016 17:15,2,3.191,ACTIVE,214.41,353.17,59.981,1466198103,"274151322000085","219011344069620",27.19,47.30,0,334.54,366.40,87.9,82.9,0.336,703289.7,703289.7,28594,0,0,0,L,1151911521,0,123.81,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466198105,645039.00
06/17/2016 17:15,2,3.654,ACTIVE,217.13,356.18,59.981,1466198103,"201051344000633","219011344069620",28.25,37.80,0,337.84,383.83,104.5,99.0,0.499,438956.8,438956.8,35547,0,0,0,L,1122011218,0,123.81,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466198106,645040.00
06/17/2016 17:15,2,3.631,ACTIVE,217.58,354.67,59.959,1466198103,"201051344000469","219011344069620",28.75,33.30,0,338.74,383.83,105.7,100.1,0.508,440490.1,440490.1,35479,0,0,0,L,1122011218,0,123.36,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466198107,645041.00
06/17/2016 17:15,2,3.615,ACTIVE,216.22,353.17,60.012,1466198103,"201051344000646","219011344069620",28.03,40.40,0,332.13,381.12,102.6,97.1,0.482,443428.9,443428.9,40026,0,0,0,L,1122011218,0,124.04,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466198107,645042.00
06/17/2016 17:15,2,3.318,ACTIVE,214.19,350.17,59.970,1466198103,"274151322000052","219011344069620",28.01,49.00,0,333.63,367.60,94.2,88.9,0.362,717873.9,717873.9,28820,0,0,0,L,1151911521,0,122.68,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466198108,645043.00
06/17/2016 17:15,2,3.785,ACTIVE,217.13,353.77,60.007,1466198103,"201051344000585","219011344069620",28.15,40.00,0,337.84,383.23,107.9,102.2,0.504,450720.9,450720.9,40033,0,0,0,L,1122011218,0,123.81,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466198109,645044.00
06/17/2016 17:15,2,3.611,ACTIVE,216.22,352.27,59.970,1466198103,"201051344001230","219011344069620",28.03,39.00,0,333.93,378.42,102.6,97.1,0.473,446952.5,446952.5,39834,0,0,0,L,1122011218,0,124.04,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466198110,645045.00
06/17/2016 17:15,2,3.598,ACTIVE,217.35,352.57,59.970,1466198103,"201051344000582","219011344069620",28.19,39.00,0,337.84,382.33,102.7,97.2,0.473,440272.4,440272.4,39990,0,0,0,L,1122011218,0,124.27,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466198111,645046.00
06/17/2016 17:15,2,3.584,ACTIVE,216.22,351.67,59.959,1466198103,"201051344000955","219011344069620",28.25,41.30,0,334.84,378.12,102.5,97.0,0.491,452962.3,452962.3,39924,0,0,0,L,1122011218,0,123.59,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466198112,645047.00
06/17/2016 17:15,2,2.213,ACTIVE,214.41,411.48,59.965,1466198103,"274151322000094","219011344069620",38.23,50.00,0,388.64,445.15,85.7,80.8,0.340,581713.2,581713.2,29917,0,0,0,L,1151911521,0,122.91,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466198113,645048.00
06/17/2016 17:15,2,3.727,ACTIVE,217.58,355.28,59.970,1466198103,"201051344000579","219011344069620",28.37,39.50,0,337.84,383.53,107.1,101.4,0.499,454622.1,454622.1,15548,0,0,0,L,1122011218,0,123.81,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466198114,645049.00
06/17/2016 17:15,2,3.645,ACTIVE,216.45,351.97,59.986,1466198103,"201051344000890","219011344069620",28.03,41.00,0,335.14,379.02,103.5,97.9,0.468,450144.6,450144.6,39943,0,0,0,L,1122011218,0,124.04,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466198115,645050.00
06/17/2016 17:15,2,3.578,ACTIVE,216.90,354.07,59.975,1466198103,"201051344000438","219011344069620",28.21,41.30,0,337.84,382.03,102.2,96.7,0.486,452084.9,452084.9,39949,0,0,0,L,1122011218,0,124.27,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466198116,645051.00
06/17/2016 17:15,2,3.568,ACTIVE,216.67,351.97,59.981,1466198103,"201051344000417","219011344069620",27.97,42.00,0,334.24,378.72,101.2,95.7,0.482,444353.4,444353.4,40111,0,0,0,L,1122011218,0,123.81,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466198117,645052.00
06/17/2016 17:15,2,3.389,ACTIVE,214.19,356.78,59.970,1466198103,"274151322000083","219011344069620",27.75,50.80,0,333.93,367.30,95.2,90.0,0.380,711396.5,711396.5,28898,0,0,0,L,1151911521,0,123.14,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466198118,645053.00
06/17/2016 17:15,2,3.520,ACTIVE,214.87,346.56,59.981,1466198103,"274151322000076","219011344069620",28.29,48.30,0,336.04,369.70,100.8,95.3,0.402,757809.1,757809.1,28894,0,0,0,L,1151911521,0,123.36,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466198119,645054.00
06/17/2016 17:15,2,3.654,ACTIVE,216.67,353.77,59.965,1466198103,"201051344000868","219011344069620",28.41,33.50,0,338.74,383.53,105.1,99.5,0.482,439512.2,439512.2,35200,0,0,0,L,1122011218,0,123.36,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466198120,645055.00
06/17/2016 17:15,2,3.541,ACTIVE,213.96,354.67,59.970,1466198103,"274151322000095","219011344069620",28.07,50.20,0,334.24,369.10,100.6,95.1,0.380,750015.8,750015.8,28812,0,0,0,L,1151911521,0,123.36,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466198121,645056.00
06/17/2016 17:15,2,3.646,ACTIVE,217.58,355.28,59.970,1466198103,"201051344000988","219011344069620",28.33,36.00,0,337.84,383.83,104.6,99.0,0.477,436487.5,436487.5,35491,0,0,0,L,1122011218,0,123.59,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466198122,645057.00
06/17/2016 17:15,2,3.619,ACTIVE,216.90,351.97,59.965,1466198103,"201051344001025","219011344069620",28.37,40.40,0,335.14,382.33,104.0,98.4,0.473,450304.5,450304.5,39998,0,0,0,L,1122011218,0,123.81,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466198123,645058.00
06/17/2016 17:15,2,3.604,ACTIVE,217.58,355.28,59.981,1466198103,"201051344000458","219011344069620",28.65,36.30,0,339.04,383.83,104.6,99.1,0.508,447344.9,447344.9,35415,0,0,0,L,1122011218,0,124.04,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466198123,645059.00
06/17/2016 17:15,2,3.639,ACTIVE,218.03,357.08,59.975,1466198103,"201051344000853","219011344069620",28.53,35.00,0,339.34,383.53,105.2,99.6,0.499,446090.8,446090.8,35020,0,0,0,L,1122011218,0,124.27,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466198124,645060.00
06/17/2016 17:15,2,3.523,ACTIVE,216.45,352.87,59.975,1466198103,"201051344000685","219011344069620",28.31,39.30,0,337.24,381.42,101.0,95.6,0.499,451459.9,451459.9,39851,0,0,0,L,1122011218,0,124.49,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466198125,645061.00
06/17/2016 17:15,2,3.592,ACTIVE,217.13,353.17,59.981,1466198103,"201051344000917","219011344069620",28.05,38.80,0,335.74,382.03,102.0,96.6,0.477,448236.3,448236.3,39847,0,0,0,L,1122011218,0,124.04,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466198126,645062.00
06/17/2016 17:15,2,3.545,ACTIVE,216.45,353.17,59.959,1466198103,"201051344001145","219011344069620",28.41,38.20,0,338.14,381.73,102.0,96.6,0.468,453474.0,453474.0,39703,0,0,0,L,1122011218,0,124.04,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466198127,645063.00
06/17/2016 17:15,2,3.588,ACTIVE,217.13,353.47,59.975,1466198103,"201051344000651","219011344069620",28.19,39.80,0,338.44,382.63,102.5,97.0,0.468,445976.8,445976.8,40053,0,0,0,L,1122011218,0,124.49,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466198128,645064.00
06/17/2016 17:15,2,3.223,ACTIVE,213.96,346.86,59.970,1466198103,"274151322000088","219011344069620",27.00,46.60,0,334.24,366.10,88.1,83.1,0.331,687156.4,687156.4,28552,0,0,0,L,1151911521,0,123.81,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466198129,645065.00
06/17/2016 17:15,2,2.152,ACTIVE,215.09,412.08,59.975,1466198103,"274151322000068","219011344069620",38.66,50.20,0,382.63,450.56,82.8,78.0,0.309,581629.7,581629.7,30127,0,0,0,L,1151911521,0,123.81,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466198130,645066.00
06/17/2016 17:15,2,3.666,ACTIVE,216.45,351.97,59.975,1466198103,"201051344001135","219011344069620",27.67,40.00,0,331.53,383.53,102.8,97.3,0.473,441992.8,441992.8,39987,0,0,0,L,1122011218,0,124.04,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466198131,645067.00
06/17/2016 17:15,2,3.656,ACTIVE,216.22,353.77,59.949,1466198103,"201051344000594","219011344069620",28.45,41.30,0,331.83,384.43,105.3,99.7,0.495,451352.2,451352.2,35461,0,0,0,L,1122011218,0,123.14,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466198132,645068.00
06/17/2016 17:15,2,3.621,ACTIVE,216.90,353.17,59.986,1466198103,"201051344001203","219011344069620",28.21,39.80,0,338.44,382.33,103.5,97.9,0.486,449173.9,449173.9,40028,0,0,0,L,1122011218,0,124.72,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466198133,645069.00
06/17/2016 17:15,2,3.270,ACTIVE,214.19,350.77,59.981,1466198103,"274151322000054","219011344069620",27.14,47.00,0,333.93,366.70,89.8,84.7,0.340,701778.1,701778.1,28579,0,0,0,L,1151911521,0,123.59,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466198134,645070.00
06/17/2016 17:15,2,3.645,ACTIVE,216.90,352.27,59.991,1466198103,"201051344000867","219011344069620",28.59,36.30,0,338.74,382.93,105.5,99.9,0.486,438718.3,438718.3,35460,0,0,0,L,1122011218,0,123.81,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466198135,645071.00
06/17/2016 17:15,2,3.479,ACTIVE,216.90,353.17,59.986,1466198103,"201051344001093","219011344069620",28.45,38.00,0,337.84,382.03,100.2,94.8,0.460,447534.2,447534.2,39907,0,0,0,L,1122011218,0,124.04,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466198135,645072.00
06/17/2016 17:15,2,3.648,ACTIVE,217.13,354.37,59.975,1466198103,"201051344000900","219011344069620",28.77,33.50,0,339.04,383.83,106.3,100.6,0.482,454456.7,454456.7,34855,0,0,0,L,1122011218,0,123.81,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466198136,645073.00
06/17/2016 17:15,2,3.592,ACTIVE,217.13,352.57,59.986,1466198103,"201051344000648","219011344069620",28.45,34.30,0,339.34,383.53,103.6,98.0,0.477,445982.1,445982.1,35147,0,0,0,L,1122011218,0,123.36,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466198137,645074.00
06/17/2016 17:15,2,3.609,ACTIVE,217.35,354.07,59.981,1466198103,"201051344000569","219011344069620",28.80,35.80,0,339.04,383.53,105.3,99.7,0.491,455521.3,455521.3,34779,0,0,0,L,1122011218,0,123.36,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466198138,645075.00
06/17/2016 17:15,2,3.658,ACTIVE,217.58,354.07,59.986,1466198103,"201051344000983","219011344069620",28.71,35.40,0,339.04,383.83,106.3,100.7,0.504,447119.8,447119.8,35259,0,0,0,L,1122011218,0,123.81,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466198139,645076.00
06/17/2016 17:15,2,3.664,ACTIVE,217.35,353.47,59.975,1466198103,"201051344001158","219011344069620",27.97,37.00,0,338.14,383.23,103.8,98.2,0.491,441120.5,441120.5,35526,0,0,0,L,1122011218,0,123.59,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466198140,645077.00
06/17/2016 17:15,2,3.561,ACTIVE,217.80,356.48,59.975,1466198103,"201051344000576","219011344069620",28.71,34.00,0,337.84,383.23,103.6,98.0,0.486,448215.8,448215.8,34929,0,0,0,L,1122011218,0,124.04,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466198141,645078.00
06/17/2016 17:15,2,3.238,ACTIVE,214.19,351.07,59.981,1466198103,"274151322000087","219011344069620",27.08,58.50,0,333.93,365.49,88.8,83.8,0.314,675129.8,675129.8,28705,0,0,0,L,1151911521,0,123.14,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466198142,645079.00
06/17/2016 17:30,2,3.348,ACTIVE,217.13,353.47,59.996,1466199003,"201051344000645","219011344069620",28.09,34.50,0,339.95,379.92,95.2,90.0,0.438,447804.9,447804.9,35063,0,0,0,L,1122011218,0,123.81,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466199004,645080.00
06/17/2016 17:30,2,2.979,ACTIVE,213.74,352.27,59.981,1466199003,"274151322000085","219011344069620",26.76,45.80,0,331.23,381.12,80.7,76.0,0.309,703308.6,703308.6,28595,0,0,0,L,1151911521,0,123.36,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466199005,645081.00
06/17/2016 17:30,2,3.322,ACTIVE,216.67,352.87,59.975,1466199003,"201051344000633","219011344069620",28.27,37.00,0,338.44,380.82,95.1,89.9,0.446,438979.0,438979.0,35548,0,0,0,L,1122011218,0,123.59,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466199006,645082.00
06/17/2016 17:30,2,3.299,ACTIVE,217.13,353.47,59.970,1466199003,"201051344000469","219011344069620",28.63,33.50,0,339.04,381.12,95.6,90.3,0.451,440512.5,440512.5,35480,0,0,0,L,1122011218,0,123.14,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466199007,645083.00
06/17/2016 17:30,2,3.279,ACTIVE,215.77,351.37,59.981,1466199003,"201051344000646","219011344069620",28.05,39.50,0,334.84,375.71,93.1,88.0,0.451,443450.7,443450.7,40027,0,0,0,L,1122011218,0,123.81,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466199008,645084.00
06/17/2016 17:30,2,3.059,ACTIVE,213.51,353.17,59.975,1466199003,"274151322000052","219011344069620",27.59,48.00,0,334.24,364.89,85.5,80.6,0.331,717893.8,717893.8,28821,0,0,0,L,1151911521,0,122.46,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466199009,645085.00
06/17/2016 17:30,2,3.455,ACTIVE,216.45,351.67,59.975,1466199003,"201051344000585","219011344069620",27.79,39.30,0,337.54,376.92,97.3,92.0,0.451,450743.6,450743.6,40034,0,0,0,L,1122011218,0,123.59,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466199010,645086.00
06/17/2016 17:30,2,3.215,ACTIVE,215.54,350.47,60.007,1466199003,"201051344001230","219011344069620",28.25,38.80,0,334.24,374.81,92.0,86.9,0.424,446974.0,446974.0,39835,0,0,0,L,1122011218,0,123.81,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466199011,645087.00
06/17/2016 17:30,2,3.242,ACTIVE,216.45,351.67,59.944,1466199003,"201051344000582","219011344069620",27.97,38.60,0,337.54,376.92,91.8,86.7,0.420,440293.9,440293.9,39991,0,0,0,L,1122011218,0,123.81,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466199011,645088.00
06/17/2016 17:30,2,3.232,ACTIVE,215.54,349.86,59.975,1466199003,"201051344000955","219011344069620",28.03,40.60,0,334.84,374.21,91.7,86.6,0.438,452983.8,452983.8,39925,0,0,0,L,1122011218,0,123.14,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466199012,645089.00
06/17/2016 17:30,2,1.979,ACTIVE,213.96,416.29,59.965,1466199003,"274151322000094","219011344069620",37.81,46.20,0,384.13,447.85,75.3,70.7,0.539,581731.0,581731.0,29918,0,0,0,L,1151911521,0,122.46,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466199013,645090.00
06/17/2016 17:30,2,3.307,ACTIVE,216.90,352.87,59.959,1466199003,"201051344000579","219011344069620",28.31,39.30,0,339.65,380.52,94.8,89.6,0.446,454644.5,454644.5,15549,0,0,0,L,1122011218,0,123.36,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466199014,645091.00
06/17/2016 17:30,2,3.221,ACTIVE,215.77,351.07,59.986,1466199003,"201051344000890","219011344069620",28.09,40.40,0,335.44,376.31,91.7,86.6,0.420,450166.4,450166.4,39944,0,0,0,L,1122011218,0,123.81,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466199015,645092.00
06/17/2016 17:30,2,3.145,ACTIVE,216.00,351.37,59.981,1466199003,"201051344000438","219011344069620",28.43,40.80,0,338.14,376.01,90.6,85.5,0.429,452106.4,452106.4,39950,0,0,0,L,1122011218,0,124.04,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466199017,645093.00
06/17/2016 17:30,2,3.154,ACTIVE,215.77,350.17,59.986,1466199003,"201051344000417","219011344069620",27.97,41.30,0,334.84,375.11,89.3,84.3,0.424,444374.8,444374.8,40112,0,0,0,L,1122011218,0,123.36,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466199018,645094.00
06/17/2016 17:30,2,3.000,ACTIVE,213.29,349.86,59.975,1466199003,"274151322000083","219011344069620",27.59,49.30,0,334.24,365.19,83.8,78.9,0.327,711416.6,711416.6,28899,0,0,0,L,1151911521,0,122.46,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466199019,645095.00
06/17/2016 17:30,2,3.113,ACTIVE,214.19,355.88,59.975,1466199003,"274151322000076","219011344069620",28.21,47.30,0,336.34,366.70,88.9,83.9,0.349,757830.5,757830.5,28895,0,0,0,L,1151911521,0,122.68,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466199020,645096.00
06/17/2016 17:30,2,3.242,ACTIVE,216.00,352.27,59.986,1466199003,"201051344000868","219011344069620",28.23,33.50,0,336.94,378.12,92.7,87.6,0.420,439534.5,439534.5,35201,0,0,0,L,1122011218,0,122.91,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466199021,645097.00
06/17/2016 17:30,2,3.125,ACTIVE,213.51,350.47,59.986,1466199003,"274151322000095","219011344069620",28.17,49.00,0,333.93,365.80,89.0,84.0,0.340,750037.3,750037.3,28813,0,0,0,L,1151911521,0,123.14,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466199021,645098.00
06/17/2016 17:30,2,3.291,ACTIVE,216.67,353.47,60.002,1466199003,"201051344000988","219011344069620",27.67,35.60,0,338.44,380.82,92.3,87.2,0.442,436509.8,436509.8,35492,0,0,0,L,1122011218,0,123.36,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466199022,645099.00
06/17/2016 17:30,2,3.230,ACTIVE,216.00,350.47,59.986,1466199003,"201051344001025","219011344069620",28.15,40.00,0,337.84,376.62,92.1,87.0,0.415,450326.7,450326.7,39999,0,0,0,L,1122011218,0,123.59,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466199023,645100.00
06/17/2016 17:30,2,3.238,ACTIVE,216.90,351.97,59.981,1466199003,"201051344000458","219011344069620",28.17,35.80,0,339.04,379.92,92.4,87.3,0.451,447367.2,447367.2,35416,0,0,0,L,1122011218,0,123.59,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466199024,645101.00
06/17/2016 17:30,2,3.246,ACTIVE,217.35,354.07,59.986,1466199003,"201051344000853","219011344069620",28.33,35.00,0,338.74,379.62,93.1,88.0,0.438,446113.3,446113.3,35021,0,0,0,L,1122011218,0,124.04,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466199025,645102.00
06/17/2016 17:30,2,3.135,ACTIVE,215.77,351.37,60.034,1466199003,"201051344000685","219011344069620",28.13,38.80,0,337.84,376.31,89.3,84.3,0.446,451481.5,451481.5,39852,0,0,0,L,1122011218,0,124.27,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466199026,645103.00
06/17/2016 17:30,2,3.158,ACTIVE,216.00,350.77,59.970,1466199003,"201051344000917","219011344069620",28.17,38.40,0,336.94,376.01,90.0,85.0,0.415,448258.0,448258.0,39848,0,0,0,L,1122011218,0,123.59,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466199027,645104.00
06/17/2016 17:30,2,3.160,ACTIVE,216.00,351.07,60.012,1466199003,"201051344001145","219011344069620",28.15,38.00,0,337.84,376.01,90.1,85.0,0.420,453495.8,453495.8,39704,0,0,0,L,1122011218,0,123.59,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466199028,645105.00
06/17/2016 17:30,2,3.184,ACTIVE,216.45,351.67,59.981,1466199003,"201051344000651","219011344069620",27.99,39.30,0,338.74,377.82,90.3,85.2,0.415,445998.6,445998.6,40054,0,0,0,L,1122011218,0,124.49,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466199029,645106.00
06/17/2016 17:30,2,2.852,ACTIVE,213.06,351.07,59.981,1466199003,"274151322000088","219011344069620",26.80,45.30,0,328.82,380.82,77.4,72.8,0.539,687175.1,687175.1,28553,0,0,0,L,1151911521,0,122.91,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466199030,645107.00
06/17/2016 17:30,2,1.904,ACTIVE,214.41,425.01,59.965,1466199003,"274151322000068","219011344069620",38.29,45.80,0,378.42,449.65,75.3,70.8,0.526,581647.5,581647.5,30128,0,0,0,L,1151911521,0,123.36,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466199031,645108.00
06/17/2016 17:30,2,3.215,ACTIVE,216.00,349.86,59.981,1466199003,"201051344001135","219011344069620",27.69,40.20,0,336.04,375.11,90.2,85.1,0.420,442014.7,442014.7,39988,0,0,0,L,1122011218,0,123.81,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466199031,645109.00
06/17/2016 17:30,2,3.207,ACTIVE,215.54,351.37,59.981,1466199003,"201051344000594","219011344069620",28.33,40.80,0,335.44,376.92,92.0,86.9,0.424,451374.5,451374.5,35462,0,0,0,L,1122011218,0,122.91,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466199032,645110.00
06/17/2016 17:30,2,3.150,ACTIVE,216.45,350.77,59.981,1466199003,"201051344001203","219011344069620",28.29,39.80,0,338.44,376.92,90.3,85.2,0.424,449195.8,449195.8,40029,0,0,0,L,1122011218,0,124.49,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466199033,645111.00
06/17/2016 17:30,2,2.848,ACTIVE,213.51,352.57,59.981,1466199003,"274151322000054","219011344069620",27.15,46.20,0,328.52,381.42,78.2,73.6,0.296,701797.1,701797.1,28580,0,0,0,L,1151911521,0,122.91,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466199034,645112.00
06/17/2016 17:30,2,3.178,ACTIVE,216.22,351.37,59.975,1466199003,"201051344000867","219011344069620",28.41,35.80,0,336.64,376.31,91.5,86.4,0.420,438740.7,438740.7,35461,0,0,0,L,1122011218,0,123.36,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466199035,645113.00
06/17/2016 17:30,2,3.016,ACTIVE,216.22,352.27,60.018,1466199003,"201051344001093","219011344069620",28.37,38.00,0,337.84,375.11,86.7,81.8,0.398,447555.5,447555.5,39908,0,0,0,L,1122011218,0,124.04,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466199036,645114.00
06/17/2016 17:30,2,3.186,ACTIVE,216.67,352.57,60.002,1466199003,"201051344000900","219011344069620",28.47,33.50,0,338.44,379.92,91.8,86.7,0.420,454479.3,454479.3,34856,0,0,0,L,1122011218,0,123.59,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466199037,645115.00
06/17/2016 17:30,2,3.098,ACTIVE,216.90,352.57,59.986,1466199003,"201051344000648","219011344069620",28.41,34.80,0,339.65,379.62,89.1,84.1,0.415,446004.0,446004.0,35148,0,0,0,L,1122011218,0,123.14,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466199038,645116.00
06/17/2016 17:30,2,3.180,ACTIVE,216.67,352.57,59.975,1466199003,"201051344000569","219011344069620",28.23,35.80,0,338.74,379.02,91.0,85.9,0.429,455543.6,455543.6,34780,0,0,0,L,1122011218,0,122.91,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466199039,645117.00
06/17/2016 17:30,2,3.166,ACTIVE,216.90,352.57,59.986,1466199003,"201051344000983","219011344069620",28.67,35.40,0,338.74,380.22,91.9,86.8,0.433,447142.4,447142.4,35260,0,0,0,L,1122011218,0,123.59,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466199040,645118.00
06/17/2016 17:30,2,3.158,ACTIVE,216.90,351.97,59.991,1466199003,"201051344001158","219011344069620",27.99,36.80,0,339.34,379.02,89.5,84.4,0.424,441142.5,441142.5,35527,0,0,0,L,1122011218,0,123.36,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466199041,645119.00
06/17/2016 17:30,2,3.098,ACTIVE,217.13,354.97,59.970,1466199003,"201051344000576","219011344069620",28.47,34.00,0,339.34,379.32,89.3,84.3,0.424,448237.8,448237.8,34930,0,0,0,L,1122011218,0,123.59,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466199042,645120.00
06/17/2016 17:30,2,2.803,ACTIVE,213.74,350.17,59.986,1466199003,"274151322000087","219011344069620",27.04,57.00,0,329.43,379.92,76.7,72.1,0.504,675148.6,675148.6,28706,0,0,0,L,1151911521,0,122.91,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466199042,645121.00
06/17/2016 17:45,2,2.738,ACTIVE,216.45,366.40,59.991,1466199903,"201051344000645","219011344069620",28.09,32.40,0,319.51,396.75,77.9,73.3,0.641,447822.8,447822.8,35064,0,0,0,L,1122011218,0,123.36,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466199904,645122.00
06/17/2016 17:45,2,2.395,ACTIVE,213.29,362.49,59.975,1466199903,"274151322000085","219011344069620",27.43,42.50,0,330.33,379.32,66.5,62.2,0.473,703323.8,703323.8,28596,0,0,0,L,1151911521,0,123.14,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466199905,645123.00
06/17/2016 17:45,2,2.723,ACTIVE,216.00,364.59,59.981,1466199903,"201051344000633","219011344069620",28.19,35.20,0,317.70,397.96,77.8,73.1,0.667,438996.9,438996.9,35549,0,0,0,L,1122011218,0,123.14,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466199906,645124.00
06/17/2016 17:45,2,2.705,ACTIVE,216.22,365.49,59.949,1466199903,"201051344000469","219011344069620",28.55,31.30,0,317.10,398.86,78.2,73.6,0.663,440530.5,440530.5,35481,0,0,0,L,1122011218,0,122.68,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466199907,645125.00
06/17/2016 17:45,2,2.645,ACTIVE,214.64,360.69,59.986,1466199903,"201051344000646","219011344069620",28.49,37.30,0,316.20,391.04,76.3,71.7,0.645,443468.2,443468.2,40028,0,0,0,L,1122011218,0,123.36,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466199908,645126.00
06/17/2016 17:45,2,2.486,ACTIVE,213.06,361.29,59.981,1466199903,"274151322000052","219011344069620",27.81,44.00,0,327.92,379.02,70.1,65.7,0.499,717910.0,717910.0,28822,0,0,0,L,1151911521,0,122.01,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466199909,645127.00
06/17/2016 17:45,2,2.760,ACTIVE,215.32,350.77,59.959,1466199903,"201051344000585","219011344069620",28.57,37.50,0,320.11,396.45,79.8,75.1,0.362,450762.0,450762.0,40035,0,0,0,L,1122011218,0,122.91,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466199909,645128.00
06/17/2016 17:45,2,2.574,ACTIVE,214.41,358.58,59.986,1466199903,"201051344001230","219011344069620",28.73,36.00,0,317.70,388.64,74.8,70.3,0.623,446991.2,446991.2,39836,0,0,0,L,1122011218,0,123.14,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466199910,645129.00
06/17/2016 17:45,2,2.633,ACTIVE,215.32,361.29,59.981,1466199903,"201051344000582","219011344069620",28.17,36.00,0,316.80,395.55,75.1,70.6,0.623,440311.1,440311.1,39992,0,0,0,L,1122011218,0,123.36,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466199911,645130.00
06/17/2016 17:45,2,2.637,ACTIVE,214.41,359.78,59.954,1466199903,"201051344000955","219011344069620",28.27,38.20,0,318.00,389.84,75.5,70.9,0.645,453001.1,453001.1,39926,0,0,0,L,1122011218,0,122.68,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466199912,645131.00
06/17/2016 17:45,2,1.588,ACTIVE,213.29,419.00,59.986,1466199903,"274151322000094","219011344069620",38.49,43.80,0,379.32,438.23,62.4,58.3,0.442,581745.3,581745.3,29919,0,0,0,L,1151911521,0,122.01,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466199913,645132.00
06/17/2016 17:45,2,2.680,ACTIVE,216.22,362.19,59.975,1466199903,"201051344000579","219011344069620",28.80,36.80,0,322.81,397.35,78.2,73.6,0.672,454662.6,454662.6,15550,0,0,0,L,1122011218,0,123.14,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466199914,645133.00
06/17/2016 17:45,2,2.674,ACTIVE,214.64,360.38,59.991,1466199903,"201051344000890","219011344069620",28.11,38.00,0,319.81,390.74,76.2,71.6,0.619,450183.9,450183.9,39945,0,0,0,L,1122011218,0,123.36,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466199915,645134.00
06/17/2016 17:45,2,2.625,ACTIVE,214.87,360.38,59.991,1466199903,"201051344000438","219011344069620",28.31,38.20,0,318.91,394.05,75.3,70.7,0.645,452123.7,452123.7,39951,0,0,0,L,1122011218,0,123.36,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466199916,645135.00
06/17/2016 17:45,2,2.486,ACTIVE,213.06,354.37,59.981,1466199903,"274151322000083","219011344069620",27.81,44.30,0,329.13,378.42,70.0,65.6,0.504,711432.7,711432.7,28900,0,0,0,L,1151911521,0,122.23,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466199918,645136.00
06/17/2016 17:45,2,2.596,ACTIVE,213.51,355.58,59.986,1466199903,"274151322000076","219011344069620",28.37,43.40,0,330.33,379.02,74.6,70.1,0.539,757847.7,757847.7,28896,0,0,0,L,1151911521,0,122.68,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466199919,645137.00
06/17/2016 17:45,2,2.721,ACTIVE,215.32,362.19,59.996,1466199903,"201051344000868","219011344069620",28.19,31.50,0,317.40,397.05,77.6,73.0,0.628,439552.4,439552.4,35202,0,0,0,L,1122011218,0,122.68,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466199920,645138.00
06/17/2016 17:45,2,2.607,ACTIVE,212.83,358.28,59.981,1466199903,"274151322000095","219011344069620",28.29,44.30,0,329.73,378.42,74.6,70.1,0.499,750054.5,750054.5,28814,0,0,0,L,1151911521,0,122.91,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466199921,645139.00
06/17/2016 17:45,2,2.729,ACTIVE,216.22,364.29,59.928,1466199903,"201051344000988","219011344069620",27.99,33.30,0,319.81,397.05,77.4,72.7,0.676,436527.6,436527.6,35493,0,0,0,L,1122011218,0,122.91,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466199922,645140.00
06/17/2016 17:45,2,2.703,ACTIVE,215.32,360.99,59.975,1466199903,"201051344001025","219011344069620",28.35,37.30,0,318.30,394.95,77.7,73.0,0.636,450344.6,450344.6,40000,0,0,0,L,1122011218,0,123.14,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466199923,645141.00
06/17/2016 17:45,2,2.654,ACTIVE,216.00,361.59,59.986,1466199903,"201051344000458","219011344069620",28.78,33.50,0,318.00,397.66,77.3,72.7,0.672,447385.1,447385.1,35417,0,0,0,L,1122011218,0,123.14,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466199924,645142.00
06/17/2016 17:45,2,2.691,ACTIVE,216.90,364.89,60.012,1466199903,"201051344000853","219011344069620",28.59,32.60,0,322.81,396.15,78.0,73.3,0.658,446131.3,446131.3,35022,0,0,0,L,1122011218,0,123.81,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466199924,645143.00
06/17/2016 17:45,2,2.621,ACTIVE,214.64,360.69,59.938,1466199903,"201051344000685","219011344069620",28.21,36.30,0,316.80,392.25,74.9,70.4,0.663,451498.7,451498.7,39853,0,0,0,L,1122011218,0,123.81,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466199925,645144.00
06/17/2016 17:45,2,2.602,ACTIVE,215.09,360.69,59.954,1466199903,"201051344000917","219011344069620",28.61,35.80,0,318.91,394.05,75.4,70.8,0.641,448275.4,448275.4,39849,0,0,0,L,1122011218,0,123.14,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466199926,645145.00
06/17/2016 17:45,2,2.619,ACTIVE,214.87,360.08,59.981,1466199903,"201051344001145","219011344069620",28.43,35.20,0,321.91,391.94,75.4,70.9,0.632,453513.1,453513.1,39705,0,0,0,L,1122011218,0,123.14,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466199927,645146.00
06/17/2016 17:45,2,2.664,ACTIVE,215.32,361.59,60.012,1466199903,"201051344000651","219011344069620",28.11,36.50,0,319.21,395.85,75.8,71.3,0.632,446016.0,446016.0,40055,0,0,0,L,1122011218,0,123.81,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466199928,645147.00
06/17/2016 17:45,2,2.375,ACTIVE,212.16,354.67,60.007,1466199903,"274151322000088","219011344069620",27.21,41.80,0,334.84,378.72,65.4,61.2,0.442,687190.1,687190.1,28554,0,0,0,L,1151911521,0,122.46,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466199929,645148.00
06/17/2016 17:45,2,1.674,ACTIVE,213.51,412.38,59.996,1466199903,"274151322000068","219011344069620",37.35,43.60,0,379.92,439.74,63.2,59.1,0.429,581661.9,581661.9,30129,0,0,0,L,1151911521,0,122.68,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466199930,645149.00
