ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/17/2016 17:45,2,2.678,ACTIVE,214.87,360.08,59.991,1466199903,"201051344001135","219011344069620",28.11,37.30,0,319.81,391.04,76.3,71.7,0.632,442032.3,442032.3,39989,0,0,0,L,1122011218,0,123.36,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466199931,645150.00
06/17/2016 17:45,2,2.703,ACTIVE,215.32,361.29,60.028,1466199903,"201051344000594","219011344069620",28.27,38.00,0,319.21,393.15,77.4,72.8,0.645,451392.3,451392.3,35463,0,0,0,L,1122011218,0,122.68,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466199932,645151.00
06/17/2016 17:45,2,2.668,ACTIVE,215.32,359.78,59.991,1466199903,"201051344001203","219011344069620",28.29,37.00,0,321.01,395.25,76.4,71.8,0.636,449213.4,449213.4,40030,0,0,0,L,1122011218,0,123.81,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466199933,645152.00
06/17/2016 17:45,2,2.406,ACTIVE,212.83,351.67,59.981,1466199903,"274151322000054","219011344069620",27.37,42.30,0,329.43,380.22,66.7,62.4,0.464,701812.4,701812.4,28581,0,0,0,L,1151911521,0,122.46,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466199934,645153.00
06/17/2016 17:45,2,2.686,ACTIVE,215.77,360.69,59.944,1466199903,"201051344000867","219011344069620",28.51,33.30,0,320.41,396.75,77.5,72.9,0.628,438758.6,438758.6,35462,0,0,0,L,1122011218,0,123.14,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466199935,645154.00
06/17/2016 17:45,2,2.529,ACTIVE,215.32,361.29,60.034,1466199903,"201051344001093","219011344069620",28.75,35.20,0,318.61,394.65,73.7,69.2,0.614,447572.4,447572.4,39909,0,0,0,L,1122011218,0,123.14,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466199936,645155.00
06/17/2016 17:45,2,2.674,ACTIVE,215.77,363.09,60.028,1466199903,"201051344000900","219011344069620",28.69,31.50,0,321.31,398.26,77.7,73.1,0.641,454497.3,454497.3,34857,0,0,0,L,1122011218,0,123.14,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466199936,645156.00
06/17/2016 17:45,2,2.625,ACTIVE,216.00,362.79,60.023,1466199903,"201051344000648","219011344069620",28.49,32.20,0,318.00,397.35,75.8,71.2,0.619,446021.5,446021.5,35149,0,0,0,L,1122011218,0,122.68,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466199937,645157.00
06/17/2016 17:45,2,2.652,ACTIVE,216.00,365.80,60.007,1466199903,"201051344000569","219011344069620",28.73,33.30,0,318.00,397.96,77.2,72.6,0.641,455561.5,455561.5,34781,0,0,0,L,1122011218,0,122.68,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466199938,645158.00
06/17/2016 17:45,2,2.693,ACTIVE,216.00,362.19,59.965,1466199903,"201051344000983","219011344069620",28.71,33.00,0,318.00,397.96,78.3,73.7,0.641,447160.6,447160.6,35261,0,0,0,L,1122011218,0,123.14,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466199939,645159.00
06/17/2016 17:45,2,2.699,ACTIVE,216.45,362.49,60.002,1466199903,"201051344001158","219011344069620",27.99,34.50,0,320.11,397.35,76.6,72.0,0.645,441160.2,441160.2,35528,0,0,0,L,1122011218,0,122.91,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466199940,645160.00
06/17/2016 17:45,2,2.623,ACTIVE,216.45,363.39,60.028,1466199903,"201051344000576","219011344069620",28.61,31.50,0,321.91,396.45,76.0,71.4,0.632,448255.4,448255.4,34931,0,0,0,L,1122011218,0,123.36,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466199941,645161.00
06/17/2016 17:45,2,2.381,ACTIVE,213.29,348.96,59.975,1466199903,"274151322000087","219011344069620",27.41,51.80,0,334.84,377.82,66.1,61.8,0.433,675163.8,675163.8,28707,0,0,0,L,1151911521,0,122.46,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466199942,645162.00
06/17/2016 17:45,2,2.637,ACTIVE,214.87,360.38,59.986,1466199903,"201051344000417","219011344069620",27.77,38.60,0,318.91,391.04,74.2,69.7,0.636,444392.5,444392.5,40113,0,0,0,L,1122011218,1,122.91,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466199943,645163.00
06/17/2016 18:00,2,2.732,ACTIVE,216.00,363.39,60.018,1466200803,"201051344000645","219011344069620",28.27,32.20,0,333.33,397.96,78.3,73.6,0.636,447840.5,447840.5,35065,0,0,0,L,1122011218,0,123.14,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466200804,645164.00
06/17/2016 18:00,2,2.402,ACTIVE,212.83,356.78,60.007,1466200803,"274151322000085","219011344069620",27.39,41.50,0,334.84,374.51,66.5,62.3,0.473,703338.8,703338.8,28597,0,0,0,L,1151911521,0,122.46,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466200805,645165.00
06/17/2016 18:00,2,2.752,ACTIVE,215.32,363.39,60.002,1466200803,"201051344000633","219011344069620",28.11,34.30,0,333.63,400.66,78.3,73.7,0.672,439014.5,439014.5,35550,0,0,0,L,1122011218,0,122.91,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466200806,645166.00
06/17/2016 18:00,2,2.723,ACTIVE,215.77,362.79,59.991,1466200803,"201051344000469","219011344069620",28.55,30.80,0,333.93,398.86,78.8,74.1,0.676,440548.3,440548.3,35482,0,0,0,L,1122011218,0,122.46,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466200807,645167.00
06/17/2016 18:00,2,2.664,ACTIVE,213.74,359.48,60.012,1466200803,"201051344000646","219011344069620",28.43,36.50,0,334.24,391.04,76.8,72.2,0.654,443485.5,443485.5,40029,0,0,0,L,1122011218,0,122.91,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466200808,645168.00
06/17/2016 18:00,2,2.500,ACTIVE,212.38,362.49,60.028,1466200803,"274151322000052","219011344069620",27.65,43.20,0,333.63,375.41,70.0,65.7,0.491,717925.8,717925.8,28823,0,0,0,L,1151911521,0,121.55,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466200808,645169.00
06/17/2016 18:00,2,2.822,ACTIVE,214.64,351.37,60.012,1466200803,"201051344000585","219011344069620",28.19,36.30,0,316.80,393.75,80.7,76.0,0.376,450780.1,450780.1,40036,0,0,0,L,1122011218,0,122.46,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466200809,645170.00
06/17/2016 18:00,2,2.631,ACTIVE,213.96,358.28,60.018,1466200803,"201051344001230","219011344069620",28.37,35.20,0,334.54,390.14,75.7,71.1,0.632,447008.2,447008.2,39837,0,0,0,L,1122011218,0,122.91,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466200810,645171.00
06/17/2016 18:00,2,2.680,ACTIVE,214.87,361.89,60.055,1466200803,"201051344000582","219011344069620",27.83,35.20,0,336.64,395.85,75.5,71.0,0.619,440328.2,440328.2,39993,0,0,0,L,1122011218,0,123.14,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466200811,645172.00
06/17/2016 18:00,2,2.637,ACTIVE,213.96,360.08,60.028,1466200803,"201051344000955","219011344069620",28.41,37.00,0,334.84,389.84,75.9,71.3,0.650,453018.3,453018.3,39927,0,0,0,L,1122011218,0,122.46,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466200812,645173.00
06/17/2016 18:00,2,1.664,ACTIVE,212.16,409.08,60.028,1466200803,"274151322000094","219011344069620",37.00,43.20,0,381.12,442.74,62.3,58.2,0.446,581759.4,581759.4,29920,0,0,0,L,1151911521,0,121.33,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466200813,645174.00
06/17/2016 18:00,2,2.764,ACTIVE,215.54,365.49,60.012,1466200803,"201051344000579","219011344069620",28.23,35.80,0,334.54,397.96,79.1,74.4,0.681,454680.5,454680.5,15551,0,0,0,L,1122011218,0,122.68,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466200814,645175.00
06/17/2016 18:00,2,2.656,ACTIVE,213.96,359.48,60.012,1466200803,"201051344000890","219011344069620",28.53,37.00,0,335.74,391.34,76.8,72.2,0.632,450201.3,450201.3,39946,0,0,0,L,1122011218,0,123.14,121.33,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466200815,645176.00
06/17/2016 18:00,2,2.639,ACTIVE,214.64,360.38,59.981,1466200803,"201051344000438","219011344069620",28.35,37.00,0,336.04,392.85,75.8,71.2,0.645,452140.9,452140.9,39952,0,0,0,L,1122011218,0,123.36,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466200816,645177.00
06/17/2016 18:00,2,2.670,ACTIVE,214.19,360.08,60.018,1466200803,"201051344000417","219011344069620",27.81,37.80,0,333.93,390.44,75.2,70.6,0.650,444409.0,444409.0,40114,0,0,0,L,1122011218,0,122.68,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466200817,645178.00
06/17/2016 18:00,2,2.508,ACTIVE,212.38,347.76,60.012,1466200803,"274151322000083","219011344069620",27.63,43.20,0,333.93,375.41,70.2,65.8,0.508,711448.6,711448.6,28901,0,0,0,L,1151911521,0,121.78,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466200818,645179.00
06/17/2016 18:00,2,2.590,ACTIVE,213.06,363.39,60.018,1466200803,"274151322000076","219011344069620",28.47,42.30,0,334.84,377.82,74.6,70.1,0.535,757864.7,757864.7,28897,0,0,0,L,1151911521,0,122.46,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466200819,645180.00
06/17/2016 18:00,2,2.744,ACTIVE,214.87,362.19,59.975,1466200803,"201051344000868","219011344069620",28.13,31.30,0,336.04,396.15,78.2,73.5,0.641,439570.2,439570.2,35203,0,0,0,L,1122011218,0,122.46,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466200820,645181.00
06/17/2016 18:00,2,2.600,ACTIVE,212.16,359.18,60.012,1466200803,"274151322000095","219011344069620",28.45,43.20,0,333.33,377.82,74.9,70.4,0.513,750071.5,750071.5,28815,0,0,0,L,1151911521,0,122.46,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466200821,645182.00
06/17/2016 18:00,2,2.756,ACTIVE,215.77,363.39,60.018,1466200803,"201051344000988","219011344069620",27.91,32.80,0,333.03,398.56,77.9,73.3,0.672,436545.3,436545.3,35494,0,0,0,L,1122011218,0,122.68,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466200822,645183.00
06/17/2016 18:00,2,2.719,ACTIVE,214.41,360.38,60.012,1466200803,"201051344001025","219011344069620",28.37,36.00,0,336.94,392.55,78.1,73.4,0.645,450362.3,450362.3,40001,0,0,0,L,1122011218,0,122.91,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466200822,645184.00
06/17/2016 18:00,2,2.670,ACTIVE,215.54,361.29,60.044,1466200803,"201051344000458","219011344069620",28.77,33.00,0,336.34,398.56,77.8,73.1,0.658,447402.7,447402.7,35418,0,0,0,L,1122011218,0,122.91,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466200823,645185.00
06/17/2016 18:00,2,2.730,ACTIVE,216.22,364.89,60.018,1466200803,"201051344000853","219011344069620",28.37,32.40,0,334.54,396.75,78.4,73.8,0.667,446149.1,446149.1,35023,0,0,0,L,1122011218,0,123.36,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466200824,645186.00
06/17/2016 18:00,2,2.662,ACTIVE,214.41,361.29,60.018,1466200803,"201051344000685","219011344069620",27.97,35.20,0,335.44,391.34,75.5,70.9,0.663,451515.9,451515.9,39854,0,0,0,L,1122011218,0,123.59,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466200825,645187.00
06/17/2016 18:00,2,2.668,ACTIVE,214.41,359.78,60.002,1466200803,"201051344000917","219011344069620",28.19,34.80,0,334.54,394.95,76.1,71.5,0.650,448292.6,448292.6,39850,0,0,0,L,1122011218,0,122.91,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466200826,645188.00
06/17/2016 18:00,2,2.648,ACTIVE,214.41,360.69,60.007,1466200803,"201051344001145","219011344069620",28.37,34.30,0,336.04,390.74,76.1,71.6,0.641,453530.4,453530.4,39706,0,0,0,L,1122011218,0,122.91,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466200827,645189.00
06/17/2016 18:00,2,2.689,ACTIVE,214.87,360.69,59.991,1466200803,"201051344000651","219011344069620",28.09,35.60,0,336.34,395.55,76.5,72.0,0.636,446033.4,446033.4,40056,0,0,0,L,1122011218,0,123.59,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466200828,645190.00
06/17/2016 18:00,2,2.375,ACTIVE,211.93,347.76,59.991,1466200803,"274151322000088","219011344069620",27.25,40.80,0,333.63,373.31,65.6,61.4,0.442,687205.0,687205.0,28555,0,0,0,L,1151911521,0,122.23,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466200829,645191.00
06/17/2016 18:00,2,1.645,ACTIVE,213.06,415.39,59.996,1466200803,"274151322000068","219011344069620",38.05,43.00,0,376.31,440.04,62.9,58.8,0.424,581676.2,581676.2,30130,0,0,0,L,1151911521,0,122.46,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466200830,645192.00
06/17/2016 18:00,2,2.688,ACTIVE,214.19,359.18,59.965,1466200803,"201051344001135","219011344069620",28.31,36.00,0,336.04,390.74,77.0,72.4,0.632,442049.8,442049.8,39990,0,0,0,L,1122011218,0,123.14,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466200831,645193.00
06/17/2016 18:00,2,2.713,ACTIVE,214.64,361.59,60.002,1466200803,"201051344000594","219011344069620",28.51,37.30,0,335.44,395.25,78.4,73.8,0.654,451410.1,451410.1,35464,0,0,0,L,1122011218,0,122.23,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466200831,645194.00
06/17/2016 18:00,2,2.680,ACTIVE,214.87,361.29,60.012,1466200803,"201051344001203","219011344069620",28.43,36.00,0,336.64,394.65,77.1,72.5,0.650,449231.0,449231.0,40031,0,0,0,L,1122011218,0,123.59,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466200832,645195.00
06/17/2016 18:00,2,2.426,ACTIVE,212.61,348.96,59.991,1466200803,"274151322000054","219011344069620",27.31,41.00,0,333.33,374.21,67.1,62.8,0.473,701827.6,701827.6,28582,0,0,0,L,1151911521,0,122.46,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466200833,645196.00
06/17/2016 18:00,2,2.740,ACTIVE,215.32,361.29,60.007,1466200803,"201051344000867","219011344069620",28.31,32.80,0,337.24,396.15,78.6,74.0,0.650,438776.4,438776.4,35463,0,0,0,L,1122011218,0,122.91,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466200834,645197.00
06/17/2016 18:00,2,2.594,ACTIVE,214.64,360.08,60.002,1466200803,"201051344001093","219011344069620",28.35,34.30,0,336.64,393.45,74.4,69.9,0.610,447589.3,447589.3,39910,0,0,0,L,1122011218,0,123.14,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466200835,645198.00
06/17/2016 18:00,2,2.693,ACTIVE,215.32,364.29,60.012,1466200803,"201051344000900","219011344069620",28.88,31.50,0,335.14,398.56,78.8,74.1,0.650,454515.1,454515.1,34858,0,0,0,L,1122011218,0,122.91,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466200836,645199.00
06/17/2016 18:00,2,2.693,ACTIVE,215.54,363.69,59.996,1466200803,"201051344000648","219011344069620",28.11,32.00,0,334.84,398.86,76.7,72.1,0.636,446039.0,446039.0,35150,0,0,0,L,1122011218,0,122.46,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466200837,645200.00
06/17/2016 18:00,2,2.703,ACTIVE,215.54,361.59,60.007,1466200803,"201051344000569","219011344069620",28.57,32.60,0,335.14,398.86,78.2,73.6,0.654,455579.2,455579.2,34782,0,0,0,L,1122011218,0,122.46,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466200838,645201.00
06/17/2016 18:00,2,2.748,ACTIVE,215.54,351.97,60.007,1466200803,"201051344000983","219011344069620",28.59,32.60,0,336.34,397.96,79.7,75.0,0.376,447178.6,447178.6,35262,0,0,0,L,1122011218,0,122.91,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466200839,645202.00
06/17/2016 18:00,2,2.711,ACTIVE,215.54,361.59,60.012,1466200803,"201051344001158","219011344069620",28.25,33.80,0,333.33,398.56,77.6,73.0,0.658,441177.8,441177.8,35529,0,0,0,L,1122011218,0,122.46,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466200840,645203.00
06/17/2016 18:00,2,2.664,ACTIVE,215.77,362.19,60.007,1466200803,"201051344000576","219011344069620",28.55,31.30,0,335.14,398.26,77.1,72.5,0.663,448272.9,448272.9,34932,0,0,0,L,1122011218,0,122.91,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466200841,645204.00
06/17/2016 18:00,2,2.408,ACTIVE,212.16,361.29,60.012,1466200803,"274151322000087","219011344069620",27.31,50.20,0,333.33,372.41,66.6,62.3,0.446,675178.9,675178.9,28708,0,0,0,L,1151911521,0,122.01,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466200842,645205.00
06/17/2016 18:15,2,2.082,ACTIVE,216.00,358.58,59.996,1466201703,"201051344000645","219011344069620",28.03,31.80,0,335.14,398.86,59.2,55.2,0.482,447856.2,447856.2,35066,0,0,0,L,1122011218,0,123.36,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466201704,645206.00
06/17/2016 18:15,2,1.838,ACTIVE,213.29,354.37,59.986,1466201703,"274151322000085","219011344069620",27.29,40.00,0,335.44,373.01,50.8,47.1,0.358,703352.2,703352.2,28598,0,0,0,L,1151911521,0,122.91,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466201705,645207.00
06/17/2016 18:15,2,2.055,ACTIVE,215.54,359.78,59.944,1466201703,"201051344000633","219011344069620",28.45,33.80,0,335.14,399.16,59.2,55.3,0.508,439030.3,439030.3,35551,0,0,0,L,1122011218,0,123.14,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466201706,645208.00
06/17/2016 18:15,2,2.082,ACTIVE,216.00,359.18,59.986,1466201703,"201051344000469","219011344069620",28.27,30.30,0,335.44,398.56,59.6,55.6,0.508,440564.1,440564.1,35483,0,0,0,L,1122011218,0,122.68,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466201707,645209.00
06/17/2016 18:15,2,2.059,ACTIVE,213.96,356.48,59.986,1466201703,"201051344000646","219011344069620",27.99,35.20,0,334.54,391.04,58.4,54.4,0.491,443501.0,443501.0,40030,0,0,0,L,1122011218,0,123.14,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466201708,645210.00
06/17/2016 18:15,2,1.906,ACTIVE,213.29,348.06,59.981,1466201703,"274151322000052","219011344069620",27.75,42.00,0,334.24,374.51,53.6,49.8,0.376,717939.9,717939.9,28824,0,0,0,L,1151911521,0,122.01,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466201709,645211.00
06/17/2016 18:15,2,2.135,ACTIVE,214.87,356.18,59.991,1466201703,"201051344000585","219011344069620",28.37,35.00,0,320.41,394.05,61.3,57.2,0.504,450796.4,450796.4,40037,0,0,0,L,1122011218,0,122.91,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466201710,645212.00
06/17/2016 18:15,2,1.984,ACTIVE,213.96,354.07,59.991,1466201703,"201051344001230","219011344069620",28.33,34.00,0,333.03,389.24,57.0,53.1,0.468,447023.4,447023.4,39838,0,0,0,L,1122011218,0,123.14,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466201711,645213.00
06/17/2016 18:15,2,1.967,ACTIVE,214.87,355.58,59.991,1466201703,"201051344000582","219011344069620",28.63,33.80,0,336.94,392.55,57.0,53.1,0.473,440343.4,440343.4,39994,0,0,0,L,1122011218,0,123.36,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466201711,645214.00
06/17/2016 18:15,2,2.020,ACTIVE,213.96,355.28,60.002,1466201703,"201051344000955","219011344069620",28.31,35.80,0,335.74,389.54,57.9,54.0,0.491,453033.6,453033.6,39928,0,0,0,L,1122011218,0,122.68,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466201712,645215.00
06/17/2016 18:15,2,1.246,ACTIVE,213.51,410.58,59.986,1466201703,"274151322000094","219011344069620",37.59,41.50,0,335.14,434.33,47.3,43.8,0.331,581771.9,581771.9,29921,0,0,0,L,1151911521,0,122.23,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466201713,645216.00
06/17/2016 18:15,2,2.102,ACTIVE,215.77,358.88,60.044,1466201703,"201051344000579","219011344069620",28.23,35.00,0,336.04,398.26,60.1,56.1,0.517,454696.4,454696.4,15552,0,0,0,L,1122011218,0,122.91,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466201714,645217.00
06/17/2016 18:15,2,2.053,ACTIVE,213.96,353.77,59.944,1466201703,"201051344000890","219011344069620",28.11,36.00,0,334.24,390.44,58.4,54.5,0.468,450216.8,450216.8,39947,0,0,0,L,1122011218,0,123.14,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466201715,645218.00
06/17/2016 18:15,2,2.000,ACTIVE,214.64,355.88,60.002,1466201703,"201051344000438","219011344069620",28.43,35.80,0,335.74,391.34,57.5,53.6,0.482,452156.2,452156.2,39953,0,0,0,L,1122011218,0,123.36,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466201716,645219.00
06/17/2016 18:15,2,2.025,ACTIVE,214.19,354.67,59.965,1466201703,"201051344000417","219011344069620",28.01,36.50,0,333.93,389.54,57.4,53.5,0.482,444424.2,444424.2,40115,0,0,0,L,1122011218,0,122.68,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466201717,645220.00
06/17/2016 18:15,2,1.893,ACTIVE,212.61,345.96,59.981,1466201703,"274151322000083","219011344069620",27.81,41.50,0,334.24,374.21,53.3,49.5,0.371,711462.7,711462.7,28902,0,0,0,L,1151911521,0,121.78,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466201718,645221.00
06/17/2016 18:15,2,1.973,ACTIVE,213.29,351.67,59.949,1466201703,"274151322000076","219011344069620",28.59,40.80,0,335.74,377.82,57.1,53.2,0.398,757879.8,757879.8,28898,0,0,0,L,1151911521,0,122.23,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466201719,645222.00
06/17/2016 18:15,2,2.059,ACTIVE,215.09,357.68,59.996,1466201703,"201051344000868","219011344069620",28.51,30.80,0,336.34,394.95,59.5,55.5,0.482,439586.0,439586.0,35204,0,0,0,L,1122011218,0,122.68,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466201721,645223.00
06/17/2016 18:15,2,1.982,ACTIVE,213.29,357.68,59.991,1466201703,"274151322000095","219011344069620",28.25,41.30,0,334.24,376.62,56.7,52.8,0.380,750086.6,750086.6,28816,0,0,0,L,1151911521,0,122.46,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466201721,645224.00
06/17/2016 18:15,2,2.039,ACTIVE,215.54,360.38,59.996,1466201703,"201051344000988","219011344069620",28.61,32.00,0,334.54,398.56,59.0,55.1,0.495,436561.0,436561.0,35495,0,0,0,L,1122011218,0,122.68,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466201722,645225.00
06/17/2016 18:15,2,2.078,ACTIVE,214.19,354.37,59.996,1466201703,"201051344001025","219011344069620",28.25,34.80,0,336.34,391.94,59.5,55.5,0.482,450378.1,450378.1,40002,0,0,0,L,1122011218,0,122.68,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466201723,645226.00
06/17/2016 18:15,2,2.057,ACTIVE,215.32,356.78,59.965,1466201703,"201051344000458","219011344069620",28.39,32.40,0,335.74,397.66,59.1,55.1,0.513,447418.4,447418.4,35419,0,0,0,L,1122011218,0,122.91,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466201724,645227.00
06/17/2016 18:15,2,2.080,ACTIVE,216.00,360.08,59.991,1466201703,"201051344000853","219011344069620",28.21,31.80,0,335.44,396.15,59.5,55.5,0.491,446164.9,446164.9,35024,0,0,0,L,1122011218,0,123.36,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466201725,645228.00
06/17/2016 18:15,2,2.004,ACTIVE,214.19,355.28,60.007,1466201703,"201051344000685","219011344069620",28.17,33.80,0,333.93,391.04,57.2,53.3,0.504,451531.0,451531.0,39855,0,0,0,L,1122011218,0,123.59,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466201726,645229.00
06/17/2016 18:15,2,2.014,ACTIVE,214.41,355.58,60.034,1466201703,"201051344000917","219011344069620",28.17,33.80,0,334.54,391.64,57.5,53.6,0.486,448307.9,448307.9,39851,0,0,0,L,1122011218,0,122.91,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466201727,645230.00
06/17/2016 18:15,2,2.020,ACTIVE,214.19,354.67,59.996,1466201703,"201051344001145","219011344069620",28.07,33.30,0,334.24,390.74,57.4,53.5,0.477,453545.7,453545.7,39707,0,0,0,L,1122011218,0,123.14,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466201728,645231.00
06/17/2016 18:15,2,2.039,ACTIVE,214.41,355.88,59.996,1466201703,"201051344000651","219011344069620",28.13,34.00,0,336.64,393.75,58.1,54.2,0.477,446048.8,446048.8,40057,0,0,0,L,1122011218,0,123.59,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466201729,645232.00
06/17/2016 18:15,2,1.811,ACTIVE,212.61,347.46,59.991,1466201703,"274151322000088","219011344069620",27.35,39.50,0,334.84,372.41,50.1,46.5,0.340,687218.2,687218.2,28556,0,0,0,L,1151911521,0,122.46,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466201730,645233.00
06/17/2016 18:15,2,1.268,ACTIVE,213.51,406.97,59.986,1466201703,"274151322000068","219011344069620",37.59,42.30,0,337.24,440.04,48.2,44.6,0.323,581688.8,581688.8,30131,0,0,0,L,1151911521,0,122.68,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466201731,645234.00
06/17/2016 18:15,2,2.051,ACTIVE,214.19,355.28,59.986,1466201703,"201051344001135","219011344069620",28.31,34.50,0,335.14,391.04,58.8,54.8,0.482,442065.3,442065.3,39991,0,0,0,L,1122011218,0,122.91,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466201732,645235.00
06/17/2016 18:15,2,2.045,ACTIVE,214.87,357.38,60.002,1466201703,"201051344000594","219011344069620",28.59,35.80,0,335.14,393.45,59.2,55.2,0.491,451425.9,451425.9,35465,0,0,0,L,1122011218,0,122.68,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466201732,645236.00
06/17/2016 18:15,2,2.033,ACTIVE,214.41,355.58,59.991,1466201703,"201051344001203","219011344069620",28.37,34.80,0,337.24,392.85,58.4,54.5,0.491,449246.5,449246.5,40032,0,0,0,L,1122011218,0,123.36,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466201733,645237.00
06/17/2016 18:15,2,1.826,ACTIVE,212.83,351.97,59.981,1466201703,"274151322000054","219011344069620",27.69,39.30,0,334.54,373.61,51.2,47.5,0.336,701841.0,701841.0,28583,0,0,0,L,1151911521,0,122.46,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466201734,645238.00
06/17/2016 18:15,2,2.074,ACTIVE,215.32,356.18,59.981,1466201703,"201051344000867","219011344069620",28.29,32.20,0,336.04,393.45,59.4,55.4,0.486,438792.2,438792.2,35464,0,0,0,L,1122011218,0,122.91,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466201735,645239.00
06/17/2016 18:15,2,1.934,ACTIVE,214.41,354.97,60.002,1466201703,"201051344001093","219011344069620",28.67,33.30,0,336.34,391.04,56.1,52.3,0.451,447604.2,447604.2,39911,0,0,0,L,1122011218,0,123.14,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466201736,645240.00
06/17/2016 18:15,2,2.064,ACTIVE,215.54,358.88,60.060,1466201703,"201051344000900","219011344069620",28.37,30.80,0,336.64,397.96,59.3,55.3,0.491,454530.9,454530.9,34859,0,0,0,L,1122011218,0,123.14,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466201737,645241.00
06/17/2016 18:15,2,2.033,ACTIVE,215.54,360.08,60.002,1466201703,"201051344000648","219011344069620",28.11,31.50,0,336.04,397.05,57.9,54.0,0.477,446054.3,446054.3,35151,0,0,0,L,1122011218,0,122.68,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466201738,645242.00
06/17/2016 18:15,2,2.059,ACTIVE,215.32,357.38,60.002,1466201703,"201051344000569","219011344069620",28.31,32.00,0,336.94,398.56,59.1,55.1,0.495,455594.9,455594.9,34783,0,0,0,L,1122011218,0,122.46,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466201739,645243.00
06/17/2016 18:15,2,2.066,ACTIVE,215.54,357.08,59.996,1466201703,"201051344000983","219011344069620",28.75,32.00,0,320.11,397.35,60.1,56.1,0.508,447194.5,447194.5,35263,0,0,0,L,1122011218,0,122.91,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466201740,645244.00
06/17/2016 18:15,2,2.061,ACTIVE,215.54,357.38,59.996,1466201703,"201051344001158","219011344069620",28.07,33.00,0,336.34,397.96,58.5,54.6,0.495,441193.3,441193.3,35530,0,0,0,L,1122011218,0,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466201741,645245.00
06/17/2016 18:15,2,2.018,ACTIVE,215.77,358.88,60.007,1466201703,"201051344000576","219011344069620",28.39,30.80,0,335.44,397.66,58.1,54.1,0.468,448288.3,448288.3,34933,0,0,0,L,1122011218,0,123.14,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466201742,645246.00
06/17/2016 18:15,2,1.822,ACTIVE,213.06,356.18,60.007,1466201703,"274151322000087","219011344069620",27.39,47.30,0,334.84,371.81,50.5,46.9,0.323,675192.2,675192.2,28709,0,0,0,L,1151911521,0,122.23,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466201742,645247.00
06/17/2016 18:30,2,1.971,ACTIVE,214.87,355.88,59.996,1466202603,"201051344000645","219011344069620",27.93,32.00,0,339.04,385.03,55.8,51.9,0.455,447869.3,447869.3,35067,0,0,0,L,1122011218,0,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466202604,645248.00
06/17/2016 18:30,2,1.746,ACTIVE,212.16,353.47,59.996,1466202603,"274151322000085","219011344069620",27.00,38.60,0,334.54,366.10,47.7,44.1,0.331,703363.3,703363.3,28599,0,0,0,L,1151911521,0,122.23,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466202605,645249.00
06/17/2016 18:30,2,1.984,ACTIVE,214.41,356.48,59.959,1466202603,"201051344000633","219011344069620",27.87,33.50,0,336.04,386.23,56.0,52.2,0.477,439043.4,439043.4,35552,0,0,0,L,1122011218,0,122.23,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466202606,645250.00
06/17/2016 18:30,2,1.975,ACTIVE,214.64,355.88,60.007,1466202603,"201051344000469","219011344069620",28.11,30.50,0,336.64,385.63,56.2,52.3,0.477,440577.3,440577.3,35484,0,0,0,L,1122011218,0,121.78,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466202607,645251.00
06/17/2016 18:30,2,1.957,ACTIVE,213.51,353.77,59.996,1466202603,"201051344000646","219011344069620",27.87,34.80,0,334.84,379.32,55.3,51.5,0.468,443513.9,443513.9,40031,0,0,0,L,1122011218,0,122.91,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466202608,645252.00
06/17/2016 18:30,2,1.793,ACTIVE,211.70,346.26,60.055,1466202603,"274151322000052","219011344069620",27.79,40.60,0,333.63,366.70,50.5,46.8,0.345,717951.7,717951.7,28825,0,0,0,L,1151911521,0,121.55,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466202609,645253.00
06/17/2016 18:30,2,2.043,ACTIVE,213.96,354.67,59.975,1466202603,"201051344000585","219011344069620",28.19,34.30,0,336.04,381.12,58.3,54.4,0.482,450810.0,450810.0,40038,0,0,0,L,1122011218,0,122.46,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466202609,645254.00
06/17/2016 18:30,2,1.881,ACTIVE,213.29,351.67,59.949,1466202603,"201051344001230","219011344069620",28.35,33.80,0,333.33,377.82,54.0,50.2,0.446,447036.0,447036.0,39839,0,0,0,L,1122011218,0,122.68,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466202610,645255.00
06/17/2016 18:30,2,1.916,ACTIVE,214.41,354.97,59.991,1466202603,"201051344000582","219011344069620",27.93,33.30,0,335.74,379.32,54.2,50.4,0.446,440356.0,440356.0,39995,0,0,0,L,1122011218,0,122.68,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466202611,645256.00
06/17/2016 18:30,2,1.914,ACTIVE,213.29,352.57,59.981,1466202603,"201051344000955","219011344069620",28.25,35.00,0,334.84,379.32,54.8,50.9,0.464,453046.5,453046.5,39929,0,0,0,L,1122011218,0,122.23,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466202612,645257.00
06/17/2016 18:30,2,1.158,ACTIVE,212.16,412.38,59.996,1466202603,"274151322000094","219011344069620",37.85,40.80,0,336.04,432.22,45.0,41.6,0.318,581782.3,581782.3,29922,0,0,0,L,1151911521,0,121.55,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466202613,645258.00
06/17/2016 18:30,2,2.020,ACTIVE,214.41,355.58,60.055,1466202603,"201051344000579","219011344069620",27.81,34.80,0,336.94,385.63,56.9,53.0,0.486,454709.8,454709.8,15553,0,0,0,L,1122011218,0,122.01,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466202614,645259.00
06/17/2016 18:30,2,1.924,ACTIVE,213.29,352.87,60.002,1466202603,"201051344000890","219011344069620",28.39,35.40,0,334.84,382.33,55.3,51.4,0.451,450229.7,450229.7,39948,0,0,0,L,1122011218,0,122.68,121.10,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466202615,645260.00
06/17/2016 18:30,2,1.902,ACTIVE,213.74,353.77,59.970,1466202603,"201051344000438","219011344069620",28.33,35.20,0,336.34,382.63,54.6,50.8,0.464,452169.0,452169.0,39954,0,0,0,L,1122011218,0,122.91,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466202616,645261.00
06/17/2016 18:30,2,1.924,ACTIVE,213.74,353.47,59.970,1466202603,"201051344000417","219011344069620",27.91,35.80,0,333.33,379.02,54.4,50.5,0.468,444436.9,444436.9,40116,0,0,0,L,1122011218,0,122.23,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466202617,645262.00
06/17/2016 18:30,2,1.799,ACTIVE,211.70,350.47,59.991,1466202603,"274151322000083","219011344069620",27.69,40.40,0,333.93,366.70,50.5,46.8,0.358,711474.5,711474.5,28903,0,0,0,L,1151911521,0,121.55,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466202618,645263.00
06/17/2016 18:30,2,1.863,ACTIVE,212.38,349.56,60.002,1466202603,"274151322000076","219011344069620",28.51,39.80,0,335.44,369.10,53.8,50.0,0.384,757892.4,757892.4,28899,0,0,0,L,1151911521,0,122.01,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466202619,645264.00
06/17/2016 18:30,2,1.984,ACTIVE,214.19,354.37,60.028,1466202603,"201051344000868","219011344069620",27.97,31.00,0,336.34,382.93,56.2,52.3,0.460,439599.2,439599.2,35205,0,0,0,L,1122011218,0,122.01,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466202620,645265.00
06/17/2016 18:30,2,1.867,ACTIVE,211.48,351.37,59.938,1466202603,"274151322000095","219011344069620",28.37,40.40,0,333.93,368.80,53.6,49.9,0.380,750099.1,750099.1,28817,0,0,0,L,1151911521,0,122.23,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466202621,645266.00
06/17/2016 18:30,2,1.955,ACTIVE,214.41,356.78,60.018,1466202603,"201051344000988","219011344069620",28.15,32.40,0,336.34,385.93,55.8,51.9,0.468,436574.1,436574.1,35496,0,0,0,L,1122011218,0,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466202622,645267.00
06/17/2016 18:30,2,1.963,ACTIVE,213.74,353.77,59.944,1466202603,"201051344001025","219011344069620",28.37,34.30,0,335.14,380.82,56.4,52.5,0.460,450391.3,450391.3,40003,0,0,0,L,1122011218,0,122.46,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466202623,645268.00
06/17/2016 18:30,2,1.977,ACTIVE,214.41,354.67,60.044,1466202603,"201051344000458","219011344069620",27.89,32.60,0,337.84,384.73,55.8,51.9,0.486,447431.5,447431.5,35420,0,0,0,L,1122011218,0,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466202624,645269.00
06/17/2016 18:30,2,1.951,ACTIVE,215.09,356.18,59.991,1466202603,"201051344000853","219011344069620",28.37,32.20,0,337.54,384.73,56.1,52.2,0.473,446178.1,446178.1,35025,0,0,0,L,1122011218,0,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466202625,645270.00
06/17/2016 18:30,2,1.904,ACTIVE,213.51,353.47,59.986,1466202603,"201051344000685","219011344069620",28.13,33.80,0,334.84,379.62,54.2,50.4,0.482,451543.7,451543.7,39856,0,0,0,L,1122011218,0,123.14,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466202626,645271.00
06/17/2016 18:30,2,1.898,ACTIVE,213.74,354.37,59.991,1466202603,"201051344000917","219011344069620",28.45,33.30,0,334.54,379.02,54.8,50.9,0.460,448320.7,448320.7,39852,0,0,0,L,1122011218,0,122.46,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466202627,645272.00
06/17/2016 18:30,2,1.895,ACTIVE,213.74,353.77,60.007,1466202603,"201051344001145","219011344069620",28.49,32.80,0,335.14,379.02,54.7,50.9,0.455,453558.4,453558.4,39708,0,0,0,L,1122011218,0,122.46,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466202627,645273.00
06/17/2016 18:30,2,1.928,ACTIVE,214.19,355.28,59.996,1466202603,"201051344000651","219011344069620",28.31,33.50,0,337.24,382.03,55.3,51.4,0.455,446061.7,446061.7,40058,0,0,0,L,1122011218,0,123.14,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466202628,645274.00
06/17/2016 18:30,2,1.717,ACTIVE,211.48,345.06,59.991,1466202603,"274151322000088","219011344069620",27.23,38.40,0,333.33,365.49,47.3,43.7,0.323,687229.2,687229.2,28557,0,0,0,L,1151911521,0,122.01,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466202629,645275.00
06/17/2016 18:30,2,1.201,ACTIVE,212.16,408.18,59.996,1466202603,"274151322000068","219011344069620",37.57,41.30,0,335.44,433.12,45.9,42.4,0.305,581699.4,581699.4,30132,0,0,0,L,1151911521,0,122.23,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466202630,645276.00
06/17/2016 18:30,2,1.986,ACTIVE,213.51,351.97,59.996,1466202603,"201051344001135","219011344069620",27.89,33.80,0,333.63,379.02,56.1,52.3,0.464,442078.4,442078.4,39992,0,0,0,L,1122011218,0,122.46,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466202631,645277.00
06/17/2016 18:30,2,1.982,ACTIVE,213.74,354.67,60.034,1466202603,"201051344000594","219011344069620",28.21,35.40,0,335.74,381.42,56.6,52.7,0.477,451439.1,451439.1,35466,0,0,0,L,1122011218,0,121.78,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466202632,645278.00
06/17/2016 18:30,2,1.955,ACTIVE,214.19,354.37,59.986,1466202603,"201051344001203","219011344069620",28.19,34.00,0,336.04,382.33,55.8,52.0,0.468,449259.4,449259.4,40033,0,0,0,L,1122011218,0,123.36,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466202633,645279.00
06/17/2016 18:30,2,1.744,ACTIVE,211.70,345.96,60.002,1466202603,"274151322000054","219011344069620",27.43,38.60,0,333.33,366.10,48.5,44.9,0.336,701852.3,701852.3,28584,0,0,0,L,1151911521,0,122.01,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466202634,645280.00
06/17/2016 18:30,2,1.973,ACTIVE,214.19,353.77,59.991,1466202603,"201051344000867","219011344069620",28.47,32.60,0,336.94,381.12,56.9,53.0,0.473,438805.4,438805.4,35465,0,0,0,L,1122011218,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466202635,645281.00
06/17/2016 18:30,2,1.877,ACTIVE,213.96,353.77,59.991,1466202603,"201051344001093","219011344069620",28.25,32.60,0,335.44,379.92,53.8,50.0,0.433,447616.7,447616.7,39912,0,0,0,L,1122011218,0,122.68,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466202636,645282.00
06/17/2016 18:30,2,1.979,ACTIVE,214.41,355.58,60.049,1466202603,"201051344000900","219011344069620",28.27,31.00,0,337.24,384.73,56.6,52.8,0.468,454544.1,454544.1,34860,0,0,0,L,1122011218,0,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466202636,645283.00
06/17/2016 18:30,2,1.951,ACTIVE,214.64,354.97,59.996,1466202603,"201051344000648","219011344069620",28.05,31.80,0,337.54,384.13,55.5,51.6,0.464,446067.2,446067.2,35152,0,0,0,L,1122011218,0,121.78,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466202637,645284.00
06/17/2016 18:30,2,1.965,ACTIVE,214.41,354.67,59.996,1466202603,"201051344000569","219011344069620",28.39,32.20,0,337.24,383.53,56.5,52.6,0.473,455608.0,455608.0,34784,0,0,0,L,1122011218,0,121.78,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466202638,645285.00
06/17/2016 18:30,2,2.016,ACTIVE,214.41,355.28,60.002,1466202603,"201051344000983","219011344069620",28.23,32.40,0,338.14,383.53,57.6,53.7,0.486,447207.9,447207.9,35264,0,0,0,L,1122011218,0,122.23,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466202639,645286.00
06/17/2016 18:30,2,1.996,ACTIVE,214.19,355.88,60.007,1466202603,"201051344001158","219011344069620",27.81,33.30,0,336.64,384.13,56.3,52.4,0.477,441206.3,441206.3,35531,0,0,0,L,1122011218,0,122.01,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466202640,645287.00
06/17/2016 18:30,2,1.934,ACTIVE,214.64,355.28,60.028,1466202603,"201051344000576","219011344069620",28.35,31.00,0,337.84,384.73,55.5,51.7,0.464,448301.2,448301.2,34934,0,0,0,L,1122011218,0,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466202641,645288.00
06/17/2016 18:30,2,1.744,ACTIVE,211.70,352.57,59.996,1466202603,"274151322000087","219011344069620",27.37,45.80,0,333.63,364.59,48.4,44.8,0.301,675203.4,675203.4,28710,0,0,0,L,1151911521,0,121.78,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466202642,645289.00
06/17/2016 18:45,2,1.854,ACTIVE,214.87,354.97,59.991,1466203504,"201051344000645","219011344069620",27.73,32.60,0,336.64,381.73,52.1,48.4,0.429,447882.2,447882.2,35068,0,0,0,L,1122011218,0,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466203505,645290.00
06/17/2016 18:45,2,1.566,ACTIVE,212.16,349.86,59.991,1466203504,"274151322000085","219011344069620",27.55,38.60,0,333.93,363.69,43.8,40.3,0.301,703374.3,703374.3,28600,0,0,0,L,1151911521,0,122.23,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466203506,645291.00
06/17/2016 18:45,2,1.861,ACTIVE,214.64,356.18,59.986,1466203504,"201051344000633","219011344069620",27.87,33.80,0,335.14,382.63,52.6,48.8,0.442,439056.5,439056.5,35553,0,0,0,L,1122011218,0,122.68,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466203507,645292.00
