ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/17/2016 18:45,2,1.838,ACTIVE,214.64,354.67,59.975,1466203504,"201051344000469","219011344069620",28.15,32.00,0,335.74,380.82,52.4,48.7,0.451,440590.4,440590.4,35485,0,0,0,L,1122011218,0,122.01,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466203508,645293.00
06/17/2016 18:45,2,1.818,ACTIVE,213.06,352.27,59.975,1466203504,"201051344000646","219011344069620",28.09,35.00,0,333.33,378.42,51.8,48.0,0.438,443526.8,443526.8,40032,0,0,0,L,1122011218,0,122.46,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466203509,645294.00
06/17/2016 18:45,2,1.664,ACTIVE,212.16,343.85,59.981,1466203504,"274151322000052","219011344069620",27.63,40.40,0,333.63,364.89,46.5,43.0,0.331,717963.3,717963.3,28826,0,0,0,L,1151911521,0,121.33,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466203509,645295.00
06/17/2016 18:45,2,1.941,ACTIVE,213.74,353.77,59.949,1466203504,"201051344000585","219011344069620",27.93,34.80,0,335.14,379.92,55.0,51.1,0.451,450823.7,450823.7,40039,0,0,0,L,1122011218,0,122.23,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466203510,645296.00
06/17/2016 18:45,2,1.764,ACTIVE,213.29,351.07,59.975,1466203504,"201051344001230","219011344069620",28.23,33.80,0,333.03,376.01,50.4,46.8,0.420,447048.6,447048.6,39840,0,0,0,L,1122011218,0,122.46,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466203511,645297.00
06/17/2016 18:45,2,1.781,ACTIVE,213.96,354.37,59.991,1466203504,"201051344000582","219011344069620",28.01,33.80,0,335.14,378.72,50.5,46.9,0.420,440368.6,440368.6,39996,0,0,0,L,1122011218,0,122.68,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466203512,645298.00
06/17/2016 18:45,2,1.795,ACTIVE,213.06,351.07,59.981,1466203504,"201051344000955","219011344069620",28.05,35.00,0,334.54,376.62,51.0,47.3,0.429,453059.2,453059.2,39930,0,0,0,L,1122011218,0,122.01,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466203513,645299.00
06/17/2016 18:45,2,1.074,ACTIVE,212.16,409.68,59.981,1466203504,"274151322000094","219011344069620",37.67,40.80,0,334.24,425.91,41.0,37.6,0.287,581792.5,581792.5,29923,0,0,0,L,1151911521,0,121.55,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466203514,645300.00
06/17/2016 18:45,2,1.881,ACTIVE,214.64,354.37,59.986,1466203504,"201051344000579","219011344069620",28.05,35.20,0,336.64,380.82,53.5,49.7,0.446,454723.1,454723.1,15554,0,0,0,L,1122011218,0,122.23,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466203515,645301.00
06/17/2016 18:45,2,1.807,ACTIVE,213.06,351.67,59.928,1466203504,"201051344000890","219011344069620",28.19,35.40,0,333.93,377.52,51.6,47.9,0.420,450242.6,450242.6,39949,0,0,0,L,1122011218,0,122.68,120.88,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466203516,645302.00
06/17/2016 18:45,2,1.801,ACTIVE,213.51,352.87,59.975,1466203504,"201051344000438","219011344069620",27.81,34.80,0,335.74,378.72,50.8,47.1,0.442,452181.6,452181.6,39955,0,0,0,L,1122011218,0,122.68,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466203517,645303.00
06/17/2016 18:45,2,1.803,ACTIVE,213.29,351.97,60.049,1466203504,"201051344000417","219011344069620",27.85,35.60,0,333.63,377.52,50.8,47.1,0.429,444449.6,444449.6,40117,0,0,0,L,1122011218,0,122.23,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466203518,645304.00
06/17/2016 18:45,2,1.670,ACTIVE,211.70,353.17,59.912,1466203504,"274151322000083","219011344069620",27.63,40.20,0,333.33,364.89,46.8,43.2,0.318,711486.2,711486.2,28904,0,0,0,L,1151911521,0,121.55,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466203519,645305.00
06/17/2016 18:45,2,1.725,ACTIVE,212.83,351.97,60.007,1466203504,"274151322000076","219011344069620",28.31,39.50,0,334.24,367.30,49.4,45.8,0.354,757904.8,757904.8,28900,0,0,0,L,1151911521,0,122.01,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466203520,645306.00
06/17/2016 18:45,2,1.846,ACTIVE,214.19,354.07,59.986,1466203504,"201051344000868","219011344069620",27.87,32.00,0,335.44,380.22,52.1,48.4,0.424,439612.3,439612.3,35206,0,0,0,L,1122011218,0,122.01,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466203521,645307.00
06/17/2016 18:45,2,1.766,ACTIVE,211.93,346.56,59.981,1466203504,"274151322000095","219011344069620",27.75,40.00,0,333.03,366.70,49.6,45.9,0.336,750111.6,750111.6,28818,0,0,0,L,1151911521,0,122.01,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466203521,645308.00
06/17/2016 18:45,2,1.842,ACTIVE,214.64,355.88,59.917,1466203504,"201051344000988","219011344069620",27.75,33.30,0,335.14,385.93,51.9,48.1,0.438,436587.1,436587.1,35497,0,0,0,L,1122011218,0,122.23,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466203522,645309.00
06/17/2016 18:45,2,1.846,ACTIVE,213.51,353.17,59.991,1466203504,"201051344001025","219011344069620",28.03,34.50,0,335.14,379.32,52.5,48.7,0.429,450404.4,450404.4,40004,0,0,0,L,1122011218,0,122.23,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466203523,645310.00
06/17/2016 18:45,2,1.812,ACTIVE,214.87,354.67,59.917,1466203504,"201051344000458","219011344069620",28.27,33.80,0,336.64,382.33,51.9,48.2,0.446,447444.6,447444.6,35421,0,0,0,L,1122011218,0,122.46,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466203524,645311.00
06/17/2016 18:45,2,1.814,ACTIVE,215.32,356.78,60.012,1466203504,"201051344000853","219011344069620",28.23,33.30,0,337.84,385.03,51.9,48.2,0.446,446191.2,446191.2,35026,0,0,0,L,1122011218,0,122.91,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466203525,645312.00
06/17/2016 18:45,2,1.770,ACTIVE,213.51,353.17,59.986,1466203504,"201051344000685","219011344069620",28.01,33.50,0,334.24,377.82,50.2,46.5,0.442,451556.3,451556.3,39857,0,0,0,L,1122011218,0,123.14,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466203526,645313.00
06/17/2016 18:45,2,1.791,ACTIVE,213.74,353.17,59.928,1466203504,"201051344000917","219011344069620",27.91,34.00,0,334.84,378.42,50.7,47.0,0.424,448333.4,448333.4,39853,0,0,0,L,1122011218,0,122.46,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466203527,645314.00
06/17/2016 18:45,2,1.803,ACTIVE,213.74,353.17,59.938,1466203504,"201051344001145","219011344069620",27.87,33.30,0,334.54,378.12,50.9,47.2,0.420,453571.2,453571.2,39709,0,0,0,L,1122011218,0,122.46,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466203528,645315.00
06/17/2016 18:45,2,1.791,ACTIVE,213.96,353.47,59.981,1466203504,"201051344000651","219011344069620",28.09,34.00,0,336.34,379.62,51.0,47.3,0.424,446074.5,446074.5,40059,0,0,0,L,1122011218,0,123.14,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466203529,645316.00
06/17/2016 18:45,2,1.555,ACTIVE,211.93,348.36,59.970,1466203504,"274151322000088","219011344069620",27.33,38.40,0,333.03,363.09,43.0,39.6,0.292,687240.0,687240.0,28558,0,0,0,L,1151911521,0,122.23,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466203530,645317.00
06/17/2016 18:45,2,1.111,ACTIVE,213.06,406.67,59.991,1466203504,"274151322000068","219011344069620",37.39,41.00,0,335.14,427.41,41.6,38.2,0.278,581709.8,581709.8,30133,0,0,0,L,1151911521,0,122.23,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466203531,645318.00
06/17/2016 18:45,2,1.824,ACTIVE,213.51,352.27,59.981,1466203504,"201051344001135","219011344069620",27.97,34.30,0,334.84,377.82,51.8,48.0,0.424,442091.4,442091.4,39993,0,0,0,L,1122011218,0,122.46,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466203532,645319.00
06/17/2016 18:45,2,1.840,ACTIVE,214.19,354.37,59.996,1466203504,"201051344000594","219011344069620",28.07,35.40,0,334.84,379.92,52.4,48.6,0.442,451452.2,451452.2,35467,0,0,0,L,1122011218,0,122.23,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466203533,645320.00
06/17/2016 18:45,2,1.816,ACTIVE,213.74,352.57,60.018,1466203504,"201051344001203","219011344069620",27.79,34.00,0,335.44,379.32,51.2,47.5,0.424,449272.3,449272.3,40034,0,0,0,L,1122011218,0,123.14,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466203534,645321.00
06/17/2016 18:45,2,1.572,ACTIVE,211.93,351.97,59.965,1466203504,"274151322000054","219011344069620",27.57,38.60,0,333.03,364.29,43.8,40.4,0.296,701863.4,701863.4,28585,0,0,0,L,1151911521,0,122.01,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466203535,645322.00
06/17/2016 18:45,2,1.820,ACTIVE,214.64,353.47,59.986,1466203504,"201051344000867","219011344069620",28.29,33.30,0,335.14,379.32,52.2,48.4,0.424,438818.6,438818.6,35466,0,0,0,L,1122011218,0,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466203536,645323.00
06/17/2016 18:45,2,1.715,ACTIVE,213.74,353.17,60.007,1466203504,"201051344001093","219011344069620",28.11,33.30,0,335.14,377.52,48.9,45.2,0.398,447629.0,447629.0,39913,0,0,0,L,1122011218,0,122.68,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466203537,645324.00
06/17/2016 18:45,2,1.830,ACTIVE,214.64,354.97,60.018,1466203504,"201051344000900","219011344069620",27.97,32.20,0,336.04,380.52,51.9,48.1,0.420,454557.2,454557.2,34861,0,0,0,L,1122011218,0,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466203538,645325.00
06/17/2016 18:45,2,1.787,ACTIVE,214.87,354.07,60.002,1466203504,"201051344000648","219011344069620",28.05,32.20,0,336.94,382.03,50.8,47.1,0.424,446080.0,446080.0,35153,0,0,0,L,1122011218,0,122.01,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466203539,645326.00
06/17/2016 18:45,2,1.805,ACTIVE,214.64,354.67,59.986,1466203504,"201051344000569","219011344069620",28.23,33.30,0,336.94,380.52,51.6,47.8,0.429,455621.1,455621.1,34785,0,0,0,L,1122011218,0,122.01,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466203539,645327.00
06/17/2016 18:45,2,1.865,ACTIVE,214.64,354.97,59.991,1466203504,"201051344000983","219011344069620",27.91,33.50,0,336.34,381.12,52.8,49.0,0.438,447221.3,447221.3,35265,0,0,0,L,1122011218,0,122.46,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466203540,645328.00
06/17/2016 18:45,2,1.826,ACTIVE,214.64,354.37,60.023,1466203504,"201051344001158","219011344069620",27.79,34.00,0,336.34,380.52,51.4,47.7,0.429,441219.3,441219.3,35532,0,0,0,L,1122011218,0,122.23,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466203541,645329.00
06/17/2016 18:45,2,1.779,ACTIVE,215.09,355.58,60.039,1466203504,"201051344000576","219011344069620",28.01,32.00,0,336.94,383.53,50.5,46.8,0.420,448314.0,448314.0,34935,0,0,0,L,1122011218,0,122.68,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466203542,645330.00
06/17/2016 18:45,2,1.584,ACTIVE,212.16,343.25,59.954,1466203504,"274151322000087","219011344069620",27.25,45.80,0,333.33,363.69,43.7,40.2,0.283,675214.4,675214.4,28711,0,0,0,L,1151911521,0,122.01,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466203543,645331.00
06/17/2016 19:00,2,1.543,ACTIVE,214.41,351.37,59.986,1466204403,"201051344000645","219011344069620",28.07,32.60,0,337.54,378.42,43.9,40.4,0.362,447892.8,447892.8,35069,0,0,0,L,1122011218,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466204404,645332.00
06/17/2016 19:00,2,1.293,ACTIVE,211.48,344.76,59.996,1466204403,"274151322000085","219011344069620",27.43,37.80,0,334.24,360.99,35.9,32.8,0.247,703383.0,703383.0,28601,0,0,0,L,1151911521,0,122.01,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466204405,645333.00
06/17/2016 19:00,2,1.531,ACTIVE,214.19,351.97,59.991,1466204403,"201051344000633","219011344069620",28.53,33.00,0,334.84,378.42,44.2,40.8,0.367,439067.1,439067.1,35554,0,0,0,L,1122011218,0,122.23,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466204406,645334.00
06/17/2016 19:00,2,1.559,ACTIVE,214.19,351.97,59.996,1466204403,"201051344000469","219011344069620",27.85,32.20,0,336.04,377.22,44.0,40.5,0.371,440601.0,440601.0,35486,0,0,0,L,1122011218,0,121.55,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466204407,645335.00
06/17/2016 19:00,2,1.531,ACTIVE,213.06,350.47,59.986,1466204403,"201051344000646","219011344069620",28.17,34.00,0,333.33,375.41,43.8,40.3,0.371,443537.3,443537.3,40033,0,0,0,L,1122011218,0,122.46,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466204408,645336.00
06/17/2016 19:00,2,1.389,ACTIVE,211.70,346.86,59.996,1466204403,"274151322000052","219011344069620",27.67,39.50,0,333.63,361.59,39.0,35.7,0.274,717972.7,717972.7,28827,0,0,0,L,1151911521,0,121.33,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466204409,645337.00
06/17/2016 19:00,2,1.648,ACTIVE,213.51,351.07,59.986,1466204403,"201051344000585","219011344069620",28.01,34.00,0,335.44,376.01,46.8,43.3,0.376,450834.9,450834.9,40040,0,0,0,L,1122011218,0,122.01,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466204409,645338.00
06/17/2016 19:00,2,1.490,ACTIVE,213.06,348.36,59.996,1466204403,"201051344001230","219011344069620",27.95,32.40,0,332.73,373.01,42.2,38.8,0.345,447058.8,447058.8,39841,0,0,0,L,1122011218,0,122.46,121.10,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466204410,645339.00
06/17/2016 19:00,2,1.508,ACTIVE,213.51,350.77,59.991,1466204403,"201051344000582","219011344069620",27.83,33.50,0,334.54,375.11,42.5,39.1,0.340,440378.8,440378.8,39997,0,0,0,L,1122011218,0,122.46,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466204411,645340.00
06/17/2016 19:00,2,1.504,ACTIVE,212.83,348.96,59.986,1466204403,"201051344000955","219011344069620",28.21,34.00,0,333.93,373.61,43.0,39.5,0.362,453069.5,453069.5,39931,0,0,0,L,1122011218,0,121.78,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466204412,645341.00
06/17/2016 19:00,2,0.900,ACTIVE,211.93,402.16,59.986,1466204403,"274151322000094","219011344069620",37.07,40.20,0,335.14,431.02,34.2,31.1,0.239,581800.7,581800.7,29924,0,0,0,L,1151911521,0,121.55,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466204413,645342.00
06/17/2016 19:00,2,1.568,ACTIVE,213.96,351.37,59.986,1466204403,"201051344000579","219011344069620",28.59,34.30,0,336.34,378.12,45.4,41.9,0.376,454734.0,454734.0,15555,0,0,0,L,1122011218,0,122.01,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466204414,645343.00
06/17/2016 19:00,2,1.523,ACTIVE,212.83,349.26,59.991,1466204403,"201051344000890","219011344069620",28.23,33.30,0,333.63,374.51,43.6,40.2,0.349,450253.1,450253.1,39950,0,0,0,L,1122011218,0,122.46,120.88,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466204415,645344.00
06/17/2016 19:00,2,1.492,ACTIVE,213.51,350.47,59.996,1466204403,"201051344000438","219011344069620",28.35,33.30,0,334.54,375.41,42.8,39.4,0.362,452192.0,452192.0,39956,0,0,0,L,1122011218,0,122.68,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466204416,645345.00
06/17/2016 19:00,2,1.539,ACTIVE,213.29,350.17,59.996,1466204403,"201051344000417","219011344069620",27.55,34.00,0,332.73,374.81,43.0,39.5,0.358,444460.0,444460.0,40118,0,0,0,L,1122011218,0,122.01,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466204417,645346.00
06/17/2016 19:00,2,1.396,ACTIVE,211.70,348.66,59.986,1466204403,"274151322000083","219011344069620",27.77,39.00,0,333.63,361.89,39.3,36.0,0.274,711495.6,711495.6,28905,0,0,0,L,1151911521,0,121.33,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466204418,645347.00
06/17/2016 19:00,2,1.420,ACTIVE,212.38,347.46,59.996,1466204403,"274151322000076","219011344069620",28.69,38.40,0,335.14,363.99,41.2,37.9,0.292,757914.9,757914.9,28901,0,0,0,L,1151911521,0,121.78,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466204419,645348.00
06/17/2016 19:00,2,1.561,ACTIVE,213.96,351.07,59.991,1466204403,"201051344000868","219011344069620",27.93,32.00,0,336.04,376.31,44.1,40.7,0.354,439622.9,439622.9,35207,0,0,0,L,1122011218,0,121.78,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466204420,645349.00
06/17/2016 19:00,2,1.453,ACTIVE,211.70,343.85,59.991,1466204403,"274151322000095","219011344069620",28.25,38.80,0,332.13,363.99,41.6,38.2,0.283,750121.6,750121.6,28819,0,0,0,L,1151911521,0,122.01,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466204421,645350.00
06/17/2016 19:00,2,1.570,ACTIVE,214.19,352.87,59.991,1466204403,"201051344000988","219011344069620",27.49,33.30,0,336.94,379.62,43.8,40.3,0.367,436597.7,436597.7,35498,0,0,0,L,1122011218,0,121.78,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466204422,645351.00
06/17/2016 19:00,2,1.572,ACTIVE,213.29,349.86,59.986,1466204403,"201051344001025","219011344069620",27.89,33.50,0,335.14,376.01,44.4,41.0,0.354,450415.1,450415.1,40005,0,0,0,L,1122011218,0,122.23,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466204423,645352.00
06/17/2016 19:00,2,1.543,ACTIVE,214.19,351.67,59.991,1466204403,"201051344000458","219011344069620",28.23,33.80,0,336.94,377.22,44.1,40.7,0.376,447455.2,447455.2,35422,0,0,0,L,1122011218,0,122.23,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466204424,645353.00
06/17/2016 19:00,2,1.551,ACTIVE,214.64,352.87,59.991,1466204403,"201051344000853","219011344069620",28.05,33.30,0,338.44,379.92,44.1,40.7,0.367,446201.8,446201.8,35027,0,0,0,L,1122011218,0,122.68,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466204424,645354.00
06/17/2016 19:00,2,1.482,ACTIVE,213.51,350.47,59.981,1466204403,"201051344000685","219011344069620",28.27,32.40,0,333.93,375.41,42.4,39.0,0.376,451566.5,451566.5,39858,0,0,0,L,1122011218,0,123.14,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466204425,645355.00
06/17/2016 19:00,2,1.516,ACTIVE,213.29,350.47,59.986,1466204403,"201051344000917","219011344069620",27.97,34.00,0,334.24,374.51,43.0,39.5,0.349,448343.7,448343.7,39854,0,0,0,L,1122011218,0,122.23,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466204426,645356.00
06/17/2016 19:00,2,1.496,ACTIVE,213.29,350.17,59.981,1466204403,"201051344001145","219011344069620",28.57,32.20,0,334.54,375.11,43.3,39.9,0.354,453581.6,453581.6,39710,0,0,0,L,1122011218,0,122.46,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466204427,645357.00
06/17/2016 19:00,2,1.510,ACTIVE,213.51,351.07,59.981,1466204403,"201051344000651","219011344069620",28.15,33.80,0,335.14,376.62,43.1,39.7,0.354,446084.9,446084.9,40060,0,0,0,L,1122011218,0,122.91,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466204428,645358.00
06/17/2016 19:00,2,1.307,ACTIVE,211.70,344.15,59.959,1466204403,"274151322000088","219011344069620",27.23,37.50,0,333.63,360.38,36.0,32.9,0.239,687248.8,687248.8,28559,0,0,0,L,1151911521,0,122.46,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466204429,645359.00
06/17/2016 19:00,2,0.924,ACTIVE,212.16,401.26,59.991,1466204403,"274151322000068","219011344069620",37.49,40.20,0,335.14,425.91,34.8,31.6,0.234,581718.3,581718.3,30134,0,0,0,L,1151911521,0,122.01,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466204430,645360.00
06/17/2016 19:00,2,1.564,ACTIVE,213.06,349.26,59.975,1466204403,"201051344001135","219011344069620",27.75,33.80,0,334.24,373.91,44.0,40.5,0.358,442102.1,442102.1,39994,0,0,0,L,1122011218,0,122.23,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466204431,645361.00
06/17/2016 19:00,2,1.553,ACTIVE,213.74,351.07,59.954,1466204403,"201051344000594","219011344069620",28.29,34.00,0,335.14,375.71,44.5,41.0,0.371,451462.9,451462.9,35468,0,0,0,L,1122011218,0,121.78,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466204432,645362.00
06/17/2016 19:00,2,1.518,ACTIVE,213.29,349.86,59.981,1466204403,"201051344001203","219011344069620",28.09,33.30,0,335.44,375.71,43.2,39.8,0.354,449282.8,449282.8,40035,0,0,0,L,1122011218,0,122.91,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466204433,645363.00
06/17/2016 19:00,2,1.340,ACTIVE,211.48,348.96,59.981,1466204403,"274151322000054","219011344069620",27.21,38.00,0,333.63,361.59,36.9,33.7,0.252,701872.3,701872.3,28586,0,0,0,L,1151911521,0,121.55,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466204434,645364.00
06/17/2016 19:00,2,1.562,ACTIVE,213.96,350.47,59.986,1466204403,"201051344000867","219011344069620",28.03,32.80,0,335.14,375.11,44.4,41.0,0.358,438829.3,438829.3,35467,0,0,0,L,1122011218,0,122.23,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466204435,645365.00
06/17/2016 19:00,2,1.426,ACTIVE,213.51,349.86,59.986,1466204403,"201051344001093","219011344069620",28.37,32.80,0,335.14,374.21,41.0,37.6,0.327,447638.9,447638.9,39914,0,0,0,L,1122011218,0,122.46,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466204436,645366.00
06/17/2016 19:00,2,1.553,ACTIVE,214.19,351.37,59.975,1466204403,"201051344000900","219011344069620",27.97,32.40,0,336.34,376.92,44.0,40.5,0.358,454567.8,454567.8,34862,0,0,0,L,1122011218,0,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466204436,645367.00
06/17/2016 19:00,2,1.518,ACTIVE,214.41,351.07,59.981,1466204403,"201051344000648","219011344069620",28.09,32.00,0,337.24,376.62,43.1,39.7,0.354,446090.4,446090.4,35154,0,0,0,L,1122011218,0,121.78,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466204437,645368.00
06/17/2016 19:00,2,1.537,ACTIVE,214.19,351.97,59.981,1466204403,"201051344000569","219011344069620",28.23,33.50,0,336.94,376.62,44.0,40.5,0.362,455631.6,455631.6,34786,0,0,0,L,1122011218,0,121.55,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466204439,645369.00
06/17/2016 19:00,2,1.568,ACTIVE,214.41,351.97,59.986,1466204403,"201051344000983","219011344069620",28.39,33.50,0,336.94,377.82,45.1,41.6,0.371,447232.1,447232.1,35266,0,0,0,L,1122011218,0,122.23,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466204440,645370.00
06/17/2016 19:00,2,1.568,ACTIVE,214.41,351.37,59.991,1466204403,"201051344001158","219011344069620",27.49,33.50,0,336.34,377.22,43.7,40.2,0.367,441229.9,441229.9,35533,0,0,0,L,1122011218,0,122.01,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466204441,645371.00
06/17/2016 19:00,2,1.492,ACTIVE,214.64,352.57,59.981,1466204403,"201051344000576","219011344069620",28.27,31.80,0,337.84,378.12,42.8,39.4,0.354,448324.3,448324.3,34936,0,0,0,L,1122011218,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466204442,645372.00
06/17/2016 19:00,2,1.332,ACTIVE,211.93,348.06,59.975,1466204403,"274151322000087","219011344069620",27.23,44.80,0,333.93,360.69,36.8,33.6,0.230,675223.3,675223.3,28712,0,0,0,L,1151911521,0,121.78,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466204442,645373.00
06/17/2016 19:15,2,1.326,ACTIVE,214.87,350.77,60.018,1466205303,"201051344000645","219011344069620",27.87,32.00,0,335.74,370.90,37.5,34.2,0.301,447902.2,447902.2,35070,0,0,0,L,1122011218,0,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466205304,645374.00
06/17/2016 19:15,2,1.139,ACTIVE,212.16,344.76,59.970,1466205303,"274151322000085","219011344069620",27.37,36.30,0,334.54,357.08,31.6,28.6,0.208,703390.7,703390.7,28602,0,0,0,L,1151911521,0,122.23,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466205305,645375.00
06/17/2016 19:15,2,1.316,ACTIVE,214.41,351.07,59.970,1466205303,"201051344000633","219011344069620",28.33,32.20,0,335.74,371.51,37.8,34.6,0.305,439076.7,439076.7,35555,0,0,0,L,1122011218,0,122.46,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466205306,645376.00
06/17/2016 19:15,2,1.301,ACTIVE,214.41,350.47,59.975,1466205303,"201051344000469","219011344069620",28.37,32.00,0,334.54,371.21,37.4,34.2,0.314,440610.4,440610.4,35487,0,0,0,L,1122011218,0,121.78,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466205307,645377.00
06/17/2016 19:15,2,1.299,ACTIVE,213.06,348.06,60.023,1466205303,"201051344000646","219011344069620",28.33,32.60,0,332.13,368.80,37.3,34.1,0.314,443546.7,443546.7,40034,0,0,0,L,1122011218,0,122.68,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466205308,645378.00
06/17/2016 19:15,2,1.197,ACTIVE,211.93,343.55,59.975,1466205303,"274151322000052","219011344069620",27.75,38.00,0,333.93,358.58,33.7,30.6,0.221,717981.1,717981.1,28828,0,0,0,L,1151911521,0,121.55,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466205309,645379.00
06/17/2016 19:15,2,1.410,ACTIVE,213.51,349.56,59.975,1466205303,"201051344000585","219011344069620",28.09,32.60,0,334.84,370.30,40.2,36.8,0.323,450845.0,450845.0,40041,0,0,0,L,1122011218,0,122.01,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466205310,645380.00
06/17/2016 19:15,2,1.270,ACTIVE,213.06,346.86,59.970,1466205303,"201051344001230","219011344069620",27.91,31.00,0,332.73,366.70,35.9,32.7,0.287,447067.8,447067.8,39842,0,0,0,L,1122011218,0,122.46,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466205311,645381.00
06/17/2016 19:15,2,1.275,ACTIVE,213.74,348.96,59.970,1466205303,"201051344000582","219011344069620",27.99,33.00,0,333.93,369.40,36.2,33.0,0.296,440388.0,440388.0,39998,0,0,0,L,1122011218,0,122.68,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466205312,645382.00
06/17/2016 19:15,2,1.287,ACTIVE,213.06,347.76,59.970,1466205303,"201051344000955","219011344069620",28.17,32.80,0,332.73,367.90,36.7,33.5,0.305,453078.8,453078.8,39932,0,0,0,L,1122011218,0,122.01,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466205313,645383.00
06/17/2016 19:15,2,0.730,ACTIVE,212.16,415.39,59.970,1466205303,"274151322000094","219011344069620",38.76,39.00,0,333.33,429.82,29.3,26.4,0.203,581807.9,581807.9,29925,0,0,0,L,1151911521,0,121.78,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466205314,645384.00
06/17/2016 19:15,2,1.357,ACTIVE,214.41,351.07,59.975,1466205303,"201051344000579","219011344069620",28.29,33.00,0,335.44,371.81,39.0,35.7,0.318,454743.8,454743.8,15556,0,0,0,L,1122011218,0,122.01,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466205315,645385.00
06/17/2016 19:15,2,1.309,ACTIVE,213.29,348.06,59.975,1466205303,"201051344000890","219011344069620",28.11,31.50,0,333.93,369.70,37.3,34.1,0.292,450262.5,450262.5,39951,0,0,0,L,1122011218,0,122.68,121.10,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466205316,645386.00
06/17/2016 19:15,2,1.273,ACTIVE,213.74,348.66,60.012,1466205303,"201051344000438","219011344069620",28.43,32.00,0,334.84,369.70,36.8,33.5,0.305,452201.2,452201.2,39957,0,0,0,L,1122011218,0,122.91,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466205317,645387.00
06/17/2016 19:15,2,1.312,ACTIVE,213.51,348.06,59.981,1466205303,"201051344000417","219011344069620",27.75,32.40,0,333.03,368.50,37.0,33.7,0.301,444469.3,444469.3,40119,0,0,0,L,1122011218,0,122.23,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466205318,645388.00
06/17/2016 19:15,2,1.207,ACTIVE,211.93,342.65,59.970,1466205303,"274151322000083","219011344069620",27.55,37.50,0,334.24,358.58,33.7,30.6,0.230,711504.0,711504.0,28906,0,0,0,L,1151911521,0,121.55,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466205319,645389.00
06/17/2016 19:15,2,1.250,ACTIVE,212.61,344.15,59.944,1466205303,"274151322000076","219011344069620",28.17,37.30,0,334.84,360.08,35.7,32.5,0.247,757923.8,757923.8,28902,0,0,0,L,1151911521,0,122.01,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466205320,645390.00
06/17/2016 19:15,2,1.328,ACTIVE,213.96,349.86,59.986,1466205303,"201051344000868","219011344069620",28.11,31.50,0,334.54,370.60,37.9,34.6,0.301,439632.4,439632.4,35208,0,0,0,L,1122011218,0,121.78,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466205321,645391.00
06/17/2016 19:15,2,1.268,ACTIVE,211.93,346.86,59.981,1466205303,"274151322000095","219011344069620",27.75,37.30,0,333.63,359.48,35.7,32.5,0.234,750130.6,750130.6,28820,0,0,0,L,1151911521,0,122.01,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466205321,645392.00
06/17/2016 19:15,2,1.314,ACTIVE,214.19,351.67,59.928,1466205303,"201051344000988","219011344069620",28.09,32.80,0,335.44,373.01,37.4,34.1,0.309,436607.1,436607.1,35499,0,0,0,L,1122011218,0,121.78,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466205322,645393.00
06/17/2016 19:15,2,1.314,ACTIVE,213.29,347.46,59.975,1466205303,"201051344001025","219011344069620",28.47,32.40,0,334.54,370.00,37.9,34.7,0.301,450424.7,450424.7,40006,0,0,0,L,1122011218,0,122.23,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466205323,645394.00
06/17/2016 19:15,2,1.330,ACTIVE,214.19,349.26,59.986,1466205303,"201051344000458","219011344069620",28.05,33.00,0,336.04,370.60,37.8,34.6,0.318,447464.7,447464.7,35423,0,0,0,L,1122011218,0,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466205324,645395.00
06/17/2016 19:15,2,1.326,ACTIVE,214.64,351.37,59.975,1466205303,"201051344000853","219011344069620",28.09,32.80,0,337.24,373.31,37.8,34.5,0.314,446211.3,446211.3,35028,0,0,0,L,1122011218,0,122.68,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466205325,645396.00
06/17/2016 19:15,2,1.268,ACTIVE,213.51,348.96,59.991,1466205303,"201051344000685","219011344069620",28.15,31.00,0,334.24,370.30,36.2,33.0,0.314,451575.6,451575.6,39859,0,0,0,L,1122011218,0,123.14,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466205326,645397.00
06/17/2016 19:15,2,1.279,ACTIVE,213.51,348.36,60.012,1466205303,"201051344000917","219011344069620",28.23,33.50,0,333.93,368.80,36.6,33.4,0.292,448353.0,448353.0,39855,0,0,0,L,1122011218,0,122.46,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466205327,645398.00
06/17/2016 19:15,2,1.283,ACTIVE,213.51,347.46,59.944,1466205303,"201051344001145","219011344069620",28.37,31.30,0,335.14,369.40,36.9,33.6,0.301,453591.0,453591.0,39711,0,0,0,L,1122011218,0,122.46,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466205328,645399.00
06/17/2016 19:15,2,1.289,ACTIVE,213.74,348.66,59.981,1466205303,"201051344000651","219011344069620",28.13,32.80,0,335.44,370.30,36.7,33.5,0.301,446094.2,446094.2,40061,0,0,0,L,1122011218,0,123.14,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466205329,645400.00
06/17/2016 19:15,2,1.133,ACTIVE,211.70,344.15,59.981,1466205303,"274151322000088","219011344069620",27.14,36.30,0,334.24,356.78,31.2,28.2,0.208,687256.5,687256.5,28560,0,0,0,L,1151911521,0,122.23,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466205330,645401.00
06/17/2016 19:15,2,0.762,ACTIVE,212.83,413.89,59.981,1466205303,"274151322000068","219011344069620",38.70,39.00,0,333.93,432.22,29.9,27.0,0.194,581725.7,581725.7,30135,0,0,0,L,1151911521,0,122.23,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466205331,645402.00
06/17/2016 19:15,2,1.322,ACTIVE,213.29,347.46,59.981,1466205303,"201051344001135","219011344069620",28.33,32.80,0,333.63,368.50,38.0,34.7,0.301,442111.6,442111.6,39995,0,0,0,L,1122011218,0,122.46,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466205332,645403.00
06/17/2016 19:15,2,1.338,ACTIVE,213.96,349.86,59.981,1466205303,"201051344000594","219011344069620",28.09,32.80,0,334.54,370.60,38.1,34.8,0.309,451472.5,451472.5,35469,0,0,0,L,1122011218,0,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466205332,645404.00
06/17/2016 19:15,2,1.305,ACTIVE,213.51,347.76,59.922,1466205303,"201051344001203","219011344069620",27.91,32.40,0,335.44,369.40,36.9,33.7,0.296,449292.1,449292.1,40036,0,0,0,L,1122011218,0,123.14,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466205333,645405.00
06/17/2016 19:15,2,1.156,ACTIVE,211.93,344.76,60.007,1466205303,"274151322000054","219011344069620",27.35,37.00,0,333.93,357.68,32.0,29.0,0.217,701880.2,701880.2,28587,0,0,0,L,1151911521,0,122.01,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466205334,645406.00
06/17/2016 19:15,2,1.334,ACTIVE,214.41,349.26,59.975,1466205303,"201051344000867","219011344069620",28.23,32.40,0,335.14,370.30,38.1,34.9,0.301,438838.9,438838.9,35468,0,0,0,L,1122011218,0,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466205335,645407.00
06/17/2016 19:15,2,1.221,ACTIVE,213.74,348.36,59.975,1466205303,"201051344001093","219011344069620",28.33,32.00,0,334.24,367.90,35.1,31.9,0.283,447647.7,447647.7,39915,0,0,0,L,1122011218,0,122.68,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466205336,645408.00
06/17/2016 19:15,2,1.293,ACTIVE,214.19,350.47,59.996,1466205303,"201051344000900","219011344069620",28.61,32.00,0,335.74,370.60,37.5,34.3,0.301,454577.2,454577.2,34863,0,0,0,L,1122011218,0,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466205337,645409.00
06/17/2016 19:15,2,1.287,ACTIVE,214.41,350.17,59.959,1466205303,"201051344000648","219011344069620",28.35,31.30,0,336.64,370.90,37.0,33.8,0.301,446099.7,446099.7,35155,0,0,0,L,1122011218,0,121.78,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466205338,645410.00
06/17/2016 19:15,2,1.338,ACTIVE,214.19,350.17,59.975,1466205303,"201051344000569","219011344069620",27.81,33.30,0,335.44,370.30,37.7,34.5,0.309,455641.1,455641.1,34787,0,0,0,L,1122011218,0,121.78,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466205339,645411.00
06/17/2016 19:15,2,1.367,ACTIVE,214.19,350.17,59.981,1466205303,"201051344000983","219011344069620",28.05,33.00,0,336.04,371.51,38.8,35.6,0.314,447241.9,447241.9,35267,0,0,0,L,1122011218,0,122.01,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466205340,645412.00
06/17/2016 19:15,2,1.334,ACTIVE,214.41,349.56,59.981,1466205303,"201051344001158","219011344069620",27.75,32.80,0,335.74,371.51,37.5,34.3,0.309,441239.3,441239.3,35534,0,0,0,L,1122011218,0,122.01,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466205341,645413.00
06/17/2016 19:15,2,1.291,ACTIVE,214.64,350.77,59.981,1466205303,"201051344000576","219011344069620",28.01,31.30,0,336.64,371.21,36.7,33.5,0.301,448333.5,448333.5,34937,0,0,0,L,1122011218,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466205342,645414.00
06/17/2016 19:15,2,1.145,ACTIVE,212.16,341.45,59.975,1466205303,"274151322000087","219011344069620",27.37,43.80,0,334.54,357.38,31.7,28.7,0.186,675231.1,675231.1,28713,0,0,0,L,1151911521,0,121.78,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466205343,645415.00
06/17/2016 19:30,2,0.994,ACTIVE,214.19,346.56,59.996,1466206203,"201051344000645","219011344069620",27.39,31.30,0,336.64,367.60,27.6,24.7,0.212,447909.7,447909.7,35071,0,0,0,L,1122011218,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466206204,645416.00
06/17/2016 19:30,2,0.871,ACTIVE,211.93,341.45,59.981,1466206203,"274151322000085","219011344069620",27.14,35.40,0,333.93,354.67,24.0,21.2,0.150,703397.0,703397.0,28603,0,0,0,L,1151911521,0,122.23,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466206205,645417.00
06/17/2016 19:30,2,0.979,ACTIVE,213.96,347.76,60.007,1466206203,"201051344000633","219011344069620",27.91,31.30,0,335.14,368.80,27.7,24.8,0.225,439084.2,439084.2,35556,0,0,0,L,1122011218,0,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466206206,645418.00
06/17/2016 19:30,2,0.967,ACTIVE,213.74,345.96,60.002,1466206203,"201051344000469","219011344069620",28.11,31.80,0,335.44,367.30,27.6,24.7,0.225,440617.9,440617.9,35488,0,0,0,L,1122011218,0,121.33,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466206207,645419.00
06/17/2016 19:30,2,0.963,ACTIVE,212.61,345.36,59.986,1466206203,"201051344000646","219011344069620",28.11,32.00,0,333.63,365.49,27.4,24.6,0.221,443554.1,443554.1,40035,0,0,0,L,1122011218,0,122.46,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466206208,645420.00
06/17/2016 19:30,2,0.926,ACTIVE,211.70,345.06,59.986,1466206203,"274151322000052","219011344069620",27.21,36.50,0,333.63,355.88,25.5,22.7,0.172,717987.8,717987.8,28829,0,0,0,L,1151911521,0,121.33,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466206209,645421.00
06/17/2016 19:30,2,1.049,ACTIVE,213.29,345.66,60.039,1466206203,"201051344000585","219011344069620",27.73,32.00,0,334.54,366.70,29.5,26.5,0.221,450853.0,450853.0,40042,0,0,0,L,1122011218,0,122.01,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466206209,645422.00
06/17/2016 19:30,2,0.928,ACTIVE,212.61,343.85,59.981,1466206203,"201051344001230","219011344069620",27.87,30.50,0,332.73,362.79,26.2,23.3,0.199,447074.9,447074.9,39843,0,0,0,L,1122011218,0,122.23,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466206210,645423.00
06/17/2016 19:30,2,0.939,ACTIVE,213.51,345.66,59.986,1466206203,"201051344000582","219011344069620",27.61,32.40,0,334.54,365.80,26.3,23.5,0.203,440395.1,440395.1,39999,0,0,0,L,1122011218,0,122.46,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466206211,645424.00
06/17/2016 19:30,2,0.975,ACTIVE,212.61,344.15,59.996,1466206203,"201051344000955","219011344069620",27.69,32.20,0,333.33,364.29,27.4,24.5,0.217,453086.1,453086.1,39933,0,0,0,L,1122011218,0,121.78,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466206212,645425.00
06/17/2016 19:30,2,0.580,ACTIVE,211.93,397.66,59.981,1466206203,"274151322000094","219011344069620",37.23,38.00,0,332.43,424.11,22.1,19.4,0.155,581813.6,581813.6,29926,0,0,0,L,1151911521,0,121.33,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466206213,645426.00
06/17/2016 19:30,2,1.008,ACTIVE,213.51,346.26,60.012,1466206203,"201051344000579","219011344069620",28.13,32.20,0,336.64,367.60,28.7,25.8,0.221,454751.6,454751.6,15557,0,0,0,L,1122011218,0,121.55,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466206214,645427.00
06/17/2016 19:30,2,0.979,ACTIVE,212.83,344.15,59.986,1466206203,"201051344000890","219011344069620",27.69,31.00,0,333.63,365.49,27.4,24.6,0.208,450269.9,450269.9,39952,0,0,0,L,1122011218,0,122.46,120.88,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466206215,645428.00
06/17/2016 19:30,2,0.941,ACTIVE,213.06,345.06,59.991,1466206203,"201051344000438","219011344069620",28.19,31.30,0,334.54,364.89,26.9,24.1,0.217,452208.5,452208.5,39958,0,0,0,L,1122011218,0,122.46,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466206216,645429.00
06/17/2016 19:30,2,0.965,ACTIVE,213.06,344.76,59.981,1466206203,"201051344000417","219011344069620",27.85,31.80,0,333.93,364.59,27.3,24.4,0.217,444476.6,444476.6,40120,0,0,0,L,1122011218,0,122.01,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466206217,645430.00
06/17/2016 19:30,2,0.891,ACTIVE,211.70,343.85,59.981,1466206203,"274151322000083","219011344069620",27.61,36.00,0,333.33,355.88,24.9,22.1,0.172,711510.7,711510.7,28907,0,0,0,L,1151911521,0,121.55,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466206218,645431.00
06/17/2016 19:30,2,0.957,ACTIVE,212.16,345.06,59.986,1466206203,"274151322000076","219011344069620",27.71,35.80,0,334.24,357.38,26.9,24.0,0.194,757930.9,757930.9,28903,0,0,0,L,1151911521,0,121.55,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466206219,645432.00
06/17/2016 19:30,2,0.996,ACTIVE,213.51,345.66,59.986,1466206203,"201051344000868","219011344069620",27.67,31.00,0,335.74,366.40,27.9,25.0,0.212,439640.0,439640.0,35209,0,0,0,L,1122011218,0,121.55,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466206220,645433.00
06/17/2016 19:30,2,0.934,ACTIVE,211.70,344.45,60.002,1466206203,"274151322000095","219011344069620",27.83,36.00,0,333.33,356.48,26.3,23.5,0.172,750137.6,750137.6,28821,0,0,0,L,1151911521,0,122.01,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466206221,645434.00
06/17/2016 19:30,2,0.982,ACTIVE,213.74,347.76,60.023,1466206203,"201051344000988","219011344069620",27.19,32.00,0,335.74,369.10,27.1,24.2,0.217,436614.5,436614.5,35500,0,0,0,L,1122011218,0,121.55,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466206222,645435.00
