ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/17/2016 19:30,2,0.969,ACTIVE,213.06,344.45,59.981,1466206203,"201051344001025","219011344069620",28.11,31.80,0,333.63,364.89,27.6,24.7,0.212,450432.2,450432.2,40007,0,0,0,L,1122011218,0,122.01,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466206223,645436.00
06/17/2016 19:30,2,0.963,ACTIVE,213.51,346.26,59.996,1466206203,"201051344000458","219011344069620",28.21,32.60,0,336.64,367.00,27.6,24.7,0.230,447472.2,447472.2,35424,0,0,0,L,1122011218,0,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466206224,645437.00
06/17/2016 19:30,2,0.980,ACTIVE,214.19,348.36,59.986,1466206203,"201051344000853","219011344069620",27.73,32.40,0,336.34,368.50,27.6,24.7,0.217,446218.7,446218.7,35029,0,0,0,L,1122011218,0,122.46,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466206225,645438.00
06/17/2016 19:30,2,0.924,ACTIVE,213.29,345.66,59.986,1466206203,"201051344000685","219011344069620",27.73,30.50,0,333.03,366.10,26.0,23.2,0.221,451582.7,451582.7,39860,0,0,0,L,1122011218,0,122.91,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466206225,645439.00
06/17/2016 19:30,2,0.930,ACTIVE,213.06,344.76,59.986,1466206203,"201051344000917","219011344069620",27.97,32.80,0,333.93,364.89,26.3,23.5,0.203,448360.2,448360.2,39856,0,0,0,L,1122011218,0,122.01,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466206226,645440.00
06/17/2016 19:30,2,0.939,ACTIVE,213.29,344.45,60.023,1466206203,"201051344001145","219011344069620",27.91,30.80,0,333.63,364.89,26.6,23.7,0.203,453598.2,453598.2,39712,0,0,0,L,1122011218,0,122.46,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466206227,645441.00
06/17/2016 19:30,2,0.953,ACTIVE,213.29,345.66,59.996,1466206203,"201051344000651","219011344069620",27.43,32.20,0,335.14,365.80,26.6,23.7,0.208,446101.4,446101.4,40062,0,0,0,L,1122011218,0,122.91,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466206228,645442.00
06/17/2016 19:30,2,0.852,ACTIVE,211.25,344.45,59.991,1466206203,"274151322000088","219011344069620",27.00,35.20,0,333.33,354.37,23.3,20.6,0.150,687262.7,687262.7,28561,0,0,0,L,1151911521,0,122.01,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466206229,645443.00
06/17/2016 19:30,2,0.598,ACTIVE,212.61,400.66,59.991,1466206203,"274151322000068","219011344069620",37.27,38.00,0,331.83,425.01,22.7,20.0,0.141,581731.6,581731.6,30136,0,0,0,L,1151911521,0,122.01,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466206230,645444.00
06/17/2016 19:30,2,0.992,ACTIVE,212.83,343.85,60.034,1466206203,"201051344001135","219011344069620",27.87,32.20,0,333.93,364.89,28.1,25.2,0.217,442119.1,442119.1,39996,0,0,0,L,1122011218,0,122.23,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466206231,645445.00
06/17/2016 19:30,2,0.982,ACTIVE,213.29,345.96,59.986,1466206203,"201051344000594","219011344069620",27.79,31.80,0,334.24,366.70,27.7,24.8,0.212,451480.0,451480.0,35470,0,0,0,L,1122011218,0,121.78,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466206232,645446.00
06/17/2016 19:30,2,0.961,ACTIVE,213.29,344.76,59.991,1466206203,"201051344001203","219011344069620",27.63,31.80,0,334.54,366.10,26.9,24.1,0.217,449299.4,449299.4,40037,0,0,0,L,1122011218,0,122.91,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466206233,645447.00
06/17/2016 19:30,2,0.873,ACTIVE,211.70,344.45,60.012,1466206203,"274151322000054","219011344069620",27.25,35.80,0,333.33,355.58,24.1,21.3,0.164,701886.6,701886.6,28588,0,0,0,L,1151911521,0,121.78,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466206234,645448.00
06/17/2016 19:30,2,0.971,ACTIVE,213.74,345.06,59.944,1466206203,"201051344000867","219011344069620",28.27,31.80,0,335.14,366.70,27.8,24.9,0.212,438846.4,438846.4,35469,0,0,0,L,1122011218,0,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466206235,645449.00
06/17/2016 19:30,2,0.904,ACTIVE,213.29,345.06,59.986,1466206203,"201051344001093","219011344069620",28.07,31.80,0,334.24,363.09,25.8,22.9,0.194,447654.6,447654.6,39916,0,0,0,L,1122011218,0,122.46,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466206236,645450.00
06/17/2016 19:30,2,0.959,ACTIVE,213.51,346.86,59.996,1466206203,"201051344000900","219011344069620",27.97,31.30,0,335.74,366.70,27.2,24.3,0.212,454584.7,454584.7,34864,0,0,0,L,1122011218,0,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466206237,645451.00
06/17/2016 19:30,2,0.961,ACTIVE,213.96,346.26,60.018,1466206203,"201051344000648","219011344069620",27.97,30.30,0,336.94,367.60,27.2,24.4,0.217,446107.0,446107.0,35156,0,0,0,L,1122011218,0,121.55,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466206237,645452.00
06/17/2016 19:30,2,0.971,ACTIVE,213.74,346.26,59.970,1466206203,"201051344000569","219011344069620",27.99,32.80,0,336.34,366.40,27.6,24.7,0.217,455648.6,455648.6,34788,0,0,0,L,1122011218,0,121.55,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466206238,645453.00
06/17/2016 19:30,2,0.994,ACTIVE,213.96,346.86,59.991,1466206203,"201051344000983","219011344069620",28.23,32.40,0,336.04,367.30,28.4,25.5,0.217,447249.6,447249.6,35268,0,0,0,L,1122011218,0,122.01,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466206239,645454.00
06/17/2016 19:30,2,0.965,ACTIVE,213.74,346.26,59.986,1466206203,"201051344001158","219011344069620",27.75,32.20,0,336.04,367.00,27.2,24.3,0.217,441246.7,441246.7,35535,0,0,0,L,1122011218,0,121.78,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466206240,645455.00
06/17/2016 19:30,2,0.951,ACTIVE,214.19,347.16,59.986,1466206203,"201051344000576","219011344069620",27.61,30.50,0,336.34,367.00,26.7,23.8,0.212,448340.7,448340.7,34938,0,0,0,L,1122011218,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466206241,645456.00
06/17/2016 19:30,2,0.859,ACTIVE,211.93,342.05,59.970,1466206203,"274151322000087","219011344069620",27.17,42.80,0,333.33,354.97,23.6,20.9,0.133,675237.4,675237.4,28714,0,0,0,L,1151911521,0,121.78,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466206242,645457.00
06/17/2016 19:45,2,0.715,ACTIVE,213.96,344.76,60.023,1466207103,"201051344000645","219011344069620",27.61,30.00,0,326.12,360.08,20.0,17.4,0.141,447914.8,447914.8,35072,0,0,0,L,1122011218,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466207104,645458.00
06/17/2016 19:45,2,0.623,ACTIVE,211.93,341.75,60.012,1466207103,"274151322000085","219011344069620",26.86,34.00,0,323.11,350.17,17.0,14.5,0.106,703401.4,703401.4,28604,0,0,0,L,1151911521,0,122.23,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466207105,645459.00
06/17/2016 19:45,2,0.719,ACTIVE,213.96,345.36,60.028,1466207103,"201051344000633","219011344069620",27.69,30.00,0,325.82,360.69,20.2,17.5,0.146,439089.3,439089.3,35557,0,0,0,L,1122011218,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466207106,645460.00
06/17/2016 19:45,2,0.717,ACTIVE,213.74,343.85,60.028,1466207103,"201051344000469","219011344069620",27.65,30.80,0,324.32,360.08,20.1,17.5,0.150,440623.0,440623.0,35489,0,0,0,L,1122011218,0,121.33,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466207107,645461.00
06/17/2016 19:45,2,0.703,ACTIVE,212.38,341.75,59.981,1466207103,"201051344000646","219011344069620",28.17,31.00,0,322.21,357.68,20.1,17.5,0.150,443559.2,443559.2,40036,0,0,0,L,1122011218,0,122.23,121.10,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466207108,645462.00
06/17/2016 19:45,2,0.668,ACTIVE,211.70,341.75,60.023,1466207103,"274151322000052","219011344069620",27.12,35.00,0,321.91,351.07,18.4,15.8,0.119,717992.5,717992.5,28830,0,0,0,L,1151911521,0,121.33,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466207109,645463.00
06/17/2016 19:45,2,0.771,ACTIVE,213.06,343.55,60.023,1466207103,"201051344000585","219011344069620",27.65,31.00,0,323.11,358.88,21.6,19.0,0.146,450858.5,450858.5,40043,0,0,0,L,1122011218,0,122.01,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466207110,645464.00
06/17/2016 19:45,2,0.670,ACTIVE,212.61,341.15,60.023,1466207103,"201051344001230","219011344069620",27.81,29.80,0,323.41,355.28,18.9,16.3,0.133,447079.8,447079.8,39844,0,0,0,L,1122011218,0,122.23,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466207111,645465.00
06/17/2016 19:45,2,0.678,ACTIVE,213.06,342.95,60.023,1466207103,"201051344000582","219011344069620",27.69,31.50,0,323.72,357.98,19.1,16.5,0.146,440400.0,440400.0,40000,0,0,0,L,1122011218,0,122.23,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466207111,645466.00
06/17/2016 19:45,2,0.717,ACTIVE,212.38,341.45,60.023,1466207103,"201051344000955","219011344069620",27.79,31.00,0,322.81,357.08,20.2,17.6,0.150,453091.2,453091.2,39934,0,0,0,L,1122011218,0,121.78,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466207112,645467.00
06/17/2016 19:45,2,0.408,ACTIVE,212.16,396.75,60.012,1466207103,"274151322000094","219011344069620",37.21,36.50,0,336.04,415.69,15.2,12.8,0.102,581817.5,581817.5,29927,0,0,0,L,1151911521,0,121.55,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466207113,645468.00
06/17/2016 19:45,2,0.756,ACTIVE,213.51,343.55,60.018,1466207103,"201051344000579","219011344069620",27.45,31.30,0,325.82,359.18,21.1,18.4,0.155,454757.0,454757.0,15558,0,0,0,L,1122011218,0,121.55,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466207114,645469.00
06/17/2016 19:45,2,0.715,ACTIVE,212.83,342.05,60.023,1466207103,"201051344000890","219011344069620",27.87,29.80,0,323.11,357.68,20.2,17.6,0.141,450275.0,450275.0,39953,0,0,0,L,1122011218,0,122.46,121.10,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466207115,645470.00
06/17/2016 19:45,2,0.689,ACTIVE,213.06,342.65,60.023,1466207103,"201051344000438","219011344069620",28.19,30.30,0,323.11,358.28,19.7,17.1,0.146,452213.5,452213.5,39959,0,0,0,L,1122011218,0,122.46,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466207116,645471.00
06/17/2016 19:45,2,0.723,ACTIVE,212.83,342.65,60.028,1466207103,"201051344000417","219011344069620",27.47,30.50,0,323.72,357.38,20.1,17.5,0.141,444481.7,444481.7,40121,0,0,0,L,1122011218,0,122.01,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466207117,645472.00
06/17/2016 19:45,2,0.639,ACTIVE,211.70,343.25,59.991,1466207103,"274151322000083","219011344069620",27.37,34.50,0,322.21,350.47,17.7,15.2,0.115,711515.2,711515.2,28908,0,0,0,L,1151911521,0,121.33,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466207118,645473.00
06/17/2016 19:45,2,0.684,ACTIVE,212.16,340.55,60.018,1466207103,"274151322000076","219011344069620",27.61,34.30,0,323.41,352.27,19.2,16.6,0.128,757935.8,757935.8,28904,0,0,0,L,1151911521,0,121.78,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466207119,645474.00
06/17/2016 19:45,2,0.732,ACTIVE,213.29,343.25,60.034,1466207103,"201051344000868","219011344069620",27.45,29.80,0,324.62,359.18,20.4,17.8,0.146,439645.2,439645.2,35210,0,0,0,L,1122011218,0,121.55,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466207120,645475.00
06/17/2016 19:45,2,0.666,ACTIVE,211.70,339.95,60.018,1466207103,"274151322000095","219011344069620",27.59,34.30,0,322.21,350.77,18.6,16.0,0.119,750142.5,750142.5,28822,0,0,0,L,1151911521,0,122.01,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466207121,645476.00
06/17/2016 19:45,2,0.703,ACTIVE,213.74,345.66,60.028,1466207103,"201051344000988","219011344069620",27.61,31.30,0,324.92,360.69,19.7,17.1,0.159,436619.5,436619.5,35501,0,0,0,L,1122011218,0,121.78,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466207122,645477.00
06/17/2016 19:45,2,0.699,ACTIVE,212.61,341.45,60.023,1466207103,"201051344001025","219011344069620",28.33,30.50,0,322.51,357.98,20.1,17.5,0.150,450437.3,450437.3,40008,0,0,0,L,1122011218,0,121.78,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466207123,645478.00
06/17/2016 19:45,2,0.715,ACTIVE,213.51,343.55,60.018,1466207103,"201051344000458","219011344069620",27.73,31.50,0,324.92,359.78,20.1,17.5,0.155,447477.3,447477.3,35425,0,0,0,L,1122011218,0,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466207123,645479.00
06/17/2016 19:45,2,0.717,ACTIVE,214.19,345.06,60.007,1466207103,"201051344000853","219011344069620",27.69,31.30,0,326.12,360.99,20.1,17.5,0.146,446223.8,446223.8,35030,0,0,0,L,1122011218,0,122.46,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466207124,645480.00
06/17/2016 19:45,2,0.670,ACTIVE,213.06,342.65,60.007,1466207103,"201051344000685","219011344069620",27.49,29.80,0,324.32,358.58,18.7,16.1,0.150,451587.5,451587.5,39861,0,0,0,L,1122011218,0,122.91,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466207125,645481.00
06/17/2016 19:45,2,0.678,ACTIVE,213.06,342.65,60.018,1466207103,"201051344000917","219011344069620",27.77,32.20,0,322.51,357.98,19.1,16.5,0.137,448365.0,448365.0,39857,0,0,0,L,1122011218,0,122.01,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466207126,645482.00
06/17/2016 19:45,2,0.695,ACTIVE,213.06,342.35,60.018,1466207103,"201051344001145","219011344069620",27.21,29.50,0,326.72,358.28,19.2,16.6,0.137,453603.1,453603.1,39713,0,0,0,L,1122011218,0,122.23,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466207127,645483.00
06/17/2016 19:45,2,0.682,ACTIVE,213.29,342.95,60.012,1466207103,"201051344000651","219011344069620",27.87,31.30,0,324.32,358.28,19.3,16.7,0.141,446106.3,446106.3,40063,0,0,0,L,1122011218,0,122.68,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466207128,645484.00
06/17/2016 19:45,2,0.615,ACTIVE,211.48,339.34,60.007,1466207103,"274151322000088","219011344069620",26.50,33.80,0,320.41,349.86,16.5,14.0,0.097,687266.9,687266.9,28562,0,0,0,L,1151911521,0,122.01,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466207129,645485.00
06/17/2016 19:45,2,0.443,ACTIVE,212.61,390.44,60.018,1466207103,"274151322000068","219011344069620",36.48,36.30,0,335.74,413.59,16.4,13.9,0.093,581735.7,581735.7,30137,0,0,0,L,1151911521,0,122.01,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466207130,645486.00
06/17/2016 19:45,2,0.736,ACTIVE,212.61,341.45,60.023,1466207103,"201051344001135","219011344069620",27.81,31.00,0,323.11,357.68,20.8,18.1,0.141,442124.4,442124.4,39997,0,0,0,L,1122011218,0,122.01,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466207131,645487.00
06/17/2016 19:45,2,0.725,ACTIVE,213.29,343.85,60.018,1466207103,"201051344000594","219011344069620",27.59,30.80,0,323.72,359.48,20.2,17.6,0.150,451485.2,451485.2,35471,0,0,0,L,1122011218,0,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466207132,645488.00
06/17/2016 19:45,2,0.711,ACTIVE,213.06,341.75,60.018,1466207103,"201051344001203","219011344069620",27.33,30.80,0,324.02,358.58,19.7,17.1,0.150,449304.4,449304.4,40038,0,0,0,L,1122011218,0,122.68,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466207133,645489.00
06/17/2016 19:45,2,0.627,ACTIVE,211.93,342.05,60.018,1466207103,"274151322000054","219011344069620",27.12,34.80,0,322.21,350.47,17.2,14.7,0.106,701890.9,701890.9,28589,0,0,0,L,1151911521,0,121.78,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466207134,645490.00
06/17/2016 19:45,2,0.729,ACTIVE,213.51,342.35,60.007,1466207103,"201051344000867","219011344069620",27.63,30.80,0,324.62,358.88,20.4,17.8,0.146,438851.6,438851.6,35470,0,0,0,L,1122011218,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466207135,645491.00
06/17/2016 19:45,2,0.672,ACTIVE,212.83,342.35,60.028,1466207103,"201051344001093","219011344069620",27.51,30.80,0,324.32,356.78,18.8,16.2,0.128,447659.4,447659.4,39917,0,0,0,L,1122011218,0,122.23,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466207136,645492.00
06/17/2016 19:45,2,0.701,ACTIVE,213.51,343.85,60.023,1466207103,"201051344000900","219011344069620",27.85,30.30,0,324.92,359.18,19.8,17.2,0.146,454589.7,454589.7,34865,0,0,0,L,1122011218,0,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466207137,645493.00
06/17/2016 19:45,2,0.711,ACTIVE,213.74,344.15,60.023,1466207103,"201051344000648","219011344069620",27.75,29.00,0,326.12,359.78,20.0,17.4,0.150,446112.1,446112.1,35157,0,0,0,L,1122011218,0,121.55,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466207138,645494.00
06/17/2016 19:45,2,0.725,ACTIVE,213.51,343.85,60.012,1466207103,"201051344000569","219011344069620",27.55,32.00,0,325.82,359.48,20.3,17.7,0.150,455653.7,455653.7,34789,0,0,0,L,1122011218,0,121.33,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466207138,645495.00
06/17/2016 19:45,2,0.746,ACTIVE,213.74,343.55,60.012,1466207103,"201051344000983","219011344069620",27.79,31.30,0,324.62,359.48,21.0,18.4,0.155,447254.9,447254.9,35269,0,0,0,L,1122011218,0,122.01,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466207139,645496.00
06/17/2016 19:45,2,0.705,ACTIVE,213.51,343.55,60.012,1466207103,"201051344001158","219011344069620",27.65,30.80,0,325.52,359.48,19.8,17.2,0.155,441251.7,441251.7,35536,0,0,0,L,1122011218,0,121.55,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466207140,645497.00
06/17/2016 19:45,2,0.693,ACTIVE,213.96,345.36,60.018,1466207103,"201051344000576","219011344069620",27.61,29.30,0,326.12,359.48,19.4,16.8,0.141,448345.6,448345.6,34939,0,0,0,L,1122011218,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466207141,645498.00
06/17/2016 19:45,2,0.615,ACTIVE,211.93,340.85,60.007,1466207103,"274151322000087","219011344069620",27.12,40.60,0,322.51,349.86,16.9,14.4,0.097,675241.7,675241.7,28715,0,0,0,L,1151911521,0,121.78,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466207142,645499.00
06/17/2016 20:00,2,0.600,ACTIVE,213.74,342.95,60.023,1466208004,"201051344000645","219011344069620",27.25,29.30,0,335.74,354.67,16.6,14.1,0.119,447918.7,447918.7,35073,0,0,0,L,1122011218,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466208005,645500.00
06/17/2016 20:00,2,0.500,ACTIVE,211.93,339.95,59.970,1466208004,"274151322000085","219011344069620",26.92,32.80,0,334.24,346.56,13.7,11.3,0.075,703404.5,703404.5,28605,0,0,0,L,1151911521,0,122.46,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466208006,645501.00
06/17/2016 20:00,2,0.594,ACTIVE,213.74,344.76,60.007,1466208004,"201051344000633","219011344069620",27.99,29.00,0,333.63,355.88,16.9,14.4,0.124,439093.3,439093.3,35558,0,0,0,L,1122011218,0,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466208007,645502.00
06/17/2016 20:00,2,0.590,ACTIVE,213.51,342.65,59.996,1466208004,"201051344000469","219011344069620",28.07,29.80,0,333.63,354.67,16.8,14.3,0.119,440626.9,440626.9,35490,0,0,0,L,1122011218,0,121.10,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466208008,645503.00
06/17/2016 20:00,2,0.596,ACTIVE,212.83,341.15,59.996,1466208004,"201051344000646","219011344069620",27.75,29.80,0,331.53,352.57,16.8,14.3,0.115,443563.2,443563.2,40037,0,0,0,L,1122011218,0,122.46,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466208009,645504.00
06/17/2016 20:00,2,0.551,ACTIVE,211.70,341.15,60.007,1466208004,"274151322000052","219011344069620",26.86,33.80,0,333.63,347.46,15.0,12.6,0.088,717996.0,717996.0,28831,0,0,0,L,1151911521,0,121.33,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466208010,645505.00
06/17/2016 20:00,2,0.645,ACTIVE,213.29,342.05,59.991,1466208004,"201051344000585","219011344069620",27.83,30.00,0,332.73,352.27,18.2,15.7,0.124,450862.8,450862.8,40044,0,0,0,L,1122011218,0,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466208010,645506.00
06/17/2016 20:00,2,0.564,ACTIVE,213.06,341.15,59.991,1466208004,"201051344001230","219011344069620",27.73,28.50,0,330.93,350.47,15.9,13.4,0.106,447083.4,447083.4,39845,0,0,0,L,1122011218,0,122.46,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466208011,645507.00
06/17/2016 20:00,2,0.574,ACTIVE,213.51,342.05,59.991,1466208004,"201051344000582","219011344069620",27.37,30.30,0,333.03,351.97,16.0,13.5,0.115,440403.7,440403.7,40001,0,0,0,L,1122011218,0,122.46,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466208012,645508.00
06/17/2016 20:00,2,0.609,ACTIVE,212.83,341.15,59.991,1466208004,"201051344000955","219011344069620",27.57,29.80,0,331.23,351.67,17.0,14.5,0.115,453095.2,453095.2,39935,0,0,0,L,1122011218,0,121.78,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466208013,645509.00
06/17/2016 20:00,2,0.324,ACTIVE,211.70,398.26,59.986,1466208004,"274151322000094","219011344069620",37.31,35.20,0,334.54,412.68,12.2,9.9,0.075,581820.3,581820.3,29928,0,0,0,L,1151911521,0,121.78,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466208014,645510.00
06/17/2016 20:00,2,0.635,ACTIVE,213.51,342.95,59.991,1466208004,"201051344000579","219011344069620",27.81,30.30,0,334.54,353.47,17.9,15.4,0.124,454761.2,454761.2,15559,0,0,0,L,1122011218,0,121.55,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466208015,645511.00
06/17/2016 20:00,2,0.600,ACTIVE,213.06,340.55,59.991,1466208004,"201051344000890","219011344069620",28.01,28.80,0,333.03,351.97,17.1,14.5,0.110,450279.0,450279.0,39954,0,0,0,L,1122011218,0,122.68,121.10,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466208016,645512.00
06/17/2016 20:00,2,0.588,ACTIVE,213.29,342.35,59.981,1466208004,"201051344000438","219011344069620",27.75,29.00,0,333.03,352.87,16.6,14.1,0.115,452217.3,452217.3,39960,0,0,0,L,1122011218,0,122.68,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466208017,645513.00
06/17/2016 20:00,2,0.609,ACTIVE,213.29,342.05,59.996,1466208004,"201051344000417","219011344069620",27.55,29.50,0,333.33,352.27,17.1,14.5,0.119,444485.6,444485.6,40122,0,0,0,L,1122011218,0,122.23,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466208018,645514.00
06/17/2016 20:00,2,0.523,ACTIVE,211.70,339.34,60.002,1466208004,"274151322000083","219011344069620",26.94,33.30,0,332.43,346.86,14.3,11.9,0.093,711518.6,711518.6,28909,0,0,0,L,1151911521,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466208019,645515.00
06/17/2016 20:00,2,0.559,ACTIVE,212.16,339.34,59.991,1466208004,"274151322000076","219011344069620",27.33,33.00,0,334.54,348.06,15.5,13.1,0.097,757939.5,757939.5,28905,0,0,0,L,1151911521,0,122.01,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466208020,645516.00
06/17/2016 20:00,2,0.609,ACTIVE,213.51,342.95,59.996,1466208004,"201051344000868","219011344069620",27.69,29.00,0,334.84,353.17,17.1,14.6,0.119,439649.2,439649.2,35211,0,0,0,L,1122011218,0,121.55,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466208021,645517.00
06/17/2016 20:00,2,0.541,ACTIVE,211.70,337.84,60.002,1466208004,"274151322000095","219011344069620",27.45,33.00,0,333.93,347.16,15.0,12.6,0.084,750146.0,750146.0,28823,0,0,0,L,1151911521,0,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466208022,645518.00
06/17/2016 20:00,2,0.594,ACTIVE,213.51,344.45,60.002,1466208004,"201051344000988","219011344069620",27.08,30.30,0,334.54,355.58,16.3,13.8,0.119,436623.3,436623.3,35502,0,0,0,L,1122011218,0,121.55,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466208023,645519.00
06/17/2016 20:00,2,0.604,ACTIVE,213.06,341.15,59.996,1466208004,"201051344001025","219011344069620",27.53,29.50,0,332.73,352.27,16.9,14.3,0.119,450441.2,450441.2,40009,0,0,0,L,1122011218,0,122.01,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466208023,645520.00
06/17/2016 20:00,2,0.598,ACTIVE,213.51,342.95,59.996,1466208004,"201051344000458","219011344069620",27.79,30.80,0,334.54,354.37,16.9,14.4,0.124,447481.3,447481.3,35426,0,0,0,L,1122011218,0,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466208024,645521.00
06/17/2016 20:00,2,0.596,ACTIVE,213.96,344.15,59.986,1466208004,"201051344000853","219011344069620",27.85,30.30,0,336.94,356.48,16.8,14.3,0.115,446227.8,446227.8,35031,0,0,0,L,1122011218,0,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466208025,645522.00
06/17/2016 20:00,2,0.568,ACTIVE,213.29,342.05,60.034,1466208004,"201051344000917","219011344069620",27.85,31.00,0,331.83,351.67,16.1,13.6,0.110,448368.7,448368.7,39858,0,0,0,L,1122011218,0,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466208027,645523.00
06/17/2016 20:00,2,0.578,ACTIVE,213.29,341.75,59.991,1466208004,"201051344001145","219011344069620",27.49,28.50,0,334.24,352.27,16.1,13.6,0.106,453606.8,453606.8,39714,0,0,0,L,1122011218,0,122.46,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466208028,645524.00
06/17/2016 20:00,2,0.574,ACTIVE,213.29,342.35,59.996,1466208004,"201051344000651","219011344069620",27.61,30.00,0,333.93,352.87,16.1,13.6,0.110,446110.0,446110.0,40064,0,0,0,L,1122011218,0,122.91,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466208029,645525.00
06/17/2016 20:00,2,0.502,ACTIVE,211.48,340.25,59.959,1466208004,"274151322000088","219011344069620",26.14,32.80,0,333.33,346.26,13.3,10.9,0.084,687269.9,687269.9,28563,0,0,0,L,1151911521,0,122.23,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466208030,645526.00
06/17/2016 20:00,2,0.354,ACTIVE,212.61,391.94,59.996,1466208004,"274151322000068","219011344069620",36.58,35.20,0,336.04,415.69,13.1,10.7,0.080,581738.7,581738.7,30138,0,0,0,L,1151911521,0,122.23,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466208031,645527.00
06/17/2016 20:00,2,0.627,ACTIVE,212.83,340.85,59.981,1466208004,"201051344001135","219011344069620",27.55,30.00,0,332.43,351.07,17.5,15.0,0.119,442128.5,442128.5,39998,0,0,0,L,1122011218,0,122.23,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466208032,645528.00
06/17/2016 20:00,2,0.602,ACTIVE,213.29,342.35,60.007,1466208004,"201051344000594","219011344069620",27.87,29.50,0,332.73,353.47,17.0,14.5,0.119,451489.2,451489.2,35472,0,0,0,L,1122011218,0,121.55,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466208033,645529.00
06/17/2016 20:00,2,0.584,ACTIVE,213.29,340.85,59.996,1466208004,"201051344001203","219011344069620",28.01,29.50,0,333.03,352.57,16.6,14.1,0.119,449308.2,449308.2,40039,0,0,0,L,1122011218,0,122.91,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466208034,645530.00
06/17/2016 20:00,2,0.514,ACTIVE,211.70,339.04,59.991,1466208004,"274151322000054","219011344069620",26.82,33.80,0,333.63,347.16,14.0,11.6,0.084,701894.2,701894.2,28590,0,0,0,L,1151911521,0,122.01,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466208035,645531.00
06/17/2016 20:00,2,0.609,ACTIVE,213.74,342.35,59.970,1466208004,"201051344000867","219011344069620",27.65,29.80,0,333.93,353.77,17.1,14.6,0.119,438855.6,438855.6,35471,0,0,0,L,1122011218,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466208036,645532.00
06/17/2016 20:00,2,0.559,ACTIVE,213.29,341.75,59.981,1466208004,"201051344001093","219011344069620",28.01,29.80,0,333.03,352.27,15.9,13.4,0.097,447663.1,447663.1,39918,0,0,0,L,1122011218,0,122.46,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466208037,645533.00
06/17/2016 20:00,2,0.586,ACTIVE,213.51,342.95,59.991,1466208004,"201051344000900","219011344069620",27.53,29.50,0,334.54,354.37,16.4,13.9,0.115,454593.6,454593.6,34866,0,0,0,L,1122011218,0,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466208038,645534.00
06/17/2016 20:00,2,0.604,ACTIVE,213.96,343.25,59.996,1466208004,"201051344000648","219011344069620",27.43,28.50,0,334.54,354.67,16.8,14.3,0.110,446116.0,446116.0,35158,0,0,0,L,1122011218,0,121.55,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466208039,645535.00
06/17/2016 20:00,2,0.609,ACTIVE,213.74,342.95,60.007,1466208004,"201051344000569","219011344069620",27.57,30.80,0,334.24,353.77,17.0,14.5,0.119,455657.7,455657.7,34790,0,0,0,L,1122011218,0,121.33,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466208040,645536.00
06/17/2016 20:00,2,0.625,ACTIVE,213.74,342.35,60.002,1466208004,"201051344000983","219011344069620",27.83,30.50,0,333.03,354.37,17.6,15.1,0.119,447259.1,447259.1,35270,0,0,0,L,1122011218,0,121.78,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466208041,645537.00
06/17/2016 20:00,2,0.592,ACTIVE,213.74,343.25,59.991,1466208004,"201051344001158","219011344069620",27.45,30.00,0,335.14,354.37,16.5,14.0,0.119,441255.6,441255.6,35537,0,0,0,L,1122011218,0,121.55,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466208042,645538.00
06/17/2016 20:00,2,0.568,ACTIVE,214.19,343.55,59.996,1466208004,"201051344000576","219011344069620",28.09,28.80,0,335.44,354.97,16.2,13.7,0.115,448349.4,448349.4,34940,0,0,0,L,1122011218,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466208043,645539.00
06/17/2016 20:00,2,0.516,ACTIVE,211.93,339.65,60.018,1466208004,"274151322000087","219011344069620",26.34,38.60,0,333.33,347.16,13.8,11.4,0.075,675244.9,675244.9,28716,0,0,0,L,1151911521,0,122.01,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466208044,645540.00
06/17/2016 20:00,2,0.555,ACTIVE,213.29,342.65,60.002,1466208004,"201051344000685","219011344069620",27.79,28.50,0,332.73,353.17,15.7,13.2,0.119,451591.2,451591.2,39862,0,0,0,L,1122011218,1,123.14,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466208045,645541.00
06/17/2016 20:15,2,0.512,ACTIVE,213.96,342.05,59.970,1466208903,"201051344000645","219011344069620",27.59,27.80,0,335.14,351.97,14.4,12.0,0.093,447921.9,447921.9,35074,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466208904,645542.00
06/17/2016 20:15,2,0.428,ACTIVE,212.38,339.04,59.996,1466208903,"274151322000085","219011344069620",26.50,31.30,0,334.84,345.06,11.5,9.2,0.062,703407.1,703407.1,28606,0,0,0,L,1151911521,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466208905,645543.00
06/17/2016 20:15,2,0.506,ACTIVE,213.96,343.25,59.981,1466208903,"201051344000633","219011344069620",28.41,27.50,0,334.54,353.77,14.6,12.2,0.088,439096.6,439096.6,35559,0,0,0,L,1122011218,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466208906,645544.00
06/17/2016 20:15,2,0.521,ACTIVE,213.74,342.05,59.981,1466208903,"201051344000469","219011344069620",27.67,27.80,0,332.73,352.27,14.6,12.2,0.102,440630.2,440630.2,35491,0,0,0,L,1122011218,0,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466208907,645545.00
06/17/2016 20:15,2,0.525,ACTIVE,213.06,340.85,59.986,1466208903,"201051344000646","219011344069620",27.57,27.80,0,331.53,350.77,14.7,12.3,0.093,443566.5,443566.5,40038,0,0,0,L,1122011218,0,122.46,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466208908,645546.00
06/17/2016 20:15,2,0.455,ACTIVE,212.38,339.65,59.954,1466208903,"274151322000052","219011344069620",27.33,32.00,0,333.93,345.66,12.6,10.2,0.075,717998.8,717998.8,28832,0,0,0,L,1151911521,0,121.55,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466208909,645547.00
06/17/2016 20:15,2,0.566,ACTIVE,213.51,341.45,59.981,1466208903,"201051344000585","219011344069620",27.33,28.30,0,333.63,350.77,15.7,13.2,0.097,450866.4,450866.4,40045,0,0,0,L,1122011218,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466208910,645548.00
06/17/2016 20:15,2,0.502,ACTIVE,213.29,340.25,59.981,1466208903,"201051344001230","219011344069620",27.23,26.80,0,331.53,348.66,13.9,11.5,0.080,447086.5,447086.5,39846,0,0,0,L,1122011218,0,122.46,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466208911,645549.00
06/17/2016 20:15,2,0.498,ACTIVE,213.74,341.45,60.023,1466208903,"201051344000582","219011344069620",27.49,28.50,0,334.24,349.86,13.9,11.5,0.084,440406.8,440406.8,40002,0,0,0,L,1122011218,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466208912,645550.00
06/17/2016 20:15,2,0.531,ACTIVE,213.06,340.25,59.981,1466208903,"201051344000955","219011344069620",27.61,28.00,0,332.43,349.56,14.9,12.5,0.102,453098.5,453098.5,39936,0,0,0,L,1122011218,0,121.78,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466208913,645551.00
06/17/2016 20:15,2,0.277,ACTIVE,212.38,380.82,59.949,1466208903,"274151322000094","219011344069620",35.66,33.50,0,335.74,406.97,10.1,7.9,0.062,581822.5,581822.5,29929,0,0,0,L,1151911521,0,122.01,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466208914,645552.00
06/17/2016 20:15,2,0.553,ACTIVE,213.51,341.45,59.986,1466208903,"201051344000579","219011344069620",28.17,28.30,0,334.84,352.57,15.8,13.3,0.097,454764.7,454764.7,15560,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466208915,645553.00
06/17/2016 20:15,2,0.531,ACTIVE,213.29,340.25,59.981,1466208903,"201051344000890","219011344069620",27.41,27.00,0,332.73,350.77,14.8,12.3,0.093,450282.3,450282.3,39955,0,0,0,L,1122011218,0,122.46,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466208916,645554.00
06/17/2016 20:15,2,0.504,ACTIVE,213.51,340.85,59.986,1466208903,"201051344000438","219011344069620",28.01,27.00,0,334.54,351.07,14.4,11.9,0.088,452220.6,452220.6,39961,0,0,0,L,1122011218,0,122.68,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466208917,645555.00
06/17/2016 20:15,2,0.539,ACTIVE,213.51,341.15,59.970,1466208903,"201051344000417","219011344069620",27.45,27.80,0,333.63,349.56,15.0,12.6,0.097,444489.0,444489.0,40123,0,0,0,L,1122011218,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466208918,645556.00
06/17/2016 20:15,2,0.438,ACTIVE,212.38,339.65,59.949,1466208903,"274151322000083","219011344069620",27.08,31.80,0,333.93,345.06,12.0,9.7,0.075,711521.2,711521.2,28910,0,0,0,L,1151911521,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466208918,645557.00
06/17/2016 20:15,2,0.461,ACTIVE,212.83,341.45,59.975,1466208903,"274151322000076","219011344069620",27.83,31.80,0,335.14,346.26,13.0,10.6,0.084,757942.4,757942.4,28906,0,0,0,L,1151911521,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466208919,645558.00
06/17/2016 20:15,2,0.535,ACTIVE,213.51,342.05,59.975,1466208903,"201051344000868","219011344069620",27.21,27.50,0,333.93,351.67,14.8,12.3,0.088,439652.6,439652.6,35212,0,0,0,L,1122011218,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466208920,645559.00
06/17/2016 20:15,2,0.455,ACTIVE,212.38,339.65,59.965,1466208903,"274151322000095","219011344069620",27.10,31.30,0,334.24,345.36,12.5,10.1,0.080,750148.8,750148.8,28824,0,0,0,L,1151911521,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466208921,645560.00
06/17/2016 20:15,2,0.512,ACTIVE,213.51,342.65,59.981,1466208903,"201051344000988","219011344069620",27.04,28.30,0,333.93,353.47,14.0,11.6,0.097,436626.5,436626.5,35503,0,0,0,L,1122011218,0,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466208922,645561.00
06/17/2016 20:15,2,0.518,ACTIVE,213.06,339.34,59.954,1466208903,"201051344001025","219011344069620",27.71,27.80,0,333.33,350.17,14.5,12.1,0.093,450444.5,450444.5,40010,0,0,0,L,1122011218,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466208923,645562.00
06/17/2016 20:15,2,0.510,ACTIVE,213.51,341.15,59.996,1466208903,"201051344000458","219011344069620",28.11,29.00,0,335.44,350.77,14.5,12.1,0.102,447484.6,447484.6,35427,0,0,0,L,1122011218,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466208924,645563.00
06/17/2016 20:15,2,0.523,ACTIVE,214.19,342.65,59.975,1466208903,"201051344000853","219011344069620",27.21,28.30,0,336.34,353.47,14.4,12.0,0.097,446231.0,446231.0,35032,0,0,0,L,1122011218,0,122.68,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466208925,645564.00
06/17/2016 20:15,2,0.492,ACTIVE,213.51,341.15,59.975,1466208903,"201051344000685","219011344069620",27.14,26.80,0,332.73,351.37,13.5,11.1,0.097,451594.1,451594.1,39863,0,0,0,L,1122011218,0,123.14,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466208926,645565.00
06/17/2016 20:15,2,0.525,ACTIVE,213.29,341.15,60.007,1466208903,"201051344000917","219011344069620",25.15,29.30,0,333.33,350.17,13.4,11.0,0.084,448371.8,448371.8,39859,0,0,0,L,1122011218,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466208927,645566.00
06/17/2016 20:15,2,0.492,ACTIVE,213.74,340.85,59.981,1466208903,"201051344001145","219011344069620",27.71,26.80,0,334.54,351.07,13.8,11.4,0.084,453609.9,453609.9,39715,0,0,0,L,1122011218,0,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466208928,645567.00
06/17/2016 20:15,2,0.498,ACTIVE,213.51,341.15,59.986,1466208903,"201051344000651","219011344069620",27.73,28.50,0,334.84,350.77,14.0,11.6,0.084,446113.2,446113.2,40065,0,0,0,L,1122011218,0,122.91,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466208928,645568.00
06/17/2016 20:15,2,0.418,ACTIVE,211.93,339.04,59.965,1466208903,"274151322000088","219011344069620",26.04,31.30,0,333.93,344.45,11.1,8.7,0.066,687272.4,687272.4,28564,0,0,0,L,1151911521,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466208929,645569.00
06/17/2016 20:15,2,0.301,ACTIVE,213.06,382.93,59.975,1466208903,"274151322000068","219011344069620",35.72,33.50,0,336.34,412.68,11.1,8.8,0.062,581741.2,581741.2,30139,0,0,0,L,1151911521,0,122.46,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466208930,645570.00
06/17/2016 20:15,2,0.529,ACTIVE,212.83,339.65,59.975,1466208903,"201051344001135","219011344069620",28.25,28.30,0,333.03,349.86,15.2,12.7,0.093,442132.0,442132.0,39999,0,0,0,L,1122011218,0,122.23,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466208931,645571.00
06/17/2016 20:15,2,0.525,ACTIVE,213.51,341.75,59.981,1466208903,"201051344000594","219011344069620",27.77,28.00,0,333.33,351.37,14.8,12.4,0.097,451492.5,451492.5,35473,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466208932,645572.00
06/17/2016 20:15,2,0.531,ACTIVE,213.51,340.25,60.012,1466208903,"201051344001203","219011344069620",26.82,27.80,0,333.33,351.07,14.4,12.0,0.088,449311.5,449311.5,40040,0,0,0,L,1122011218,0,122.91,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466208933,645573.00
06/17/2016 20:15,2,0.430,ACTIVE,212.38,338.44,59.959,1466208903,"274151322000054","219011344069620",26.70,32.20,0,333.93,345.06,11.7,9.3,0.075,701896.8,701896.8,28591,0,0,0,L,1151911521,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466208934,645574.00
06/17/2016 20:15,2,0.533,ACTIVE,213.74,341.15,59.965,1466208903,"201051344000867","219011344069620",27.49,28.30,0,334.54,351.67,14.9,12.4,0.093,438859.0,438859.0,35472,0,0,0,L,1122011218,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466208935,645575.00
06/17/2016 20:15,2,0.482,ACTIVE,213.51,341.15,59.965,1466208903,"201051344001093","219011344069620",28.23,28.00,0,333.93,350.17,13.8,11.4,0.084,447666.1,447666.1,39919,0,0,0,L,1122011218,0,122.46,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466208936,645576.00
06/17/2016 20:15,2,0.490,ACTIVE,213.51,341.75,59.970,1466208903,"201051344000900","219011344069620",27.95,27.80,0,334.54,351.07,13.9,11.5,0.093,454596.7,454596.7,34867,0,0,0,L,1122011218,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466208937,645577.00
06/17/2016 20:15,2,0.527,ACTIVE,213.96,342.65,59.944,1466208903,"201051344000648","219011344069620",27.31,27.00,0,335.74,352.87,14.6,12.2,0.093,446119.3,446119.3,35159,0,0,0,L,1122011218,0,121.78,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466208938,645578.00
