ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/17/2016 20:15,2,0.521,ACTIVE,213.74,341.75,59.965,1466208903,"201051344000569","219011344069620",27.85,29.00,0,335.44,351.37,14.7,12.3,0.097,455661.0,455661.0,34791,0,0,0,L,1122011218,0,121.55,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466208938,645579.00
06/17/2016 20:15,2,0.537,ACTIVE,213.74,341.15,59.922,1466208903,"201051344000983","219011344069620",28.05,28.50,0,333.93,351.97,15.3,12.8,0.097,447262.5,447262.5,35271,0,0,0,L,1122011218,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466208939,645580.00
06/17/2016 20:15,2,0.516,ACTIVE,213.74,342.05,60.002,1466208903,"201051344001158","219011344069620",27.45,28.00,0,333.93,351.67,14.3,11.9,0.097,441258.8,441258.8,35538,0,0,0,L,1122011218,0,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466208940,645581.00
06/17/2016 20:15,2,0.504,ACTIVE,214.19,342.65,59.954,1466208903,"201051344000576","219011344069620",27.75,27.30,0,335.44,352.27,14.2,11.7,0.088,448352.6,448352.6,34941,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466208941,645582.00
06/17/2016 20:15,2,0.426,ACTIVE,212.38,339.34,59.949,1466208903,"274151322000087","219011344069620",26.78,36.30,0,333.93,345.06,11.6,9.2,0.057,675247.4,675247.4,28717,0,0,0,L,1151911521,0,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466208942,645583.00
06/17/2016 20:30,2,0.434,ACTIVE,214.19,342.35,59.954,1466209803,"201051344000645","219011344069620",28.71,27.30,0,334.84,349.86,12.6,10.3,0.075,447924.7,447924.7,35075,0,0,0,L,1122011218,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466209804,645584.00
06/17/2016 20:30,2,0.373,ACTIVE,212.83,340.25,60.007,1466209803,"274151322000085","219011344069620",26.76,30.30,0,335.44,344.15,10.1,7.8,0.057,703409.2,703409.2,28607,0,0,0,L,1151911521,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466209805,645585.00
06/17/2016 20:30,2,0.496,ACTIVE,214.19,343.25,59.996,1466209803,"201051344000633","219011344069620",24.15,26.80,0,334.24,351.37,12.2,9.8,0.075,439099.4,439099.4,35560,0,0,0,L,1122011218,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466209806,645586.00
06/17/2016 20:30,2,0.494,ACTIVE,213.74,341.15,59.991,1466209803,"201051344000469","219011344069620",25.43,26.80,0,332.73,349.26,12.8,10.4,0.075,440633.1,440633.1,35492,0,0,0,L,1122011218,0,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466209807,645587.00
06/17/2016 20:30,2,0.467,ACTIVE,213.06,340.25,59.991,1466209803,"201051344000646","219011344069620",28.03,27.00,0,332.73,348.36,13.2,10.8,0.075,443569.3,443569.3,40039,0,0,0,L,1122011218,0,122.68,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466209808,645588.00
06/17/2016 20:30,2,0.408,ACTIVE,212.38,340.25,59.991,1466209803,"274151322000052","219011344069620",26.94,31.00,0,334.54,344.76,11.1,8.8,0.066,718001.2,718001.2,28833,0,0,0,L,1151911521,0,121.78,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466209809,645589.00
06/17/2016 20:30,2,0.494,ACTIVE,213.74,341.45,59.991,1466209803,"201051344000585","219011344069620",28.23,27.00,0,332.73,349.26,14.2,11.7,0.075,450869.5,450869.5,40046,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466209810,645590.00
06/17/2016 20:30,2,0.445,ACTIVE,213.51,339.95,59.991,1466209803,"201051344001230","219011344069620",27.17,26.00,0,332.73,346.86,12.3,9.9,0.071,447089.2,447089.2,39847,0,0,0,L,1122011218,0,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466209811,645591.00
06/17/2016 20:30,2,0.467,ACTIVE,213.96,341.45,60.002,1466209803,"201051344000582","219011344069620",24.19,27.50,0,333.93,348.36,11.5,9.2,0.066,440409.4,440409.4,40003,0,0,0,L,1122011218,0,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466209812,645592.00
06/17/2016 20:30,2,0.469,ACTIVE,213.06,339.95,60.023,1466209803,"201051344000955","219011344069620",28.19,27.30,0,332.13,347.16,13.4,11.0,0.075,453101.4,453101.4,39937,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466209812,645593.00
06/17/2016 20:30,2,0.240,ACTIVE,212.61,385.63,59.996,1466209803,"274151322000094","219011344069620",36.26,32.60,0,335.74,404.87,8.8,6.6,0.044,581824.3,581824.3,29930,0,0,0,L,1151911521,0,121.78,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466209813,645594.00
06/17/2016 20:30,2,0.498,ACTIVE,213.74,341.15,60.007,1466209803,"201051344000579","219011344069620",28.07,27.30,0,333.93,349.56,14.2,11.8,0.080,454767.8,454767.8,15561,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466209814,645595.00
06/17/2016 20:30,2,0.471,ACTIVE,213.29,339.95,60.028,1466209803,"201051344000890","219011344069620",27.79,26.30,0,333.03,348.36,13.3,10.9,0.075,450285.2,450285.2,39956,0,0,0,L,1122011218,0,122.68,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466209815,645596.00
06/17/2016 20:30,2,0.484,ACTIVE,213.51,340.25,59.959,1466209803,"201051344000438","219011344069620",24.85,26.50,0,334.24,348.66,12.2,9.8,0.075,452223.3,452223.3,39962,0,0,0,L,1122011218,0,122.91,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466209816,645597.00
06/17/2016 20:30,2,0.512,ACTIVE,213.74,340.85,60.012,1466209803,"201051344000417","219011344069620",24.65,26.80,0,332.43,348.96,12.8,10.4,0.071,444491.9,444491.9,40124,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466209817,645598.00
06/17/2016 20:30,2,0.377,ACTIVE,212.38,340.85,60.012,1466209803,"274151322000083","219011344069620",27.41,30.50,0,334.84,344.45,10.4,8.2,0.062,711523.4,711523.4,28911,0,0,0,L,1151911521,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466209818,645599.00
06/17/2016 20:30,2,0.404,ACTIVE,212.83,338.44,59.996,1466209803,"274151322000076","219011344069620",27.79,30.50,0,336.04,345.06,11.4,9.1,0.066,757944.9,757944.9,28907,0,0,0,L,1151911521,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466209819,645600.00
06/17/2016 20:30,2,0.473,ACTIVE,213.74,340.85,60.007,1466209803,"201051344000868","219011344069620",27.69,26.80,0,333.63,349.26,13.3,10.9,0.075,439655.4,439655.4,35213,0,0,0,L,1122011218,0,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466209820,645601.00
06/17/2016 20:30,2,0.393,ACTIVE,212.38,340.25,60.007,1466209803,"274151322000095","219011344069620",27.37,30.00,0,335.14,344.15,10.9,8.6,0.066,750151.2,750151.2,28825,0,0,0,L,1151911521,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466209821,645602.00
06/17/2016 20:30,2,0.453,ACTIVE,213.74,342.65,60.018,1466209803,"201051344000988","219011344069620",26.96,27.80,0,333.03,351.37,12.3,10.0,0.088,436629.2,436629.2,35504,0,0,0,L,1122011218,0,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466209822,645603.00
06/17/2016 20:30,2,0.486,ACTIVE,213.29,339.34,60.023,1466209803,"201051344001025","219011344069620",24.61,26.80,0,332.43,348.66,12.2,9.8,0.071,450447.3,450447.3,40011,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466209823,645604.00
06/17/2016 20:30,2,0.455,ACTIVE,213.74,340.85,60.007,1466209803,"201051344000458","219011344069620",28.33,28.00,0,333.93,348.96,13.1,10.7,0.084,447487.4,447487.4,35428,0,0,0,L,1122011218,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466209824,645605.00
06/17/2016 20:30,2,0.455,ACTIVE,214.19,342.65,60.018,1466209803,"201051344000853","219011344069620",27.91,27.50,0,336.04,350.77,12.9,10.5,0.084,446233.8,446233.8,35033,0,0,0,L,1122011218,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466209825,645606.00
06/17/2016 20:30,2,0.441,ACTIVE,213.74,341.75,60.007,1466209803,"201051344000685","219011344069620",26.76,26.00,0,333.03,348.96,12.0,9.7,0.080,451596.7,451596.7,39864,0,0,0,L,1122011218,0,123.14,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466209826,645607.00
06/17/2016 20:30,2,0.480,ACTIVE,213.51,340.25,60.007,1466209803,"201051344000917","219011344069620",23.18,28.00,0,332.43,347.76,11.3,9.0,0.066,448374.3,448374.3,39860,0,0,0,L,1122011218,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466209827,645608.00
06/17/2016 20:30,2,0.445,ACTIVE,213.74,340.85,60.007,1466209803,"201051344001145","219011344069620",27.57,26.00,0,334.24,348.96,12.4,10.1,0.071,453612.6,453612.6,39716,0,0,0,L,1122011218,0,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466209828,645609.00
06/17/2016 20:30,2,0.480,ACTIVE,213.51,340.55,60.018,1466209803,"201051344000651","219011344069620",24.15,27.50,0,334.24,348.96,11.8,9.5,0.075,446115.8,446115.8,40066,0,0,0,L,1122011218,0,122.91,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466209829,645610.00
06/17/2016 20:30,2,0.357,ACTIVE,211.93,339.65,60.018,1466209803,"274151322000088","219011344069620",26.58,30.30,0,334.24,343.85,9.7,7.4,0.057,687274.4,687274.4,28565,0,0,0,L,1151911521,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466209830,645611.00
06/17/2016 20:30,2,0.256,ACTIVE,212.83,391.94,60.028,1466209803,"274151322000068","219011344069620",36.88,32.60,0,336.94,409.68,9.5,7.3,0.049,581743.1,581743.1,30140,0,0,0,L,1151911521,0,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466209831,645612.00
06/17/2016 20:30,2,0.484,ACTIVE,213.06,339.34,59.981,1466209803,"201051344001135","219011344069620",27.67,27.50,0,332.73,348.06,13.6,11.2,0.080,442134.9,442134.9,40000,0,0,0,L,1122011218,0,122.46,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466209832,645613.00
06/17/2016 20:30,2,0.467,ACTIVE,213.51,340.85,59.965,1466209803,"201051344000594","219011344069620",28.07,27.00,0,333.63,349.56,13.3,10.9,0.080,451495.4,451495.4,35474,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466209833,645614.00
06/17/2016 20:30,2,0.496,ACTIVE,213.74,339.95,60.007,1466209803,"201051344001203","219011344069620",23.50,27.00,0,333.63,350.17,11.8,9.5,0.071,449314.2,449314.2,40041,0,0,0,L,1122011218,0,123.14,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466209834,645615.00
06/17/2016 20:30,2,0.373,ACTIVE,212.38,339.95,60.018,1466209803,"274151322000054","219011344069620",27.06,31.00,0,334.54,344.45,10.2,7.9,0.057,701898.9,701898.9,28592,0,0,0,L,1151911521,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466209834,645616.00
06/17/2016 20:30,2,0.453,ACTIVE,213.74,340.55,60.012,1466209803,"201051344000867","219011344069620",28.57,27.80,0,333.33,349.26,13.2,10.8,0.066,438861.8,438861.8,35473,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466209835,645617.00
06/17/2016 20:30,2,0.457,ACTIVE,213.51,340.55,59.970,1466209803,"201051344001093","219011344069620",26.98,27.30,0,333.93,348.06,12.5,10.2,0.066,447668.8,447668.8,39920,0,0,0,L,1122011218,0,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466209836,645618.00
06/17/2016 20:30,2,0.436,ACTIVE,213.74,342.05,60.023,1466209803,"201051344000900","219011344069620",27.95,27.30,0,333.03,348.96,12.4,10.0,0.080,454599.4,454599.4,34868,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466209837,645619.00
06/17/2016 20:30,2,0.496,ACTIVE,214.19,341.45,60.012,1466209803,"201051344000648","219011344069620",24.69,26.30,0,334.84,349.56,12.4,10.1,0.075,446122.1,446122.1,35160,0,0,0,L,1122011218,0,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466209838,645620.00
06/17/2016 20:30,2,0.484,ACTIVE,213.74,341.45,59.991,1466209803,"201051344000569","219011344069620",26.40,28.00,0,333.93,349.56,13.0,10.6,0.080,455663.9,455663.9,34792,0,0,0,L,1122011218,0,121.55,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466209839,645621.00
06/17/2016 20:30,2,0.492,ACTIVE,213.96,340.85,59.986,1466209803,"201051344000983","219011344069620",27.41,27.80,0,333.93,349.26,13.7,11.3,0.084,447265.5,447265.5,35272,0,0,0,L,1122011218,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466209840,645622.00
06/17/2016 20:30,2,0.461,ACTIVE,213.74,341.45,60.007,1466209803,"201051344001158","219011344069620",27.23,27.30,0,334.24,349.26,12.8,10.4,0.075,441261.5,441261.5,35539,0,0,0,L,1122011218,0,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466209841,645623.00
06/17/2016 20:30,2,0.461,ACTIVE,214.19,342.65,60.012,1466209803,"201051344000576","219011344069620",27.04,26.50,0,335.14,349.56,12.7,10.3,0.080,448355.3,448355.3,34942,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466209842,645624.00
06/17/2016 20:30,2,0.379,ACTIVE,212.61,341.45,60.007,1466209803,"274151322000087","219011344069620",26.36,35.00,0,334.54,344.45,10.1,7.9,0.057,675249.5,675249.5,28718,0,0,0,L,1151911521,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466209843,645625.00
06/17/2016 20:45,2,0.371,ACTIVE,213.96,341.15,59.975,1466210703,"201051344000645","219011344069620",27.10,26.80,0,334.84,348.66,10.2,7.9,0.057,447927.0,447927.0,35076,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466210704,645626.00
06/17/2016 20:45,2,0.293,ACTIVE,212.16,337.54,59.981,1466210703,"274151322000085","219011344069620",26.12,29.50,0,334.84,343.55,7.8,5.6,0.035,703410.8,703410.8,28608,0,0,0,L,1151911521,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466210705,645627.00
06/17/2016 20:45,2,0.375,ACTIVE,213.96,342.35,59.965,1466210703,"201051344000633","219011344069620",27.51,26.30,0,334.84,349.56,10.5,8.2,0.057,439101.6,439101.6,35561,0,0,0,L,1122011218,0,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466210706,645628.00
06/17/2016 20:45,2,0.379,ACTIVE,213.51,340.25,59.986,1466210703,"201051344000469","219011344069620",27.33,26.30,0,333.03,348.36,10.6,8.3,0.062,440635.3,440635.3,35493,0,0,0,L,1122011218,0,121.33,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466210707,645629.00
06/17/2016 20:45,2,0.373,ACTIVE,212.83,339.34,59.981,1466210703,"201051344000646","219011344069620",27.67,26.00,0,331.83,347.76,10.5,8.2,0.053,443571.7,443571.7,40040,0,0,0,L,1122011218,0,122.46,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466210708,645630.00
06/17/2016 20:45,2,0.320,ACTIVE,211.93,339.04,59.975,1466210703,"274151322000052","219011344069620",26.62,30.00,0,333.93,344.15,8.6,6.4,0.035,718003.1,718003.1,28834,0,0,0,L,1151911521,0,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466210709,645631.00
06/17/2016 20:45,2,0.414,ACTIVE,213.74,340.55,59.981,1466210703,"201051344000585","219011344069620",27.12,26.30,0,333.63,348.36,11.4,9.1,0.057,450872.1,450872.1,40047,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466210709,645632.00
06/17/2016 20:45,2,0.350,ACTIVE,213.29,339.04,59.981,1466210703,"201051344001230","219011344069620",27.69,25.00,0,332.43,346.26,9.8,7.6,0.049,447091.4,447091.4,39848,0,0,0,L,1122011218,0,122.46,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466210710,645633.00
06/17/2016 20:45,2,0.359,ACTIVE,213.74,340.25,59.996,1466210703,"201051344000582","219011344069620",27.04,26.80,0,334.24,347.46,9.9,7.6,0.049,440411.4,440411.4,40004,0,0,0,L,1122011218,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466210711,645634.00
06/17/2016 20:45,2,0.383,ACTIVE,213.06,338.74,59.981,1466210703,"201051344000955","219011344069620",27.75,26.50,0,332.43,347.16,10.8,8.5,0.057,453103.9,453103.9,39938,0,0,0,L,1122011218,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466210712,645635.00
06/17/2016 20:45,2,0.176,ACTIVE,211.93,387.44,60.002,1466210703,"274151322000094","219011344069620",36.40,32.00,0,336.34,399.16,6.5,4.3,0.035,581825.7,581825.7,29931,0,0,0,L,1151911521,0,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466210713,645636.00
06/17/2016 20:45,2,0.404,ACTIVE,213.51,339.95,59.986,1466210703,"201051344000579","219011344069620",27.67,26.80,0,334.84,348.06,11.3,9.0,0.053,454770.4,454770.4,15562,0,0,0,L,1122011218,0,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466210714,645637.00
06/17/2016 20:45,2,0.379,ACTIVE,213.06,338.74,59.970,1466210703,"201051344000890","219011344069620",27.87,25.50,0,333.03,347.76,10.7,8.4,0.053,450287.6,450287.6,39957,0,0,0,L,1122011218,0,122.46,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466210715,645638.00
06/17/2016 20:45,2,0.375,ACTIVE,213.06,338.74,59.975,1466210703,"201051344000438","219011344069620",27.17,25.50,0,333.63,348.06,10.4,8.1,0.057,452225.4,452225.4,39963,0,0,0,L,1122011218,0,122.46,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466210716,645639.00
06/17/2016 20:45,2,0.395,ACTIVE,213.06,339.34,59.981,1466210703,"201051344000417","219011344069620",27.12,26.00,0,333.93,347.16,10.9,8.6,0.053,444494.3,444494.3,40125,0,0,0,L,1122011218,0,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466210717,645640.00
06/17/2016 20:45,2,0.293,ACTIVE,212.16,338.14,59.975,1466210703,"274151322000083","219011344069620",26.74,29.80,0,334.24,343.55,8.0,5.7,0.040,711525.2,711525.2,28912,0,0,0,L,1151911521,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466210718,645641.00
06/17/2016 20:45,2,0.312,ACTIVE,212.38,338.14,59.954,1466210703,"274151322000076","219011344069620",27.23,29.80,0,335.14,344.76,8.7,6.4,0.049,757946.8,757946.8,28908,0,0,0,L,1151911521,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466210719,645642.00
06/17/2016 20:45,2,0.379,ACTIVE,213.06,340.25,59.949,1466210703,"201051344000868","219011344069620",27.43,26.30,0,333.33,348.06,10.6,8.3,0.053,439657.8,439657.8,35214,0,0,0,L,1122011218,0,121.33,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466210720,645643.00
06/17/2016 20:45,2,0.303,ACTIVE,211.93,338.74,60.007,1466210703,"274151322000095","219011344069620",26.78,29.00,0,334.24,343.55,8.2,6.0,0.044,750153.0,750153.0,28826,0,0,0,L,1151911521,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466210721,645644.00
06/17/2016 20:45,2,0.355,ACTIVE,213.51,341.45,59.970,1466210703,"201051344000988","219011344069620",26.84,27.00,0,333.63,350.47,9.7,7.5,0.062,436631.4,436631.4,35505,0,0,0,L,1122011218,0,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466210722,645645.00
06/17/2016 20:45,2,0.365,ACTIVE,213.29,338.74,59.975,1466210703,"201051344001025","219011344069620",27.63,26.00,0,333.03,347.46,10.2,8.0,0.057,450449.4,450449.4,40012,0,0,0,L,1122011218,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466210723,645646.00
06/17/2016 20:45,2,0.379,ACTIVE,213.29,339.65,59.965,1466210703,"201051344000458","219011344069620",27.06,27.30,0,334.24,347.76,10.4,8.1,0.057,447489.8,447489.8,35429,0,0,0,L,1122011218,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466210724,645647.00
06/17/2016 20:45,2,0.359,ACTIVE,214.19,342.05,59.928,1466210703,"201051344000853","219011344069620",27.79,26.80,0,335.74,348.96,10.1,7.9,0.057,446236.1,446236.1,35034,0,0,0,L,1122011218,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466210725,645648.00
06/17/2016 20:45,2,0.332,ACTIVE,213.74,340.25,59.938,1466210703,"201051344000685","219011344069620",27.77,25.30,0,332.73,348.66,9.4,7.1,0.057,451598.8,451598.8,39865,0,0,0,L,1122011218,0,123.14,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466210725,645649.00
06/17/2016 20:45,2,0.365,ACTIVE,213.51,339.95,59.970,1466210703,"201051344000917","219011344069620",26.66,27.30,0,332.73,347.16,9.9,7.6,0.053,448376.4,448376.4,39861,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466210726,645650.00
06/17/2016 20:45,2,0.357,ACTIVE,213.74,339.65,59.959,1466210703,"201051344001145","219011344069620",27.02,25.30,0,333.93,347.46,9.8,7.5,0.049,453614.8,453614.8,39717,0,0,0,L,1122011218,0,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466210727,645651.00
06/17/2016 20:45,2,0.361,ACTIVE,213.51,339.95,59.938,1466210703,"201051344000651","219011344069620",27.02,26.50,0,334.54,347.16,9.9,7.7,0.053,446117.9,446117.9,40067,0,0,0,L,1122011218,0,122.91,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466210728,645652.00
06/17/2016 20:45,2,0.271,ACTIVE,211.70,337.54,59.965,1466210703,"274151322000088","219011344069620",26.18,29.50,0,333.93,342.95,7.2,5.0,0.035,687275.9,687275.9,28566,0,0,0,L,1151911521,0,122.68,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466210729,645653.00
06/17/2016 20:45,2,0.201,ACTIVE,212.83,382.03,59.944,1466210703,"274151322000068","219011344069620",35.80,32.20,0,336.34,408.18,7.3,5.2,0.035,581744.7,581744.7,30141,0,0,0,L,1151911521,0,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466210730,645654.00
06/17/2016 20:45,2,0.389,ACTIVE,213.06,338.74,59.970,1466210703,"201051344001135","219011344069620",27.67,26.50,0,332.43,346.56,10.9,8.6,0.057,442137.4,442137.4,40001,0,0,0,L,1122011218,0,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466210731,645655.00
06/17/2016 20:45,2,0.371,ACTIVE,213.29,340.25,59.970,1466210703,"201051344000594","219011344069620",27.63,26.50,0,332.73,348.66,10.4,8.1,0.053,451497.8,451497.8,35475,0,0,0,L,1122011218,0,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466210732,645656.00
06/17/2016 20:45,2,0.367,ACTIVE,213.51,339.34,59.965,1466210703,"201051344001203","219011344069620",27.47,26.00,0,334.24,348.06,10.3,8.0,0.057,449316.4,449316.4,40042,0,0,0,L,1122011218,0,122.91,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466210733,645657.00
06/17/2016 20:45,2,0.293,ACTIVE,212.16,336.94,59.959,1466210703,"274151322000054","219011344069620",26.08,30.30,0,333.93,343.25,7.8,5.6,0.044,701900.6,701900.6,28593,0,0,0,L,1151911521,0,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466210733,645658.00
06/17/2016 20:45,2,0.383,ACTIVE,213.74,339.65,59.959,1466210703,"201051344000867","219011344069620",27.19,27.00,0,333.93,348.06,10.6,8.3,0.053,438864.2,438864.2,35474,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466210734,645659.00
06/17/2016 20:45,2,0.377,ACTIVE,213.51,339.65,59.970,1466210703,"201051344001093","219011344069620",26.34,26.30,0,333.33,347.46,10.1,7.8,0.049,447671.1,447671.1,39921,0,0,0,L,1122011218,0,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466210735,645660.00
06/17/2016 20:45,2,0.342,ACTIVE,213.51,340.85,59.959,1466210703,"201051344000900","219011344069620",27.29,26.50,0,334.24,348.06,9.5,7.2,0.057,454601.5,454601.5,34869,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466210736,645661.00
06/17/2016 20:45,2,0.375,ACTIVE,213.74,340.55,59.970,1466210703,"201051344000648","219011344069620",27.12,25.80,0,335.44,348.66,10.4,8.1,0.057,446124.2,446124.2,35161,0,0,0,L,1122011218,0,121.33,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466210737,645662.00
06/17/2016 20:45,2,0.389,ACTIVE,213.51,340.25,59.975,1466210703,"201051344000569","219011344069620",26.66,27.30,0,334.54,348.06,10.5,8.2,0.057,455666.1,455666.1,34793,0,0,0,L,1122011218,0,121.33,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466210738,645663.00
06/17/2016 20:45,2,0.396,ACTIVE,213.74,339.95,59.965,1466210703,"201051344000983","219011344069620",27.27,27.00,0,334.54,348.66,11.0,8.7,0.062,447268.0,447268.0,35273,0,0,0,L,1122011218,0,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466210739,645664.00
06/17/2016 20:45,2,0.365,ACTIVE,213.74,340.55,59.970,1466210703,"201051344001158","219011344069620",27.15,26.80,0,333.93,348.66,10.1,7.8,0.057,441263.8,441263.8,35540,0,0,0,L,1122011218,0,121.55,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466210740,645665.00
06/17/2016 20:45,2,0.363,ACTIVE,213.96,341.45,59.965,1466210703,"201051344000576","219011344069620",26.92,26.00,0,335.44,349.86,9.9,7.7,0.053,448357.5,448357.5,34943,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466210741,645666.00
06/17/2016 20:45,2,0.289,ACTIVE,212.16,339.04,59.959,1466210703,"274151322000087","219011344069620",26.44,34.00,0,334.24,343.55,7.8,5.6,0.035,675251.2,675251.2,28719,0,0,0,L,1151911521,0,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466210742,645667.00
06/17/2016 21:00,2,0.281,ACTIVE,213.96,341.15,59.959,1466211604,"201051344000645","219011344069620",26.64,26.30,0,334.24,346.86,7.6,5.4,0.035,447928.6,447928.6,35077,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466211605,645668.00
06/17/2016 21:00,2,0.207,ACTIVE,212.38,338.44,59.959,1466211604,"274151322000085","219011344069620",26.10,28.80,0,334.84,342.35,5.5,3.4,0.027,703411.9,703411.9,28609,0,0,0,L,1151911521,0,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466211606,645669.00
06/17/2016 21:00,2,0.289,ACTIVE,213.96,342.05,59.981,1466211604,"201051344000633","219011344069620",27.10,25.80,0,333.63,348.66,8.0,5.8,0.031,439103.3,439103.3,35562,0,0,0,L,1122011218,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466211607,645670.00
06/17/2016 21:00,2,0.289,ACTIVE,213.51,340.25,59.975,1466211604,"201051344000469","219011344069620",27.33,25.80,0,332.73,346.86,8.0,5.8,0.035,440637.0,440637.0,35494,0,0,0,L,1122011218,0,121.33,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466211608,645671.00
06/17/2016 21:00,2,0.287,ACTIVE,212.61,338.14,59.970,1466211604,"201051344000646","219011344069620",27.41,25.80,0,331.23,345.96,8.0,5.8,0.031,443573.4,443573.4,40041,0,0,0,L,1122011218,0,122.46,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466211609,645672.00
06/17/2016 21:00,2,0.240,ACTIVE,212.16,337.24,59.975,1466211604,"274151322000052","219011344069620",25.76,29.50,0,333.63,342.65,6.3,4.1,0.022,718004.4,718004.4,28835,0,0,0,L,1151911521,0,121.33,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466211610,645673.00
06/17/2016 21:00,2,0.316,ACTIVE,213.06,339.04,59.975,1466211604,"201051344000585","219011344069620",27.47,26.00,0,332.73,346.56,8.8,6.6,0.035,450874.0,450874.0,40048,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466211611,645674.00
06/17/2016 21:00,2,0.279,ACTIVE,212.83,337.54,59.996,1466211604,"201051344001230","219011344069620",27.04,25.00,0,332.43,345.66,7.7,5.5,0.027,447093.0,447093.0,39849,0,0,0,L,1122011218,0,122.46,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466211612,645675.00
06/17/2016 21:00,2,0.279,ACTIVE,213.51,339.34,59.970,1466211604,"201051344000582","219011344069620",26.48,26.00,0,333.33,345.66,7.5,5.3,0.031,440413.0,440413.0,40005,0,0,0,L,1122011218,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466211612,645676.00
06/17/2016 21:00,2,0.297,ACTIVE,212.38,338.44,59.975,1466211604,"201051344000955","219011344069620",27.37,25.80,0,332.13,345.66,8.2,6.0,0.027,453105.6,453105.6,39939,0,0,0,L,1122011218,0,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466211613,645677.00
06/17/2016 21:00,2,0.129,ACTIVE,212.16,338.14,59.981,1466211604,"274151322000094","219011344069620",30.91,30.80,0,335.74,390.44,4.1,2.0,0.018,581826.5,581826.5,29932,0,0,0,L,1151911521,0,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466211614,645678.00
06/17/2016 21:00,2,0.316,ACTIVE,213.29,339.34,59.970,1466211604,"201051344000579","219011344069620",27.67,26.30,0,334.24,346.26,8.8,6.6,0.031,454772.4,454772.4,15563,0,0,0,L,1122011218,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466211615,645679.00
06/17/2016 21:00,2,0.297,ACTIVE,212.83,338.14,59.959,1466211604,"201051344000890","219011344069620",27.41,25.30,0,332.43,344.76,8.3,6.1,0.031,450289.4,450289.4,39958,0,0,0,L,1122011218,0,122.46,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466211616,645680.00
06/17/2016 21:00,2,0.289,ACTIVE,213.06,338.74,59.981,1466211604,"201051344000438","219011344069620",26.62,25.30,0,333.03,345.36,7.8,5.6,0.031,452227.1,452227.1,39964,0,0,0,L,1122011218,0,122.46,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466211617,645681.00
06/17/2016 21:00,2,0.307,ACTIVE,213.06,338.44,59.981,1466211604,"201051344000417","219011344069620",27.33,25.80,0,332.73,345.06,8.5,6.3,0.031,444496.1,444496.1,40126,0,0,0,L,1122011218,0,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466211618,645682.00
06/17/2016 21:00,2,0.215,ACTIVE,212.16,339.34,59.986,1466211604,"274151322000083","219011344069620",25.86,29.30,0,334.24,342.35,5.6,3.5,0.027,711526.3,711526.3,28913,0,0,0,L,1151911521,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466211619,645683.00
06/17/2016 21:00,2,0.230,ACTIVE,212.61,338.74,59.991,1466211604,"274151322000076","219011344069620",26.22,29.30,0,335.14,342.65,6.1,4.0,0.027,757948.1,757948.1,28909,0,0,0,L,1151911521,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466211620,645684.00
06/17/2016 21:00,2,0.297,ACTIVE,213.29,339.65,59.975,1466211604,"201051344000868","219011344069620",26.78,25.80,0,333.63,346.26,8.1,5.9,0.031,439659.5,439659.5,35215,0,0,0,L,1122011218,0,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466211621,645685.00
06/17/2016 21:00,2,0.211,ACTIVE,212.16,337.54,59.986,1466211604,"274151322000095","219011344069620",26.80,28.80,0,334.54,342.05,5.8,3.6,0.022,750154.1,750154.1,28827,0,0,0,L,1151911521,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466211622,645686.00
06/17/2016 21:00,2,0.260,ACTIVE,213.29,341.45,59.954,1466211604,"201051344000988","219011344069620",27.27,26.50,0,333.93,348.06,7.2,5.0,0.031,436632.9,436632.9,35506,0,0,0,L,1122011218,0,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466211623,645687.00
06/17/2016 21:00,2,0.279,ACTIVE,212.83,337.54,59.954,1466211604,"201051344001025","219011344069620",27.23,25.50,0,333.03,345.66,7.8,5.6,0.031,450451.1,450451.1,40013,0,0,0,L,1122011218,0,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466211624,645688.00
06/17/2016 21:00,2,0.279,ACTIVE,213.29,339.04,59.986,1466211604,"201051344000458","219011344069620",27.55,27.00,0,333.93,346.26,7.8,5.6,0.031,447491.4,447491.4,35430,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466211625,645689.00
06/17/2016 21:00,2,0.281,ACTIVE,213.96,340.55,60.028,1466211604,"201051344000853","219011344069620",27.04,26.50,0,335.74,347.76,7.8,5.6,0.035,446237.8,446237.8,35035,0,0,0,L,1122011218,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466211626,645690.00
06/17/2016 21:00,2,0.248,ACTIVE,213.29,339.04,59.981,1466211604,"201051344000685","219011344069620",27.55,25.00,0,332.73,347.76,7.0,4.8,0.035,451600.2,451600.2,39866,0,0,0,L,1122011218,0,122.91,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466211626,645691.00
06/17/2016 21:00,2,0.275,ACTIVE,213.29,338.74,59.991,1466211604,"201051344000917","219011344069620",27.19,26.50,0,332.43,345.36,7.7,5.5,0.035,448378.0,448378.0,39862,0,0,0,L,1122011218,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466211627,645692.00
06/17/2016 21:00,2,0.277,ACTIVE,213.29,338.14,60.012,1466211604,"201051344001145","219011344069620",26.62,24.80,0,334.54,346.56,7.5,5.3,0.031,453616.3,453616.3,39718,0,0,0,L,1122011218,0,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466211628,645693.00
06/17/2016 21:00,2,0.275,ACTIVE,213.06,338.74,60.018,1466211604,"201051344000651","219011344069620",26.78,25.80,0,334.24,346.26,7.5,5.3,0.035,446119.5,446119.5,40068,0,0,0,L,1122011218,0,122.68,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466211629,645694.00
06/17/2016 21:00,2,0.193,ACTIVE,211.70,338.44,59.981,1466211604,"274151322000088","219011344069620",25.13,29.00,0,333.33,342.05,4.9,2.8,0.027,687276.9,687276.9,28567,0,0,0,L,1151911521,0,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466211630,645695.00
06/17/2016 21:00,2,0.150,ACTIVE,212.83,339.34,59.986,1466211604,"274151322000068","219011344069620",31.27,31.30,0,336.34,394.65,4.8,2.7,0.018,581745.7,581745.7,30142,0,0,0,L,1151911521,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466211631,645696.00
06/17/2016 21:00,2,0.307,ACTIVE,212.61,336.94,59.975,1466211604,"201051344001135","219011344069620",27.17,26.00,0,333.33,344.76,8.5,6.3,0.031,442139.2,442139.2,40002,0,0,0,L,1122011218,0,122.01,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466211632,645697.00
06/17/2016 21:00,2,0.285,ACTIVE,213.06,339.34,59.991,1466211604,"201051344000594","219011344069620",27.43,26.30,0,333.03,346.86,8.0,5.7,0.035,451499.5,451499.5,35476,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466211633,645698.00
06/17/2016 21:00,2,0.289,ACTIVE,213.06,338.14,59.981,1466211604,"201051344001203","219011344069620",26.94,25.80,0,333.93,346.56,7.9,5.7,0.035,449318.1,449318.1,40043,0,0,0,L,1122011218,0,122.68,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466211634,645699.00
06/17/2016 21:00,2,0.205,ACTIVE,211.93,338.14,59.965,1466211604,"274151322000054","219011344069620",26.14,29.50,0,333.93,341.75,5.4,3.3,0.018,701901.7,701901.7,28594,0,0,0,L,1151911521,0,122.01,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466211634,645700.00
06/17/2016 21:00,2,0.289,ACTIVE,213.74,339.34,59.981,1466211604,"201051344000867","219011344069620",27.39,26.80,0,333.93,346.56,8.1,5.8,0.031,438866.0,438866.0,35475,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466211635,645701.00
06/17/2016 21:00,2,0.254,ACTIVE,213.29,339.95,59.986,1466211604,"201051344000900","219011344069620",27.31,26.00,0,333.33,345.96,7.0,4.9,0.031,454603.0,454603.0,34870,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466211637,645702.00
06/17/2016 21:00,2,0.283,ACTIVE,213.74,339.95,59.959,1466211604,"201051344000648","219011344069620",27.57,25.30,0,334.84,347.16,7.9,5.7,0.031,446125.9,446125.9,35162,0,0,0,L,1122011218,0,121.55,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466211638,645703.00
06/17/2016 21:00,2,0.297,ACTIVE,213.29,339.65,59.986,1466211604,"201051344000569","219011344069620",26.42,26.80,0,334.24,346.56,8.0,5.8,0.031,455667.8,455667.8,34794,0,0,0,L,1122011218,0,121.33,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466211639,645704.00
06/17/2016 21:00,2,0.301,ACTIVE,213.51,338.74,59.975,1466211604,"201051344000983","219011344069620",27.83,26.50,0,333.93,345.96,8.5,6.3,0.035,447269.8,447269.8,35274,0,0,0,L,1122011218,0,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466211640,645705.00
06/17/2016 21:00,2,0.279,ACTIVE,213.51,338.74,59.996,1466211604,"201051344001158","219011344069620",26.78,26.30,0,333.63,346.56,7.6,5.4,0.035,441265.4,441265.4,35541,0,0,0,L,1122011218,0,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466211641,645706.00
06/17/2016 21:00,2,0.281,ACTIVE,213.74,341.45,59.981,1466211604,"201051344000576","219011344069620",26.54,25.50,0,334.54,347.76,7.6,5.4,0.027,448359.1,448359.1,34944,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466211642,645707.00
06/17/2016 21:00,2,0.213,ACTIVE,212.38,338.74,59.975,1466211604,"274151322000087","219011344069620",25.76,33.00,0,334.24,342.65,5.6,3.4,0.013,675252.3,675252.3,28720,0,0,0,L,1151911521,0,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466211643,645708.00
06/17/2016 21:00,2,0.287,ACTIVE,213.06,338.44,59.981,1466211604,"201051344001093","219011344069620",27.35,26.00,0,333.33,345.36,8.0,5.8,0.022,447672.8,447672.8,39922,0,0,0,L,1122011218,1,122.23,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466211644,645709.00
06/17/2016 21:15,2,0.213,ACTIVE,213.96,339.95,59.975,1466212503,"201051344000645","219011344069620",26.52,26.00,0,335.14,345.96,5.8,3.6,0.013,447929.7,447929.7,35078,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466212504,645710.00
06/17/2016 21:15,2,0.146,ACTIVE,212.61,338.74,59.981,1466212503,"274151322000085","219011344069620",25.11,28.80,0,335.14,341.15,3.7,1.7,0.013,703412.6,703412.6,28610,0,0,0,L,1151911521,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466212505,645711.00
06/17/2016 21:15,2,0.221,ACTIVE,213.96,341.15,59.986,1466212503,"201051344000633","219011344069620",27.59,25.50,0,334.54,348.36,6.2,4.1,0.013,439104.5,439104.5,35563,0,0,0,L,1122011218,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466212506,645712.00
06/17/2016 21:15,2,0.227,ACTIVE,213.51,339.34,59.981,1466212503,"201051344000469","219011344069620",27.21,25.30,0,333.03,345.96,6.2,4.1,0.013,440638.3,440638.3,35495,0,0,0,L,1122011218,0,121.55,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466212507,645713.00
06/17/2016 21:15,2,0.221,ACTIVE,212.83,338.44,59.991,1466212503,"201051344000646","219011344069620",27.49,25.80,0,331.23,342.95,6.2,4.0,0.013,443574.6,443574.6,40042,0,0,0,L,1122011218,0,122.46,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466212508,645714.00
06/17/2016 21:15,2,0.174,ACTIVE,212.38,338.14,59.986,1466212503,"274151322000052","219011344069620",25.13,29.30,0,333.93,342.05,4.5,2.4,0.018,718005.2,718005.2,28836,0,0,0,L,1151911521,0,121.55,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466212508,645715.00
06/17/2016 21:15,2,0.248,ACTIVE,213.29,337.84,59.981,1466212503,"201051344000585","219011344069620",27.51,25.80,0,332.13,344.45,7.0,4.8,0.013,450875.4,450875.4,40049,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466212509,645716.00
06/17/2016 21:15,2,0.225,ACTIVE,213.06,338.14,59.959,1466212503,"201051344001230","219011344069620",26.40,25.00,0,331.53,343.25,6.0,3.9,0.004,447094.1,447094.1,39850,0,0,0,L,1122011218,0,122.68,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466212510,645717.00
06/17/2016 21:15,2,0.217,ACTIVE,213.51,338.74,59.991,1466212503,"201051344000582","219011344069620",26.06,25.80,0,333.63,343.55,5.8,3.6,0.013,440414.1,440414.1,40006,0,0,0,L,1122011218,0,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466212511,645718.00
06/17/2016 21:15,2,0.236,ACTIVE,212.83,337.84,60.007,1466212503,"201051344000955","219011344069620",27.37,25.50,0,331.53,342.95,6.6,4.4,0.013,453106.9,453106.9,39940,0,0,0,L,1122011218,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466212512,645719.00
06/17/2016 21:15,2,0.086,ACTIVE,212.61,338.14,59.975,1466212503,"274151322000094","219011344069620",29.88,30.30,0,335.44,341.45,2.6,0.6,0.013,581826.8,581826.8,29933,0,0,0,L,1151911521,0,121.78,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466212513,645720.00
06/17/2016 21:15,2,0.250,ACTIVE,213.74,338.74,59.981,1466212503,"201051344000579","219011344069620",27.67,26.00,0,334.84,344.45,7.1,4.9,0.022,454773.8,454773.8,15564,0,0,0,L,1122011218,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466212514,645721.00
06/17/2016 21:15,2,0.234,ACTIVE,213.06,337.24,59.970,1466212503,"201051344000890","219011344069620",27.37,25.30,0,332.43,343.85,6.5,4.4,0.013,450290.7,450290.7,39959,0,0,0,L,1122011218,0,122.46,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466212515,645722.00
