ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/17/2016 21:15,2,0.225,ACTIVE,213.29,338.74,59.975,1466212503,"201051344000438","219011344069620",26.92,25.30,0,333.33,343.55,6.2,4.0,0.013,452228.3,452228.3,39965,0,0,0,L,1122011218,0,122.68,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466212516,645723.00
06/17/2016 21:15,2,0.250,ACTIVE,213.29,338.44,59.975,1466212503,"201051344000417","219011344069620",26.68,25.50,0,332.13,344.15,6.8,4.7,0.013,444497.4,444497.4,40127,0,0,0,L,1122011218,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466212517,645724.00
06/17/2016 21:15,2,0.150,ACTIVE,212.61,338.14,59.975,1466212503,"274151322000083","219011344069620",25.43,29.00,0,334.84,342.05,3.9,1.8,0.009,711526.9,711526.9,28914,0,0,0,L,1151911521,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466212518,645725.00
06/17/2016 21:15,2,0.158,ACTIVE,213.06,339.34,59.954,1466212503,"274151322000076","219011344069620",26.20,29.00,0,335.74,341.75,4.2,2.1,0.013,757948.8,757948.8,28910,0,0,0,L,1151911521,0,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466212519,645726.00
06/17/2016 21:15,2,0.232,ACTIVE,213.51,339.34,59.986,1466212503,"201051344000868","219011344069620",26.46,25.50,0,334.54,345.36,6.3,4.1,0.013,439660.8,439660.8,35216,0,0,0,L,1122011218,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466212520,645727.00
06/17/2016 21:15,2,0.152,ACTIVE,212.61,337.54,59.954,1466212503,"274151322000095","219011344069620",25.25,28.50,0,334.54,341.15,3.9,1.9,0.013,750154.8,750154.8,28828,0,0,0,L,1151911521,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466212521,645728.00
06/17/2016 21:15,2,0.195,ACTIVE,213.51,340.55,59.981,1466212503,"201051344000988","219011344069620",26.70,26.30,0,333.33,347.16,5.3,3.2,0.022,436633.9,436633.9,35507,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466212522,645729.00
06/17/2016 21:15,2,0.217,ACTIVE,212.83,337.54,59.970,1466212503,"201051344001025","219011344069620",26.82,25.30,0,332.13,343.55,5.9,3.8,0.013,450452.2,450452.2,40014,0,0,0,L,1122011218,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466212523,645730.00
06/17/2016 21:15,2,0.223,ACTIVE,213.51,339.34,59.981,1466212503,"201051344000458","219011344069620",26.74,26.50,0,334.24,344.45,6.1,3.9,0.013,447492.6,447492.6,35431,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466212524,645731.00
06/17/2016 21:15,2,0.219,ACTIVE,214.19,340.55,59.975,1466212503,"201051344000853","219011344069620",26.64,26.30,0,334.54,346.56,5.9,3.8,0.013,446238.9,446238.9,35036,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466212525,645732.00
06/17/2016 21:15,2,0.197,ACTIVE,213.29,339.34,59.986,1466212503,"201051344000685","219011344069620",26.54,25.00,0,332.73,344.45,5.3,3.2,0.013,451601.2,451601.2,39867,0,0,0,L,1122011218,0,123.14,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466212526,645733.00
06/17/2016 21:15,2,0.221,ACTIVE,213.06,338.14,59.981,1466212503,"201051344000917","219011344069620",26.28,26.50,0,331.83,343.55,5.9,3.8,0.018,448379.1,448379.1,39863,0,0,0,L,1122011218,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466212527,645734.00
06/17/2016 21:15,2,0.213,ACTIVE,213.29,338.44,59.975,1466212503,"201051344001145","219011344069620",26.78,24.80,0,333.63,343.55,5.8,3.7,0.009,453617.5,453617.5,39719,0,0,0,L,1122011218,0,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466212528,645735.00
06/17/2016 21:15,2,0.209,ACTIVE,213.29,338.44,59.975,1466212503,"201051344000651","219011344069620",27.10,25.50,0,333.03,343.55,5.8,3.7,0.013,446120.6,446120.6,40069,0,0,0,L,1122011218,0,122.68,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466212529,645736.00
06/17/2016 21:15,2,0.137,ACTIVE,212.16,337.54,59.970,1466212503,"274151322000088","219011344069620",23.48,28.50,0,334.24,340.85,3.2,1.2,0.013,687277.4,687277.4,28568,0,0,0,L,1151911521,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466212529,645737.00
06/17/2016 21:15,2,0.104,ACTIVE,213.06,339.34,59.975,1466212503,"274151322000068","219011344069620",30.06,30.80,0,335.74,342.05,3.1,1.1,0.009,581746.1,581746.1,30143,0,0,0,L,1151911521,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466212530,645738.00
06/17/2016 21:15,2,0.236,ACTIVE,212.83,336.64,59.981,1466212503,"201051344001135","219011344069620",27.47,25.80,0,332.13,342.35,6.6,4.5,0.013,442140.6,442140.6,40003,0,0,0,L,1122011218,0,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466212531,645739.00
06/17/2016 21:15,2,0.225,ACTIVE,213.29,339.34,59.970,1466212503,"201051344000594","219011344069620",26.90,26.30,0,333.03,345.36,6.1,4.0,0.018,451500.7,451500.7,35477,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466212532,645740.00
06/17/2016 21:15,2,0.225,ACTIVE,213.29,338.14,60.018,1466212503,"201051344001203","219011344069620",27.06,25.50,0,333.03,344.45,6.2,4.1,0.013,449319.2,449319.2,40044,0,0,0,L,1122011218,0,122.91,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466212533,645741.00
06/17/2016 21:15,2,0.141,ACTIVE,212.38,337.54,60.002,1466212503,"274151322000054","219011344069620",25.58,29.30,0,333.33,341.15,3.6,1.6,0.004,701902.3,701902.3,28595,0,0,0,L,1151911521,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466212534,645742.00
06/17/2016 21:15,2,0.230,ACTIVE,213.96,339.04,59.981,1466212503,"201051344000867","219011344069620",26.60,26.30,0,333.93,344.76,6.2,4.1,0.013,438867.2,438867.2,35476,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466212535,645743.00
06/17/2016 21:15,2,0.232,ACTIVE,213.29,338.74,59.975,1466212503,"201051344001093","219011344069620",26.68,25.80,0,332.73,343.85,6.3,4.2,0.009,447674.0,447674.0,39923,0,0,0,L,1122011218,0,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466212536,645744.00
06/17/2016 21:15,2,0.193,ACTIVE,213.51,340.25,59.981,1466212503,"201051344000900","219011344069620",26.28,25.80,0,333.63,346.26,5.2,3.1,0.022,454604.0,454604.0,34871,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466212537,645745.00
06/17/2016 21:15,2,0.227,ACTIVE,213.96,339.34,59.970,1466212503,"201051344000648","219011344069620",26.86,25.00,0,334.54,345.96,6.2,4.0,0.018,446127.1,446127.1,35163,0,0,0,L,1122011218,0,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466212538,645746.00
06/17/2016 21:15,2,0.225,ACTIVE,213.51,339.04,59.981,1466212503,"201051344000569","219011344069620",27.02,26.50,0,334.24,344.76,6.2,4.0,0.013,455669.0,455669.0,34795,0,0,0,L,1122011218,0,121.33,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466212539,645747.00
06/17/2016 21:15,2,0.240,ACTIVE,213.74,339.04,59.975,1466212503,"201051344000983","219011344069620",27.47,26.50,0,333.93,345.06,6.7,4.6,0.009,447271.2,447271.2,35275,0,0,0,L,1122011218,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466212540,645748.00
06/17/2016 21:15,2,0.219,ACTIVE,213.51,338.74,59.981,1466212503,"201051344001158","219011344069620",26.06,26.00,0,332.73,345.36,5.8,3.7,0.018,441266.5,441266.5,35542,0,0,0,L,1122011218,0,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466212540,645749.00
06/17/2016 21:15,2,0.209,ACTIVE,214.19,340.55,59.975,1466212503,"201051344000576","219011344069620",27.41,25.30,0,334.24,345.66,5.8,3.7,0.013,448360.3,448360.3,34945,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466212541,645750.00
06/17/2016 21:15,2,0.154,ACTIVE,212.61,338.14,59.981,1466212503,"274151322000087","219011344069620",24.23,32.60,0,334.54,341.45,3.8,1.8,0.004,675252.9,675252.9,28721,0,0,0,L,1151911521,0,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466212542,645751.00
06/17/2016 21:30,2,0.150,ACTIVE,213.51,323.41,60.012,1466213404,"201051344000645","219011344069620",24.67,25.50,0,321.91,345.06,3.8,1.7,0.000,447930.4,447930.4,35079,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466213405,645752.00
06/17/2016 21:30,2,0.082,ALERT,211.93,301.47,60.002,1466213404,"274151322000085","219011344069620",23.08,28.00,0,297.87,340.85,1.9,0.0,0.000,703412.8,703412.8,28611,0,0,0,L,1151911521,0,122.23,122.01,0002,26,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466213407,645753.00
06/17/2016 21:30,2,0.172,ACTIVE,213.51,316.20,60.002,1466213404,"201051344000633","219011344069620",22.90,25.30,0,311.69,355.88,4.0,1.9,0.000,439105.3,439105.3,35564,0,0,0,L,1122011218,0,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466213407,645754.00
06/17/2016 21:30,2,0.180,ACTIVE,213.06,324.32,60.039,1466213404,"201051344000469","219011344069620",23.64,24.80,0,321.01,347.76,4.3,2.2,0.000,440639.1,440639.1,35496,0,0,0,L,1122011218,0,121.10,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466213408,645755.00
06/17/2016 21:30,2,0.176,ACTIVE,212.61,313.80,60.002,1466213404,"201051344000646","219011344069620",23.22,25.00,0,310.49,348.36,4.2,2.1,0.000,443575.5,443575.5,40043,0,0,0,L,1122011218,0,122.46,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466213409,645756.00
06/17/2016 21:30,2,0.107,ACTIVE,211.70,318.00,60.023,1466213404,"274151322000052","219011344069620",23.46,28.50,0,311.99,340.85,2.6,0.6,0.000,718005.6,718005.6,28837,0,0,0,L,1151911521,0,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466213410,645757.00
06/17/2016 21:30,2,0.182,ACTIVE,212.83,326.12,60.007,1466213404,"201051344000585","219011344069620",25.43,25.30,0,322.51,344.15,4.7,2.6,0.000,450876.4,450876.4,40050,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466213411,645758.00
06/17/2016 21:30,2,0.158,ALERT,212.61,323.41,59.975,1466213404,"201051344001230","219011344069620",23.82,24.50,0,299.97,351.97,3.9,1.8,0.000,447094.9,447094.9,39851,0,0,0,L,1122011218,0,122.23,121.33,0002,21,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466213413,645759.00
06/17/2016 21:30,2,0.156,ACTIVE,213.06,319.51,60.002,1466213404,"201051344000582","219011344069620",23.34,25.30,0,315.90,343.55,3.7,1.6,0.000,440414.8,440414.8,40007,0,0,0,L,1122011218,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466213414,645760.00
06/17/2016 21:30,2,0.184,ACTIVE,212.61,319.81,59.996,1466213404,"201051344000955","219011344069620",23.20,25.30,0,315.60,346.26,4.3,2.2,0.000,453107.8,453107.8,39941,0,0,0,L,1122011218,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466213415,645761.00
06/17/2016 21:30,2,0.000,ALERT,211.93,298.17,59.991,1466213404,"274151322000094","219011344069620",39.32,28.80,0,296.66,380.22,0.0,0.0,0.000,581826.8,581826.8,29934,0,0,0,L,1151911521,0,121.55,122.68,0002,26,0,0,0,0,0,0,76,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466213417,645762.00
06/17/2016 21:30,2,0.205,ACTIVE,212.83,321.91,60.002,1466213404,"201051344000579","219011344069620",23.32,25.50,0,320.71,344.15,4.8,2.8,0.000,454774.8,454774.8,15565,0,0,0,L,1122011218,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466213418,645763.00
06/17/2016 21:30,2,0.166,ACTIVE,212.83,325.22,59.991,1466213404,"201051344000890","219011344069620",25.31,25.00,0,323.41,350.17,4.3,2.2,0.000,450291.5,450291.5,39960,0,0,0,L,1122011218,0,122.46,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466213419,645764.00
06/17/2016 21:30,2,0.066,ALERT,212.83,300.27,59.991,1466213404,"201051344000438","219011344069620",29.78,25.00,0,299.67,342.95,2.1,0.1,0.000,452229.1,452229.1,39966,0,0,0,L,1122011218,0,122.23,121.55,0002,23,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466213420,645765.00
06/17/2016 21:30,2,0.199,ACTIVE,213.06,316.80,59.981,1466213404,"201051344000417","219011344069620",23.00,25.00,0,311.99,345.36,4.6,2.5,0.000,444498.4,444498.4,40128,0,0,0,L,1122011218,0,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466213421,645766.00
06/17/2016 21:30,2,0.080,ALERT,211.93,300.27,60.002,1466213404,"274151322000083","219011344069620",24.43,28.00,0,298.17,340.85,2.0,0.0,0.000,711527.1,711527.1,28915,0,0,0,L,1151911521,0,121.55,122.23,0002,22,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466213423,645767.00
06/17/2016 21:30,2,0.084,ACTIVE,212.38,327.62,59.991,1466213404,"274151322000076","219011344069620",25.03,28.50,0,322.51,341.15,2.1,0.1,0.000,757949.1,757949.1,28911,0,0,0,L,1151911521,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466213424,645768.00
06/17/2016 21:30,2,0.158,ACTIVE,213.06,327.92,60.002,1466213404,"201051344000868","219011344069620",25.41,25.00,0,324.32,344.45,4.1,2.0,0.000,439661.6,439661.6,35217,0,0,0,L,1122011218,0,121.33,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466213425,645769.00
06/17/2016 21:30,2,0.078,ACTIVE_NO_POWER,211.70,321.31,59.975,1466213404,"274151322000095","219011344069620",23.89,28.00,0,320.41,340.25,1.9,0.0,0.000,750155.0,750155.0,28829,0,0,0,L,1151911521,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466213426,645770.00
06/17/2016 21:30,2,0.137,ACTIVE,212.83,322.81,60.002,1466213404,"201051344000988","219011344069620",23.20,25.80,0,318.30,346.26,3.2,1.2,0.000,436634.5,436634.5,35508,0,0,0,L,1122011218,0,121.33,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466213427,645771.00
06/17/2016 21:30,2,0.154,ACTIVE,212.61,318.61,60.002,1466213404,"201051344001025","219011344069620",23.78,25.00,0,315.60,342.35,3.7,1.7,0.000,450453.0,450453.0,40015,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466213428,645772.00
06/17/2016 21:30,2,0.148,ACTIVE,212.83,318.61,60.012,1466213404,"201051344000458","219011344069620",25.09,26.30,0,317.10,343.55,3.8,1.8,0.000,447493.4,447493.4,35432,0,0,0,L,1122011218,0,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466213429,645773.00
06/17/2016 21:30,2,0.145,ACTIVE,213.51,327.62,59.991,1466213404,"201051344000853","219011344069620",24.25,25.80,0,325.22,346.56,3.6,1.5,0.000,446239.6,446239.6,35037,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466213429,645774.00
06/17/2016 21:30,2,0.137,ALERT,213.29,308.09,60.023,1466213404,"201051344000685","219011344069620",22.17,24.50,0,299.37,348.96,3.1,1.1,0.000,451601.8,451601.8,39868,0,0,0,L,1122011218,0,123.14,121.78,0002,21,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466213431,645775.00
06/17/2016 21:30,2,0.156,ALERT,212.83,317.40,59.991,1466213404,"201051344000917","219011344069620",23.60,25.80,0,298.47,348.36,3.8,1.7,0.000,448379.9,448379.9,39864,0,0,0,L,1122011218,0,122.01,122.01,0002,21,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466213433,645776.00
06/17/2016 21:30,2,0.150,ALERT,213.06,316.80,60.028,1466213404,"201051344001145","219011344069620",23.64,24.30,0,300.27,349.56,3.6,1.5,0.000,453618.2,453618.2,39720,0,0,0,L,1122011218,0,122.23,121.55,0002,23,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466213435,645777.00
06/17/2016 21:30,2,0.152,ALERT,213.06,328.22,59.996,1466213404,"201051344000651","219011344069620",24.29,24.80,0,298.77,346.56,3.8,1.7,0.000,446121.3,446121.3,40070,0,0,0,L,1122011218,0,122.68,121.55,0002,21,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466213437,645778.00
06/17/2016 21:30,2,0.062,ALERT,211.25,299.07,59.991,1466213404,"274151322000088","219011344069620",22.28,27.80,0,297.87,339.95,1.5,0.0,0.000,687277.5,687277.5,28569,0,0,0,L,1151911521,0,122.01,122.01,0002,23,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466213438,645779.00
06/17/2016 21:30,2,0.008,ALERT,212.38,298.47,60.007,1466213404,"274151322000068","219011344069620",39.38,29.50,0,296.36,380.52,0.0,0.0,0.000,581746.2,581746.2,30144,0,0,0,L,1151911521,0,122.23,122.46,0002,28,0,0,0,0,0,0,81,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466213440,645780.00
06/17/2016 21:30,2,0.172,ACTIVE,212.61,324.02,60.002,1466213404,"201051344001135","219011344069620",25.78,25.00,0,322.51,344.15,4.5,2.5,0.000,442141.5,442141.5,40004,0,0,0,L,1122011218,0,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466213441,645781.00
06/17/2016 21:30,2,0.166,ACTIVE,212.61,323.11,59.991,1466213404,"201051344000594","219011344069620",23.06,26.00,0,318.30,343.55,3.9,1.8,0.000,451501.5,451501.5,35478,0,0,0,L,1122011218,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466213442,645782.00
06/17/2016 21:30,2,0.178,ALERT,212.83,300.57,59.991,1466213404,"201051344001203","219011344069620",21.73,25.00,0,299.37,344.76,3.9,1.9,0.000,449320.0,449320.0,40045,0,0,0,L,1122011218,0,122.46,121.55,0002,22,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466213444,645783.00
06/17/2016 21:30,2,0.074,ALERT,211.93,299.67,60.023,1466213404,"274151322000054","219011344069620",23.40,28.50,0,298.17,340.25,1.8,0.0,0.000,701902.5,701902.5,28596,0,0,0,L,1151911521,0,121.78,122.01,0002,26,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466213446,645784.00
06/17/2016 21:30,2,0.168,ALERT,213.29,309.89,59.981,1466213404,"201051344000867","219011344069620",23.10,25.80,0,300.87,348.96,4.0,1.9,0.000,438868.0,438868.0,35477,0,0,0,L,1122011218,0,121.78,122.23,0002,22,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466213448,645785.00
06/17/2016 21:30,2,0.166,ALERT,212.61,308.99,59.996,1466213404,"201051344001093","219011344069620",24.01,25.00,0,299.67,352.27,4.1,2.0,0.000,447674.8,447674.8,39924,0,0,0,L,1122011218,0,122.01,121.55,0002,24,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466213450,645786.00
06/17/2016 21:30,2,0.123,ACTIVE,213.06,318.30,60.023,1466213404,"201051344000900","219011344069620",24.19,25.00,0,315.30,345.36,3.0,1.0,0.000,454604.5,454604.5,34872,0,0,0,L,1122011218,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466213451,645787.00
06/17/2016 21:30,2,0.168,ACTIVE,213.29,313.50,60.023,1466213404,"201051344000648","219011344069620",22.88,24.80,0,311.69,345.06,3.9,1.9,0.000,446127.9,446127.9,35164,0,0,0,L,1122011218,0,121.10,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466213451,645788.00
06/17/2016 21:30,2,0.154,ACTIVE,213.06,325.22,60.002,1466213404,"201051344000569","219011344069620",25.47,25.80,0,322.21,343.85,4.0,2.0,0.000,455669.7,455669.7,34796,0,0,0,L,1122011218,0,121.10,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466213452,645789.00
06/17/2016 21:30,2,0.176,ACTIVE,213.29,317.40,60.007,1466213404,"201051344000983","219011344069620",24.73,25.80,0,315.00,345.36,4.4,2.3,0.000,447272.1,447272.1,35276,0,0,0,L,1122011218,0,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466213453,645790.00
06/17/2016 21:30,2,0.158,ALERT,212.83,305.98,60.012,1466213404,"201051344001158","219011344069620",22.03,25.30,0,299.97,344.15,3.6,1.5,0.000,441267.2,441267.2,35543,0,0,0,L,1122011218,0,121.10,122.01,0002,24,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466213455,645791.00
06/17/2016 21:30,2,0.143,ALERT,213.51,313.80,60.034,1466213404,"201051344000576","219011344069620",24.03,24.80,0,300.87,358.58,3.5,1.5,0.000,448361.0,448361.0,34946,0,0,0,L,1122011218,0,121.55,122.46,0002,21,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466213457,645792.00
06/17/2016 21:30,2,0.088,ALERT,211.93,298.47,60.012,1466213404,"274151322000087","219011344069620",22.07,30.50,0,296.66,353.17,1.9,0.0,0.000,675253.1,675253.1,28722,0,0,0,L,1151911521,0,121.78,122.23,0002,27,0,0,0,0,0,0,63,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466213459,645793.00
06/17/2016 21:45,2,0.053,ALERT,213.06,299.97,59.970,1466214303,"201051344000645","219011344069620",26.14,24.30,0,299.07,338.74,1.4,0.0,0.000,447930.5,447930.5,35080,0,0,0,L,1122011218,0,121.78,122.46,0100,20,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1466214306,645794.00
06/17/2016 21:45,2,0.000,ALERT,211.93,298.17,59.975,1466214303,"274151322000085","219011344069620",0.00,26.50,0,296.96,301.77,0.0,0.0,0.000,703412.8,703412.8,28613,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1466214308,645795.00
06/17/2016 21:45,2,0.066,ALERT,213.29,299.67,59.981,1466214303,"201051344000633","219011344069620",25.62,24.00,0,296.96,327.92,1.8,0.0,0.000,439105.4,439105.4,35565,0,0,0,L,1122011218,0,121.78,122.46,0100,23,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1466214310,645796.00
06/17/2016 21:45,2,0.076,ALERT,212.61,299.67,59.986,1466214303,"201051344000469","219011344069620",25.15,23.30,0,297.87,336.94,2.0,0.0,0.000,440639.3,440639.3,35497,0,0,0,L,1122011218,0,120.88,122.46,0100,20,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,162,0,0,0,0,0,0,0,0,0,0,0,1466214311,645797.00
06/17/2016 21:45,2,0.064,ALERT,212.16,299.67,59.944,1466214303,"201051344000646","219011344069620",25.11,23.80,0,297.26,322.81,1.7,0.0,0.000,443575.6,443575.6,40044,0,0,0,L,1122011218,0,122.01,121.33,0100,20,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1466214313,645798.00
06/17/2016 21:45,2,0.000,ALERT,211.25,297.87,59.981,1466214303,"274151322000052","219011344069620",0.00,26.80,0,296.36,320.11,0.0,0.0,0.000,718005.6,718005.6,28838,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1466214315,645799.00
06/17/2016 21:45,2,0.090,ALERT,212.61,299.67,59.970,1466214303,"201051344000585","219011344069620",25.80,24.30,0,297.57,336.64,2.4,0.4,0.000,450876.6,450876.6,40051,0,0,0,L,1122011218,0,121.55,122.01,0100,21,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1466214317,645800.00
06/17/2016 21:45,2,0.064,ALERT,212.38,299.97,59.975,1466214303,"201051344001230","219011344069620",21.91,23.30,0,298.77,326.72,1.7,0.0,0.000,447095.0,447095.0,39853,0,0,0,L,1122011218,0,122.01,121.33,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1466214319,645801.00
06/17/2016 21:45,2,0.059,ALERT,212.83,300.57,59.986,1466214303,"201051344000582","219011344069620",25.56,24.00,0,299.07,327.92,1.5,0.0,0.000,440414.9,440414.9,40008,0,0,0,L,1122011218,0,122.01,121.78,0100,21,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1466214321,645802.00
06/17/2016 21:45,2,0.082,ALERT,212.38,299.97,59.986,1466214303,"201051344000955","219011344069620",25.52,24.00,0,298.77,336.34,2.2,0.2,0.000,453108.0,453108.0,39942,0,0,0,L,1122011218,0,121.33,121.55,0100,21,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1466214322,645803.00
06/17/2016 21:45,2,0.000,ALERT,211.70,297.87,59.981,1466214303,"274151322000094","219011344069620",0.00,27.00,0,296.36,373.61,0.0,0.0,0.000,581826.8,581826.8,29936,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,107,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1466214324,645804.00
06/17/2016 21:45,2,0.092,ALERT,212.83,300.87,59.970,1466214303,"201051344000579","219011344069620",25.90,24.30,0,299.37,338.44,2.4,0.4,0.000,454775.1,454775.1,15566,0,0,0,L,1122011218,0,121.33,122.01,0100,20,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1466214326,645805.00
06/17/2016 21:45,2,0.090,ALERT,212.61,300.27,59.981,1466214303,"201051344000890","219011344069620",25.74,24.00,0,298.17,337.54,2.4,0.4,0.000,450291.8,450291.8,39961,0,0,0,L,1122011218,0,122.01,121.10,0100,23,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1466214328,645806.00
06/17/2016 21:45,2,0.070,ALERT,212.83,299.97,59.981,1466214303,"201051344000438","219011344069620",25.54,23.80,0,298.77,321.61,1.8,0.0,0.000,452229.2,452229.2,39968,0,0,0,L,1122011218,0,122.23,121.78,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1466214329,645807.00
06/17/2016 21:45,2,0.104,ALERT,212.83,299.37,59.991,1466214303,"201051344000417","219011344069620",25.25,24.00,0,297.87,330.03,2.7,0.6,0.000,444498.7,444498.7,40129,0,0,0,L,1122011218,0,121.78,121.55,0100,21,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1466214331,645808.00
06/17/2016 21:45,2,0.000,ALERT,211.48,298.77,60.012,1466214303,"274151322000083","219011344069620",0.00,26.30,0,297.26,301.17,0.0,0.0,0.000,711527.1,711527.1,28917,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1466214333,645809.00
06/17/2016 21:45,2,0.000,ALERT,212.16,297.87,59.991,1466214303,"274151322000076","219011344069620",0.00,26.50,0,296.66,338.44,0.0,0.0,0.000,757949.1,757949.1,28912,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1466214335,645810.00
06/17/2016 21:45,2,0.076,ALERT,212.83,300.57,59.991,1466214303,"201051344000868","219011344069620",20.73,23.50,0,299.67,337.24,1.7,0.0,0.000,439661.7,439661.7,35218,0,0,0,L,1122011218,0,121.33,122.46,0100,20,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1466214337,645811.00
06/17/2016 21:45,2,0.000,ALERT,211.70,298.77,59.996,1466214303,"274151322000095","219011344069620",0.00,26.00,0,297.87,322.21,0.0,0.0,0.000,750155.0,750155.0,28830,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,150,0,0,0,0,0,0,0,0,0,0,0,1466214339,645812.00
06/17/2016 21:45,2,0.049,ALERT,212.61,299.97,59.944,1466214303,"201051344000988","219011344069620",25.68,24.30,0,296.36,338.74,1.3,0.0,0.000,436634.6,436634.6,35509,0,0,0,L,1122011218,0,121.10,122.23,0100,21,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1466214340,645813.00
06/17/2016 21:45,2,0.062,ALERT,212.61,299.37,59.938,1466214303,"201051344001025","219011344069620",25.76,23.50,0,298.17,333.93,1.7,0.0,0.000,450453.1,450453.1,40016,0,0,0,L,1122011218,0,121.55,121.78,0100,20,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1466214342,645814.00
06/17/2016 21:45,2,0.068,ALERT,212.61,299.97,59.991,1466214303,"201051344000458","219011344069620",25.19,24.80,0,299.07,332.43,1.8,0.0,0.000,447493.5,447493.5,35433,0,0,0,L,1122011218,0,121.33,122.01,0100,21,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1466214344,645815.00
06/17/2016 21:45,2,0.055,ALERT,213.51,299.67,60.002,1466214303,"201051344000853","219011344069620",25.82,24.00,0,298.77,339.34,1.5,0.0,0.000,446239.7,446239.7,35038,0,0,0,L,1122011218,0,121.78,122.46,0100,23,0,0,0,0,0,0,2,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1466214346,645816.00
06/17/2016 21:45,2,0.035,ALERT,213.06,299.97,59.996,1466214303,"201051344000685","219011344069620",25.17,23.50,0,298.77,307.78,0.9,0.0,0.000,451601.8,451601.8,39870,0,0,0,L,1122011218,0,122.68,121.55,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1466214348,645817.00
06/17/2016 21:45,2,0.068,ALERT,212.83,299.67,59.991,1466214303,"201051344000917","219011344069620",24.81,24.30,0,297.26,317.70,1.7,0.0,0.000,448380.0,448380.0,39866,0,0,0,L,1122011218,0,121.78,122.01,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1466214349,645818.00
06/17/2016 21:45,2,0.064,ALERT,213.06,299.97,59.986,1466214303,"201051344001145","219011344069620",25.39,23.30,0,299.37,318.00,1.7,0.0,0.000,453618.3,453618.3,39722,0,0,0,L,1122011218,0,122.01,121.55,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,198,0,0,0,0,0,0,0,0,0,0,0,1466214351,645819.00
06/17/2016 21:45,2,0.057,ALERT,212.83,299.37,59.996,1466214303,"201051344000651","219011344069620",25.27,23.50,0,298.17,328.82,1.5,0.0,0.000,446121.4,446121.4,40072,0,0,0,L,1122011218,0,122.46,121.33,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1466214353,645820.00
06/17/2016 21:45,2,0.000,ALERT,211.25,298.47,59.986,1466214303,"274151322000088","219011344069620",0.00,26.50,0,296.66,300.87,0.0,0.0,0.000,687277.5,687277.5,28571,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1466214355,645821.00
06/17/2016 21:45,2,0.000,ALERT,212.38,297.57,59.991,1466214303,"274151322000068","219011344069620",0.00,27.50,0,296.36,374.51,0.0,0.0,0.000,581746.2,581746.2,30146,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,102,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1466214357,645822.00
06/17/2016 21:45,2,0.092,ALERT,212.38,299.97,59.981,1466214303,"201051344001135","219011344069620",25.76,23.80,0,298.77,336.34,2.4,0.4,0.000,442141.7,442141.7,40005,0,0,0,L,1122011218,0,122.01,121.55,0100,23,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1466214359,645823.00
06/17/2016 21:45,2,0.070,ALERT,212.61,301.17,59.986,1466214303,"201051344000594","219011344069620",25.94,24.50,0,298.77,337.54,1.9,0.0,0.000,451501.6,451501.6,35479,0,0,0,L,1122011218,0,121.33,122.01,0100,21,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1466214360,645824.00
06/17/2016 21:45,2,0.070,ALERT,212.83,299.67,59.986,1466214303,"201051344001203","219011344069620",24.71,23.80,0,298.47,304.18,1.8,0.0,0.000,449320.2,449320.2,40047,0,0,0,L,1122011218,0,122.46,121.55,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1466214362,645825.00
06/17/2016 21:45,2,0.000,ALERT,211.48,298.17,59.986,1466214303,"274151322000054","219011344069620",0.00,26.80,0,296.96,301.17,0.0,0.0,0.000,701902.5,701902.5,28598,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,159,0,0,0,0,0,0,0,0,0,0,0,1466214364,645826.00
06/17/2016 21:45,2,0.076,ALERT,213.29,300.57,59.986,1466214303,"201051344000867","219011344069620",24.57,24.50,0,298.77,310.49,1.9,0.0,0.000,438868.1,438868.1,35479,0,0,0,L,1122011218,0,121.78,122.23,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1466214366,645827.00
06/17/2016 21:45,2,0.094,ALERT,212.83,299.97,59.986,1466214303,"201051344001093","219011344069620",24.39,24.00,0,298.47,308.99,2.4,0.3,0.000,447675.0,447675.0,39926,0,0,0,L,1122011218,0,122.01,121.78,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,210,0,0,0,0,0,0,0,0,0,0,0,1466214368,645828.00
06/17/2016 21:45,2,0.039,ALERT,212.83,300.27,59.986,1466214303,"201051344000900","219011344069620",24.75,23.50,0,298.47,323.72,1.0,0.0,0.000,454604.5,454604.5,34873,0,0,0,L,1122011218,0,121.55,122.23,0100,20,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1466214370,645829.00
06/17/2016 21:45,2,0.072,ALERT,213.29,299.97,59.986,1466214303,"201051344000648","219011344069620",25.47,23.50,0,298.47,328.52,1.9,0.0,0.000,446128.0,446128.0,35165,0,0,0,L,1122011218,0,121.10,122.68,0100,20,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1466214371,645830.00
06/17/2016 21:45,2,0.076,ALERT,213.06,300.87,59.986,1466214303,"201051344000569","219011344069620",25.62,24.30,0,299.67,329.13,2.0,0.0,0.000,455669.9,455669.9,34797,0,0,0,L,1122011218,0,121.10,122.46,0100,21,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1466214373,645831.00
06/17/2016 21:45,2,0.090,ALERT,212.83,300.87,59.991,1466214303,"201051344000983","219011344069620",25.07,24.30,0,299.37,327.32,2.3,0.3,0.000,447272.3,447272.3,35277,0,0,0,L,1122011218,0,121.33,122.01,0100,23,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,196,0,0,0,0,0,0,0,0,0,0,0,1466214375,645832.00
06/17/2016 21:45,2,0.057,ALERT,212.83,300.27,59.986,1466214303,"201051344001158","219011344069620",25.17,23.80,0,298.17,317.40,1.4,0.0,0.000,441267.3,441267.3,35545,0,0,0,L,1122011218,0,121.10,122.01,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1466214377,645833.00
06/17/2016 21:45,2,0.061,ALERT,213.29,300.87,59.986,1466214303,"201051344000576","219011344069620",24.07,23.50,0,298.77,313.80,1.5,0.0,0.000,448361.1,448361.1,34948,0,0,0,L,1122011218,0,121.55,122.01,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1466214379,645834.00
06/17/2016 21:45,2,0.000,ALERT,211.70,297.87,59.996,1466214303,"274151322000087","219011344069620",0.00,29.00,0,296.36,300.57,0.0,0.0,0.000,675253.1,675253.1,28724,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1466214381,645835.00
06/17/2016 22:00,2,0.000,ALERT,213.29,300.27,60.012,1466215204,"201051344000645","219011344069620",0.00,23.30,0,297.87,302.68,0.0,0.0,0.000,447930.5,447930.5,35082,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1466215206,645836.00
06/17/2016 22:00,2,0.000,ALERT,212.16,298.77,60.034,1466215204,"274151322000085","219011344069620",0.00,25.30,0,296.36,300.87,0.0,0.0,0.000,703412.8,703412.8,28615,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466215207,645837.00
06/17/2016 22:00,2,0.000,ALERT,213.06,299.97,60.007,1466215204,"201051344000633","219011344069620",0.00,22.80,0,295.76,302.07,0.0,0.0,0.000,439105.4,439105.4,35567,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1466215209,645838.00
06/17/2016 22:00,2,0.000,ALERT,212.61,299.97,60.007,1466215204,"201051344000469","219011344069620",0.00,22.30,0,297.26,302.37,0.0,0.0,0.000,440639.3,440639.3,35499,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1466215211,645839.00
06/17/2016 22:00,2,0.000,ALERT,212.16,299.67,60.012,1466215204,"201051344000646","219011344069620",0.00,22.80,0,296.66,303.88,0.0,0.0,0.000,443575.6,443575.6,40046,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1466215213,645840.00
06/17/2016 22:00,2,0.000,ALERT,211.93,299.67,60.012,1466215204,"274151322000052","219011344069620",0.00,25.30,0,296.06,300.87,0.0,0.0,0.000,718005.6,718005.6,28840,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466215215,645841.00
06/17/2016 22:00,2,0.000,ALERT,212.61,299.97,60.018,1466215204,"201051344000585","219011344069620",0.00,23.00,0,296.66,303.88,0.0,0.0,0.000,450876.6,450876.6,40053,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1466215217,645842.00
06/17/2016 22:00,2,0.000,ALERT,212.38,299.97,60.023,1466215204,"201051344001230","219011344069620",0.00,22.30,0,297.26,304.78,0.0,0.0,0.000,447095.0,447095.0,39855,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1466215218,645843.00
06/17/2016 22:00,2,0.000,ALERT,212.83,300.57,60.023,1466215204,"201051344000582","219011344069620",0.00,23.00,0,297.87,304.78,0.0,0.0,0.000,440414.9,440414.9,40010,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1466215220,645844.00
06/17/2016 22:00,2,0.000,ALERT,211.70,299.07,60.028,1466215204,"201051344000955","219011344069620",0.00,23.00,0,297.26,303.88,0.0,0.0,0.000,453108.0,453108.0,39944,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1466215222,645845.00
06/17/2016 22:00,2,0.000,ALERT,211.93,298.47,60.028,1466215204,"274151322000094","219011344069620",0.00,25.30,0,295.76,299.97,0.0,0.0,0.000,581826.8,581826.8,29938,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466215224,645846.00
06/17/2016 22:00,2,0.000,ALERT,212.38,300.87,60.012,1466215204,"201051344000579","219011344069620",0.00,23.30,0,298.47,303.28,0.0,0.0,0.000,454775.1,454775.1,15568,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1466215226,645847.00
06/17/2016 22:00,2,0.000,ALERT,212.38,300.27,60.018,1466215204,"201051344000890","219011344069620",0.00,23.00,0,297.87,304.78,0.0,0.0,0.000,450291.8,450291.8,39963,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1466215228,645848.00
06/17/2016 22:00,2,0.000,ALERT,212.61,299.67,60.012,1466215204,"201051344000438","219011344069620",0.00,22.50,0,297.57,303.88,0.0,0.0,0.000,452229.2,452229.2,39970,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1466215230,645849.00
06/17/2016 22:00,2,0.000,ALERT,212.61,299.07,60.023,1466215204,"201051344000417","219011344069620",0.00,22.80,0,296.66,303.58,0.0,0.0,0.000,444498.7,444498.7,40131,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1466215231,645850.00
06/17/2016 22:00,2,0.000,ALERT,212.16,299.37,60.007,1466215204,"274151322000083","219011344069620",0.00,24.50,0,296.36,300.87,0.0,0.0,0.000,711527.1,711527.1,28919,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466215233,645851.00
06/17/2016 22:00,2,0.000,ALERT,212.38,298.77,60.002,1466215204,"274151322000076","219011344069620",0.00,25.00,0,296.06,300.87,0.0,0.0,0.000,757949.1,757949.1,28914,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466215235,645852.00
06/17/2016 22:00,2,0.000,ALERT,212.61,301.17,60.018,1466215204,"201051344000868","219011344069620",0.00,22.50,0,298.77,303.58,0.0,0.0,0.000,439661.7,439661.7,35220,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1466215237,645853.00
06/17/2016 22:00,2,0.000,ALERT,211.93,299.67,60.002,1466215204,"274151322000095","219011344069620",0.00,24.80,0,297.26,301.17,0.0,0.0,0.000,750155.0,750155.0,28832,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466215239,645854.00
06/17/2016 22:00,2,0.000,ALERT,212.61,300.27,60.012,1466215204,"201051344000988","219011344069620",0.00,23.00,0,295.76,302.37,0.0,0.0,0.000,436634.6,436634.6,35511,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1466215241,645855.00
06/17/2016 22:00,2,0.000,ALERT,212.38,299.07,60.018,1466215204,"201051344001025","219011344069620",0.00,22.50,0,296.66,303.58,0.0,0.0,0.000,450453.1,450453.1,40018,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1466215242,645856.00
06/17/2016 22:00,2,0.000,ALERT,212.61,300.87,60.028,1466215204,"201051344000458","219011344069620",0.00,23.50,0,298.47,303.58,0.0,0.0,0.000,447493.5,447493.5,35435,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1466215244,645857.00
06/17/2016 22:00,2,0.000,ALERT,213.06,300.27,60.007,1466215204,"201051344000853","219011344069620",0.00,22.80,0,298.17,302.98,0.0,0.0,0.000,446239.7,446239.7,35040,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1466215246,645858.00
06/17/2016 22:00,2,0.000,ALERT,212.83,299.67,60.018,1466215204,"201051344000685","219011344069620",0.00,22.50,0,297.26,304.48,0.0,0.0,0.000,451601.8,451601.8,39872,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1466215248,645859.00
06/17/2016 22:00,2,0.000,ALERT,212.61,299.37,60.049,1466215204,"201051344000917","219011344069620",0.00,23.50,0,295.76,303.58,0.0,0.0,0.000,448380.0,448380.0,39868,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1466215249,645860.00
06/17/2016 22:00,2,0.000,ALERT,212.83,299.67,60.018,1466215204,"201051344001145","219011344069620",0.00,22.00,0,297.87,304.78,0.0,0.0,0.000,453618.3,453618.3,39724,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1466215251,645861.00
06/17/2016 22:00,2,0.000,ALERT,212.83,299.37,60.028,1466215204,"201051344000651","219011344069620",0.00,22.50,0,296.66,302.98,0.0,0.0,0.000,446121.4,446121.4,40074,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1466215253,645862.00
06/17/2016 22:00,2,0.000,ALERT,211.48,298.77,60.012,1466215204,"274151322000088","219011344069620",0.00,25.00,0,296.06,300.57,0.0,0.0,0.000,687277.5,687277.5,28573,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466215255,645863.00
06/17/2016 22:00,2,0.000,ALERT,212.61,298.17,60.007,1466215204,"274151322000068","219011344069620",0.00,25.80,0,295.76,299.67,0.0,0.0,0.000,581746.2,581746.2,30148,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466215257,645864.00
06/17/2016 22:00,2,0.000,ALERT,212.16,299.97,60.012,1466215204,"201051344001135","219011344069620",0.00,22.80,0,297.26,303.58,0.0,0.0,0.000,442141.7,442141.7,40007,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1466215258,645865.00
06/17/2016 22:00,2,0.000,ALERT,212.38,300.87,60.018,1466215204,"201051344000594","219011344069620",0.00,23.50,0,298.47,303.28,0.0,0.0,0.000,451501.6,451501.6,35481,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1466215260,645866.00
