ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/17/2016 22:00,2,0.000,ALERT,212.61,299.67,59.986,1466215204,"201051344001203","219011344069620",0.00,22.80,0,296.96,304.78,0.0,0.0,0.000,449320.2,449320.2,40049,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1466215262,645867.00
06/17/2016 22:00,2,0.000,ALERT,211.48,298.77,60.012,1466215204,"274151322000054","219011344069620",0.00,25.30,0,296.36,301.17,0.0,0.0,0.000,701902.5,701902.5,28600,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466215264,645868.00
06/17/2016 22:00,2,0.000,ALERT,212.83,300.27,60.018,1466215204,"201051344000867","219011344069620",0.00,23.50,0,298.47,303.28,0.0,0.0,0.000,438868.1,438868.1,35481,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1466215266,645869.00
06/17/2016 22:00,2,0.000,ALERT,212.38,299.37,60.018,1466215204,"201051344001093","219011344069620",0.00,23.00,0,296.96,303.58,0.0,0.0,0.000,447675.0,447675.0,39928,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1466215268,645870.00
06/17/2016 22:00,2,0.000,ALERT,212.61,300.27,60.018,1466215204,"201051344000900","219011344069620",0.00,22.50,0,298.17,302.68,0.0,0.0,0.000,454604.5,454604.5,34875,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1466215270,645871.00
06/17/2016 22:00,2,0.000,ALERT,212.83,299.67,60.002,1466215204,"201051344000648","219011344069620",0.00,22.50,0,298.17,302.98,0.0,0.0,0.000,446128.0,446128.0,35167,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1466215271,645872.00
06/17/2016 22:00,2,0.000,ALERT,212.61,300.87,60.012,1466215204,"201051344000569","219011344069620",0.00,23.00,0,299.07,303.58,0.0,0.0,0.000,455669.9,455669.9,34799,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1466215273,645873.00
06/17/2016 22:00,2,0.000,ALERT,212.61,300.87,60.002,1466215204,"201051344000983","219011344069620",0.00,23.00,0,298.77,303.28,0.0,0.0,0.000,447272.3,447272.3,35279,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1466215275,645874.00
06/17/2016 22:00,2,0.000,ALERT,212.61,299.97,60.018,1466215204,"201051344001158","219011344069620",0.00,22.80,0,297.57,302.07,0.0,0.0,0.000,441267.3,441267.3,35547,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1466215277,645875.00
06/17/2016 22:00,2,0.000,ALERT,212.83,300.57,60.034,1466215204,"201051344000576","219011344069620",0.00,22.50,0,298.17,302.68,0.0,0.0,0.000,448361.1,448361.1,34950,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1466215279,645876.00
06/17/2016 22:00,2,0.000,ALERT,211.93,297.87,60.007,1466215204,"274151322000087","219011344069620",0.00,27.00,0,295.76,300.27,0.0,0.0,0.000,675253.1,675253.1,28726,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466215280,645877.00
06/17/2016 22:15,2,0.000,ALERT,213.06,300.27,59.981,1466216103,"201051344000645","219011344069620",0.00,22.30,0,298.47,302.07,0.0,0.0,0.000,447930.5,447930.5,35084,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466216105,645878.00
06/17/2016 22:15,2,0.000,ALERT,211.70,299.07,59.944,1466216103,"274151322000085","219011344069620",0.00,24.00,0,296.66,300.87,0.0,0.0,0.000,703412.8,703412.8,28617,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466216107,645879.00
06/17/2016 22:15,2,0.000,ALERT,213.06,299.97,60.018,1466216103,"201051344000633","219011344069620",0.00,22.00,0,296.66,301.47,0.0,0.0,0.000,439105.4,439105.4,35569,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466216108,645880.00
06/17/2016 22:15,2,0.000,ALERT,212.61,300.27,59.986,1466216103,"201051344000469","219011344069620",0.00,21.30,0,297.26,302.07,0.0,0.0,0.000,440639.3,440639.3,35501,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466216110,645881.00
06/17/2016 22:15,2,0.000,ALERT,212.16,299.37,59.986,1466216103,"201051344000646","219011344069620",0.00,21.80,0,297.26,301.17,0.0,0.0,0.000,443575.6,443575.6,40048,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466216112,645882.00
06/17/2016 22:15,2,0.000,ALERT,211.48,298.47,59.991,1466216103,"274151322000052","219011344069620",0.00,24.00,0,296.36,301.17,0.0,0.0,0.000,718005.6,718005.6,28842,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466216114,645883.00
06/17/2016 22:15,2,0.000,ALERT,212.61,299.97,59.991,1466216103,"201051344000585","219011344069620",0.00,22.00,0,297.57,301.77,0.0,0.0,0.000,450876.6,450876.6,40055,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466216115,645884.00
06/17/2016 22:15,2,0.000,ALERT,212.38,300.27,59.981,1466216103,"201051344001230","219011344069620",0.00,21.50,0,298.17,301.77,0.0,0.0,0.000,447095.0,447095.0,39857,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466216117,645885.00
06/17/2016 22:15,2,0.000,ALERT,212.83,300.27,59.954,1466216103,"201051344000582","219011344069620",0.00,22.00,0,297.87,302.07,0.0,0.0,0.000,440414.9,440414.9,40012,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466216119,645886.00
06/17/2016 22:15,2,0.000,ALERT,212.38,299.97,59.981,1466216103,"201051344000955","219011344069620",0.00,22.30,0,297.57,301.47,0.0,0.0,0.000,453108.0,453108.0,39946,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466216121,645887.00
06/17/2016 22:15,2,0.000,ALERT,212.16,298.47,59.991,1466216103,"274151322000094","219011344069620",0.00,24.30,0,296.36,299.97,0.0,0.0,0.000,581826.8,581826.8,29940,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466216123,645888.00
06/17/2016 22:15,2,0.000,ALERT,212.83,301.17,59.954,1466216103,"201051344000579","219011344069620",0.00,22.50,0,299.37,302.98,0.0,0.0,0.000,454775.1,454775.1,15570,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466216124,645889.00
06/17/2016 22:15,2,0.000,ALERT,212.38,300.27,59.991,1466216103,"201051344000890","219011344069620",0.00,22.00,0,298.17,302.68,0.0,0.0,0.000,450291.8,450291.8,39965,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466216126,645890.00
06/17/2016 22:15,2,0.000,ALERT,212.83,299.97,59.991,1466216103,"201051344000438","219011344069620",0.00,21.80,0,297.87,301.77,0.0,0.0,0.000,452229.2,452229.2,39972,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466216128,645891.00
06/17/2016 22:15,2,0.000,ALERT,212.83,299.37,59.991,1466216103,"201051344000417","219011344069620",0.00,22.00,0,297.26,300.87,0.0,0.0,0.000,444498.7,444498.7,40133,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466216130,645892.00
06/17/2016 22:15,2,0.000,ALERT,211.93,299.07,59.991,1466216103,"274151322000083","219011344069620",0.00,23.50,0,296.96,300.87,0.0,0.0,0.000,711527.1,711527.1,28921,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466216132,645893.00
06/17/2016 22:15,2,0.000,ALERT,212.38,299.07,60.007,1466216103,"274151322000076","219011344069620",0.00,23.80,0,296.36,300.87,0.0,0.0,0.000,757949.1,757949.1,28916,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466216133,645894.00
06/17/2016 22:15,2,0.000,ALERT,212.61,301.47,59.975,1466216103,"201051344000868","219011344069620",0.00,21.80,0,299.07,302.98,0.0,0.0,0.000,439661.7,439661.7,35222,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466216135,645895.00
06/17/2016 22:15,2,0.000,ALERT,211.70,300.27,59.991,1466216103,"274151322000095","219011344069620",0.00,23.50,0,297.87,301.47,0.0,0.0,0.000,750155.0,750155.0,28834,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466216137,645896.00
06/17/2016 22:15,2,0.000,ALERT,212.83,300.87,59.991,1466216103,"201051344000988","219011344069620",0.00,22.30,0,296.36,302.07,0.0,0.0,0.000,436634.6,436634.6,35513,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466216139,645897.00
06/17/2016 22:15,2,0.000,ALERT,212.38,299.07,59.954,1466216103,"201051344001025","219011344069620",0.00,21.80,0,297.57,302.07,0.0,0.0,0.000,450453.1,450453.1,40020,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466216141,645898.00
06/17/2016 22:15,2,0.000,ALERT,212.61,301.17,59.996,1466216103,"201051344000458","219011344069620",0.00,22.80,0,299.07,302.98,0.0,0.0,0.000,447493.5,447493.5,35437,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466216143,645899.00
06/17/2016 22:15,2,0.000,ALERT,213.51,300.87,59.986,1466216103,"201051344000853","219011344069620",0.00,21.80,0,298.77,302.68,0.0,0.0,0.000,446239.7,446239.7,35042,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466216144,645900.00
06/17/2016 22:15,2,0.000,ALERT,213.06,299.67,59.996,1466216103,"201051344000685","219011344069620",0.00,21.80,0,297.26,301.47,0.0,0.0,0.000,451601.8,451601.8,39874,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466216146,645901.00
06/17/2016 22:15,2,0.000,ALERT,212.61,299.07,59.981,1466216103,"201051344000917","219011344069620",0.00,22.50,0,296.36,301.17,0.0,0.0,0.000,448380.0,448380.0,39870,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466216148,645902.00
06/17/2016 22:15,2,0.000,ALERT,213.06,299.97,59.996,1466216103,"201051344001145","219011344069620",0.00,21.50,0,298.47,302.37,0.0,0.0,0.000,453618.3,453618.3,39726,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466216150,645903.00
06/17/2016 22:15,2,0.000,ALERT,212.83,299.37,60.039,1466216103,"201051344000651","219011344069620",0.00,21.80,0,297.26,301.17,0.0,0.0,0.000,446121.4,446121.4,40076,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466216152,645904.00
06/17/2016 22:15,2,0.000,ALERT,211.70,299.07,60.028,1466216103,"274151322000088","219011344069620",0.00,24.00,0,296.36,300.57,0.0,0.0,0.000,687277.5,687277.5,28575,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466216153,645905.00
06/17/2016 22:15,2,0.000,ALERT,212.61,298.17,59.996,1466216103,"274151322000068","219011344069620",0.00,24.80,0,295.46,299.67,0.0,0.0,0.000,581746.2,581746.2,30150,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466216155,645906.00
06/17/2016 22:15,2,0.000,ALERT,212.38,299.67,60.002,1466216103,"201051344001135","219011344069620",0.00,22.00,0,297.87,302.07,0.0,0.0,0.000,442141.7,442141.7,40009,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466216157,645907.00
06/17/2016 22:15,2,0.000,ALERT,212.61,301.17,59.996,1466216103,"201051344000594","219011344069620",0.00,22.80,0,298.17,302.68,0.0,0.0,0.000,451501.6,451501.6,35483,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466216159,645908.00
06/17/2016 22:15,2,0.000,ALERT,212.83,299.67,59.991,1466216103,"201051344001203","219011344069620",0.00,22.00,0,297.87,303.28,0.0,0.0,0.000,449320.2,449320.2,40051,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466216161,645909.00
06/17/2016 22:15,2,0.000,ALERT,211.70,299.67,59.991,1466216103,"274151322000054","219011344069620",0.00,24.30,0,297.26,301.17,0.0,0.0,0.000,701902.5,701902.5,28602,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466216162,645910.00
06/17/2016 22:15,2,0.000,ALERT,213.06,300.57,59.996,1466216103,"201051344000867","219011344069620",0.00,22.50,0,297.87,302.68,0.0,0.0,0.000,438868.1,438868.1,35483,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466216164,645911.00
06/17/2016 22:15,2,0.000,ALERT,212.61,299.67,59.986,1466216103,"201051344001093","219011344069620",0.00,22.30,0,297.57,301.47,0.0,0.0,0.000,447675.0,447675.0,39930,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466216166,645912.00
06/17/2016 22:15,2,0.000,ALERT,212.61,300.87,60.034,1466216103,"201051344000900","219011344069620",0.00,21.50,0,298.17,302.07,0.0,0.0,0.000,454604.5,454604.5,34877,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466216168,645913.00
06/17/2016 22:15,2,0.000,ALERT,212.83,299.97,59.996,1466216103,"201051344000648","219011344069620",0.00,21.50,0,298.17,302.37,0.0,0.0,0.000,446128.0,446128.0,35169,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466216170,645914.00
06/17/2016 22:15,2,0.000,ALERT,212.83,301.17,60.002,1466216103,"201051344000569","219011344069620",0.00,22.00,0,299.37,302.98,0.0,0.0,0.000,455669.9,455669.9,34801,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466216172,645915.00
06/17/2016 22:15,2,0.000,ALERT,212.83,300.87,60.007,1466216103,"201051344000983","219011344069620",0.00,22.00,0,298.77,302.98,0.0,0.0,0.000,447272.3,447272.3,35281,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466216174,645916.00
06/17/2016 22:15,2,0.000,ALERT,212.61,300.27,60.002,1466216103,"201051344001158","219011344069620",0.00,22.00,0,297.57,301.77,0.0,0.0,0.000,441267.3,441267.3,35549,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466216175,645917.00
06/17/2016 22:15,2,0.000,ALERT,213.06,300.57,60.002,1466216103,"201051344000576","219011344069620",0.00,21.80,0,298.17,302.37,0.0,0.0,0.000,448361.1,448361.1,34952,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466216177,645918.00
06/17/2016 22:15,2,0.000,ALERT,211.93,298.47,60.002,1466216103,"274151322000087","219011344069620",0.00,25.80,0,296.66,300.27,0.0,0.0,0.000,675253.1,675253.1,28728,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466216179,645919.00
06/17/2016 22:30,2,0.000,ALERT,213.29,300.87,60.007,1466217003,"201051344000645","219011344069620",0.00,21.80,0,298.17,302.98,0.0,0.0,0.000,447930.5,447930.5,35086,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466217005,645920.00
06/17/2016 22:30,2,0.000,ALERT,212.16,298.77,59.959,1466217003,"274151322000085","219011344069620",0.00,23.30,0,297.26,301.17,0.0,0.0,0.000,703412.8,703412.8,28619,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466217007,645921.00
06/17/2016 22:30,2,0.000,ALERT,213.51,300.87,59.991,1466217003,"201051344000633","219011344069620",0.00,21.50,0,296.66,302.37,0.0,0.0,0.000,439105.4,439105.4,35571,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466217009,645922.00
06/17/2016 22:30,2,0.000,ALERT,213.06,300.87,59.991,1466217003,"201051344000469","219011344069620",0.00,20.70,0,297.57,302.68,0.0,0.0,0.000,440639.3,440639.3,35503,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466217011,645923.00
06/17/2016 22:30,2,0.000,ALERT,212.38,300.27,59.991,1466217003,"201051344000646","219011344069620",0.00,21.30,0,296.96,301.47,0.0,0.0,0.000,443575.6,443575.6,40050,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466217013,645924.00
06/17/2016 22:30,2,0.000,ALERT,211.93,300.57,60.023,1466217003,"274151322000052","219011344069620",0.00,23.30,0,297.26,301.47,0.0,0.0,0.000,718005.6,718005.6,28844,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466217015,645925.00
06/17/2016 22:30,2,0.000,ALERT,212.83,300.57,60.018,1466217003,"201051344000585","219011344069620",0.00,21.50,0,297.26,301.47,0.0,0.0,0.000,450876.6,450876.6,40057,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466217017,645926.00
06/17/2016 22:30,2,0.000,ALERT,212.38,300.57,59.986,1466217003,"201051344001230","219011344069620",0.00,21.00,0,297.87,301.77,0.0,0.0,0.000,447095.0,447095.0,39859,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466217018,645927.00
06/17/2016 22:30,2,0.000,ALERT,213.06,300.87,59.981,1466217003,"201051344000582","219011344069620",0.00,21.50,0,298.47,302.07,0.0,0.0,0.000,440414.9,440414.9,40014,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466217020,645928.00
06/17/2016 22:30,2,0.000,ALERT,212.38,299.97,59.986,1466217003,"201051344000955","219011344069620",0.00,21.50,0,297.87,301.47,0.0,0.0,0.000,453108.0,453108.0,39948,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466217022,645929.00
06/17/2016 22:30,2,0.000,ALERT,211.93,298.47,59.991,1466217003,"274151322000094","219011344069620",0.00,23.50,0,297.26,300.57,0.0,0.0,0.000,581826.8,581826.8,29942,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466217024,645930.00
06/17/2016 22:30,2,0.000,ALERT,212.83,301.17,60.012,1466217003,"201051344000579","219011344069620",0.00,21.80,0,299.67,303.58,0.0,0.0,0.000,454775.1,454775.1,15572,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466217025,645931.00
06/17/2016 22:30,2,0.000,ALERT,212.38,300.27,59.965,1466217003,"201051344000890","219011344069620",0.00,21.50,0,298.17,302.68,0.0,0.0,0.000,450291.8,450291.8,39967,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466217027,645932.00
06/17/2016 22:30,2,0.000,ALERT,212.61,299.97,59.991,1466217003,"201051344000438","219011344069620",0.00,21.30,0,297.87,302.07,0.0,0.0,0.000,452229.2,452229.2,39974,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466217029,645933.00
06/17/2016 22:30,2,0.000,ALERT,212.83,299.37,59.991,1466217003,"201051344000417","219011344069620",0.00,21.50,0,297.57,300.87,0.0,0.0,0.000,444498.7,444498.7,40135,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466217031,645934.00
06/17/2016 22:30,2,0.000,ALERT,211.93,299.07,59.991,1466217003,"274151322000083","219011344069620",0.00,22.80,0,297.57,301.47,0.0,0.0,0.000,711527.1,711527.1,28923,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466217033,645935.00
06/17/2016 22:30,2,0.000,ALERT,212.61,299.07,60.007,1466217003,"274151322000076","219011344069620",0.00,23.30,0,297.57,301.47,0.0,0.0,0.000,757949.1,757949.1,28918,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466217035,645936.00
06/17/2016 22:30,2,0.000,ALERT,213.06,302.07,59.996,1466217003,"201051344000868","219011344069620",0.00,21.30,0,299.97,303.58,0.0,0.0,0.000,439661.7,439661.7,35224,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466217037,645937.00
06/17/2016 22:30,2,0.000,ALERT,211.93,300.27,59.996,1466217003,"274151322000095","219011344069620",0.00,22.80,0,298.47,301.77,0.0,0.0,0.000,750155.0,750155.0,28836,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466217038,645938.00
06/17/2016 22:30,2,0.000,ALERT,212.83,301.47,59.991,1466217003,"201051344000988","219011344069620",0.00,21.80,0,296.36,302.68,0.0,0.0,0.000,436634.6,436634.6,35515,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466217040,645939.00
06/17/2016 22:30,2,0.000,ALERT,212.38,299.37,59.981,1466217003,"201051344001025","219011344069620",0.00,21.00,0,297.26,302.37,0.0,0.0,0.000,450453.1,450453.1,40022,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466217042,645940.00
06/17/2016 22:30,2,0.000,ALERT,213.06,301.77,59.965,1466217003,"201051344000458","219011344069620",0.00,22.00,0,299.37,303.58,0.0,0.0,0.000,447493.5,447493.5,35439,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466217044,645941.00
06/17/2016 22:30,2,0.000,ALERT,213.51,301.17,60.018,1466217003,"201051344000853","219011344069620",0.00,21.30,0,299.37,303.28,0.0,0.0,0.000,446239.7,446239.7,35044,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466217046,645942.00
06/17/2016 22:30,2,0.000,ALERT,212.83,299.67,60.023,1466217003,"201051344000685","219011344069620",0.00,21.30,0,297.87,301.47,0.0,0.0,0.000,451601.8,451601.8,39876,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466217047,645943.00
06/17/2016 22:30,2,0.000,ALERT,212.61,299.67,59.996,1466217003,"201051344000917","219011344069620",0.00,22.00,0,296.66,301.17,0.0,0.0,0.000,448380.0,448380.0,39872,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466217049,645944.00
06/17/2016 22:30,2,0.000,ALERT,212.83,300.27,60.002,1466217003,"201051344001145","219011344069620",0.00,20.70,0,298.47,302.37,0.0,0.0,0.000,453618.3,453618.3,39728,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466217051,645945.00
06/17/2016 22:30,2,0.000,ALERT,212.83,299.37,59.996,1466217003,"201051344000651","219011344069620",0.00,21.00,0,297.26,301.17,0.0,0.0,0.000,446121.4,446121.4,40078,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466217053,645946.00
06/17/2016 22:30,2,0.000,ALERT,211.70,299.37,59.996,1466217003,"274151322000088","219011344069620",0.00,23.30,0,297.57,301.17,0.0,0.0,0.000,687277.5,687277.5,28577,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466217055,645947.00
06/17/2016 22:30,2,0.000,ALERT,212.61,298.47,60.007,1466217003,"274151322000068","219011344069620",0.00,24.00,0,297.26,300.27,0.0,0.0,0.000,581746.2,581746.2,30152,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466217056,645948.00
06/17/2016 22:30,2,0.000,ALERT,212.16,299.67,59.991,1466217003,"201051344001135","219011344069620",0.00,21.30,0,297.57,302.07,0.0,0.0,0.000,442141.7,442141.7,40011,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466217058,645949.00
06/17/2016 22:30,2,0.000,ALERT,212.83,302.07,60.044,1466217003,"201051344000594","219011344069620",0.00,22.00,0,298.77,303.28,0.0,0.0,0.000,451501.6,451501.6,35485,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466217060,645950.00
06/17/2016 22:30,2,0.000,ALERT,212.61,299.37,59.996,1466217003,"201051344001203","219011344069620",0.00,21.30,0,297.57,303.28,0.0,0.0,0.000,449320.2,449320.2,40053,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466217062,645951.00
06/17/2016 22:30,2,0.000,ALERT,211.70,299.07,59.991,1466217003,"274151322000054","219011344069620",0.00,23.50,0,297.57,301.47,0.0,0.0,0.000,701902.5,701902.5,28604,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466217063,645952.00
06/17/2016 22:30,2,0.000,ALERT,213.06,300.87,60.002,1466217003,"201051344000867","219011344069620",0.00,22.00,0,298.47,303.28,0.0,0.0,0.000,438868.1,438868.1,35485,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466217065,645953.00
06/17/2016 22:30,2,0.000,ALERT,212.61,299.37,59.965,1466217003,"201051344001093","219011344069620",0.00,21.80,0,297.57,301.47,0.0,0.0,0.000,447675.0,447675.0,39932,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466217067,645954.00
06/17/2016 22:30,2,0.000,ALERT,212.83,301.17,59.991,1466217003,"201051344000900","219011344069620",0.00,21.30,0,298.17,302.68,0.0,0.0,0.000,454604.5,454604.5,34879,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466217069,645955.00
06/17/2016 22:30,2,0.000,ALERT,213.29,300.87,59.996,1466217003,"201051344000648","219011344069620",0.00,21.00,0,298.17,303.28,0.0,0.0,0.000,446128.0,446128.0,35171,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466217071,645956.00
06/17/2016 22:30,2,0.000,ALERT,213.06,302.07,59.986,1466217003,"201051344000569","219011344069620",0.00,21.50,0,299.37,303.58,0.0,0.0,0.000,455669.9,455669.9,34803,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466217073,645957.00
06/17/2016 22:30,2,0.000,ALERT,213.06,301.77,59.965,1466217003,"201051344000983","219011344069620",0.00,21.50,0,299.07,303.58,0.0,0.0,0.000,447272.3,447272.3,35283,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466217074,645958.00
06/17/2016 22:30,2,0.000,ALERT,213.06,301.17,59.996,1466217003,"201051344001158","219011344069620",0.00,21.30,0,298.17,302.37,0.0,0.0,0.000,441267.3,441267.3,35551,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466217076,645959.00
06/17/2016 22:30,2,0.000,ALERT,213.51,301.77,59.996,1466217003,"201051344000576","219011344069620",0.00,21.30,0,298.77,302.98,0.0,0.0,0.000,448361.1,448361.1,34954,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466217078,645960.00
06/17/2016 22:30,2,0.000,ALERT,212.38,299.67,59.996,1466217003,"274151322000087","219011344069620",0.00,24.80,0,297.26,300.87,0.0,0.0,0.000,675253.1,675253.1,28730,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466217080,645961.00
06/17/2016 22:45,2,0.000,ALERT,213.51,301.17,60.007,1466217903,"201051344000645","219011344069620",0.00,21.30,0,299.07,302.98,0.0,0.0,0.000,447930.5,447930.5,35088,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466217905,645962.00
06/17/2016 22:45,2,0.000,ALERT,212.38,299.37,60.002,1466217903,"274151322000085","219011344069620",0.00,22.80,0,296.66,301.17,0.0,0.0,0.000,703412.8,703412.8,28621,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466217907,645963.00
06/17/2016 22:45,2,0.000,ALERT,213.74,300.87,59.949,1466217903,"201051344000633","219011344069620",0.00,20.70,0,297.26,302.37,0.0,0.0,0.000,439105.4,439105.4,35573,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466217909,645964.00
06/17/2016 22:45,2,0.000,ALERT,213.06,300.57,59.949,1466217903,"201051344000469","219011344069620",0.00,20.00,0,298.17,302.68,0.0,0.0,0.000,440639.3,440639.3,35505,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466217910,645965.00
06/17/2016 22:45,2,0.000,ALERT,212.61,300.57,59.991,1466217903,"201051344000646","219011344069620",0.00,20.70,0,297.87,301.77,0.0,0.0,0.000,443575.6,443575.6,40052,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466217912,645966.00
06/17/2016 22:45,2,0.000,ALERT,211.93,299.07,59.986,1466217903,"274151322000052","219011344069620",0.00,22.80,0,296.36,301.47,0.0,0.0,0.000,718005.6,718005.6,28846,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466217914,645967.00
06/17/2016 22:45,2,0.000,ALERT,213.06,300.57,60.028,1466217903,"201051344000585","219011344069620",0.00,21.00,0,297.87,301.77,0.0,0.0,0.000,450876.6,450876.6,40059,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466217916,645968.00
06/17/2016 22:45,2,0.000,ALERT,213.06,300.87,59.965,1466217903,"201051344001230","219011344069620",0.00,20.30,0,298.47,302.07,0.0,0.0,0.000,447095.0,447095.0,39861,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466217918,645969.00
06/17/2016 22:45,2,0.000,ALERT,213.29,301.17,60.023,1466217903,"201051344000582","219011344069620",0.00,21.00,0,299.07,302.37,0.0,0.0,0.000,440414.9,440414.9,40016,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466217920,645970.00
06/17/2016 22:45,2,0.000,ALERT,212.61,300.27,60.023,1466217903,"201051344000955","219011344069620",0.00,21.00,0,297.87,301.77,0.0,0.0,0.000,453108.0,453108.0,39950,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466217921,645971.00
06/17/2016 22:45,2,0.000,ALERT,212.38,299.37,59.986,1466217903,"274151322000094","219011344069620",0.00,22.80,0,296.36,300.57,0.0,0.0,0.000,581826.8,581826.8,29944,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466217923,645972.00
06/17/2016 22:45,2,0.000,ALERT,213.06,301.77,59.996,1466217903,"201051344000579","219011344069620",0.00,21.30,0,299.67,303.58,0.0,0.0,0.000,454775.1,454775.1,15574,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466217925,645973.00
06/17/2016 22:45,2,0.000,ALERT,212.83,300.87,59.991,1466217903,"201051344000890","219011344069620",0.00,21.00,0,298.47,302.98,0.0,0.0,0.000,450291.8,450291.8,39969,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466217927,645974.00
06/17/2016 22:45,2,0.000,ALERT,213.29,300.57,59.981,1466217903,"201051344000438","219011344069620",0.00,20.70,0,298.17,302.07,0.0,0.0,0.000,452229.2,452229.2,39976,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466217929,645975.00
06/17/2016 22:45,2,0.000,ALERT,213.29,299.97,60.034,1466217903,"201051344000417","219011344069620",0.00,21.00,0,297.26,301.17,0.0,0.0,0.000,444498.7,444498.7,40137,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466217931,645976.00
06/17/2016 22:45,2,0.000,ALERT,212.16,299.37,59.996,1466217903,"274151322000083","219011344069620",0.00,22.30,0,297.26,301.47,0.0,0.0,0.000,711527.1,711527.1,28925,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466217933,645977.00
06/17/2016 22:45,2,0.000,ALERT,212.38,299.37,59.991,1466217903,"274151322000076","219011344069620",0.00,22.50,0,296.66,301.47,0.0,0.0,0.000,757949.1,757949.1,28920,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466217934,645978.00
06/17/2016 22:45,2,0.000,ALERT,213.06,301.77,59.996,1466217903,"201051344000868","219011344069620",0.00,20.70,0,300.27,303.88,0.0,0.0,0.000,439661.7,439661.7,35226,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466217936,645979.00
06/17/2016 22:45,2,0.000,ALERT,211.93,300.57,59.986,1466217903,"274151322000095","219011344069620",0.00,22.30,0,298.17,301.77,0.0,0.0,0.000,750155.0,750155.0,28838,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466217938,645980.00
06/17/2016 22:45,2,0.000,ALERT,213.06,300.87,59.991,1466217903,"201051344000988","219011344069620",0.00,21.00,0,297.26,302.98,0.0,0.0,0.000,436634.6,436634.6,35517,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466217940,645981.00
06/17/2016 22:45,2,0.000,ALERT,212.83,299.97,60.002,1466217903,"201051344001025","219011344069620",0.00,20.30,0,297.57,302.68,0.0,0.0,0.000,450453.1,450453.1,40024,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466217942,645982.00
06/17/2016 22:45,2,0.000,ALERT,213.06,301.47,59.954,1466217903,"201051344000458","219011344069620",0.00,21.50,0,299.67,303.88,0.0,0.0,0.000,447493.5,447493.5,35441,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466217943,645983.00
06/17/2016 22:45,2,0.000,ALERT,213.74,301.47,59.986,1466217903,"201051344000853","219011344069620",0.00,20.70,0,299.37,303.28,0.0,0.0,0.000,446239.7,446239.7,35046,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466217945,645984.00
06/17/2016 22:45,2,0.000,ALERT,213.51,300.87,59.991,1466217903,"201051344000685","219011344069620",0.00,20.70,0,297.87,301.77,0.0,0.0,0.000,451601.8,451601.8,39878,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466217947,645985.00
06/17/2016 22:45,2,0.000,ALERT,213.29,299.97,59.959,1466217903,"201051344000917","219011344069620",0.00,21.50,0,296.96,301.17,0.0,0.0,0.000,448380.0,448380.0,39874,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466217949,645986.00
06/17/2016 22:45,2,0.000,ALERT,213.29,300.87,59.991,1466217903,"201051344001145","219011344069620",0.00,20.30,0,298.47,302.68,0.0,0.0,0.000,453618.3,453618.3,39730,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466217951,645987.00
06/17/2016 22:45,2,0.000,ALERT,213.29,299.97,59.949,1466217903,"201051344000651","219011344069620",0.00,20.30,0,297.57,301.47,0.0,0.0,0.000,446121.4,446121.4,40080,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466217952,645988.00
06/17/2016 22:45,2,0.000,ALERT,211.70,299.97,59.996,1466217903,"274151322000088","219011344069620",0.00,22.80,0,296.66,300.87,0.0,0.0,0.000,687277.5,687277.5,28579,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466217954,645989.00
06/17/2016 22:45,2,0.000,ALERT,212.61,298.77,59.986,1466217903,"274151322000068","219011344069620",0.00,23.30,0,296.36,300.27,0.0,0.0,0.000,581746.2,581746.2,30154,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466217956,645990.00
06/17/2016 22:45,2,0.000,ALERT,212.83,300.57,59.996,1466217903,"201051344001135","219011344069620",0.00,20.70,0,298.17,302.37,0.0,0.0,0.000,442141.7,442141.7,40013,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466217958,645991.00
06/17/2016 22:45,2,0.000,ALERT,213.06,302.07,60.007,1466217903,"201051344000594","219011344069620",0.00,21.50,0,299.37,303.58,0.0,0.0,0.000,451501.6,451501.6,35487,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466217959,645992.00
06/17/2016 22:45,2,0.000,ALERT,213.29,300.27,59.996,1466217903,"201051344001203","219011344069620",0.00,20.70,0,297.57,303.58,0.0,0.0,0.000,449320.2,449320.2,40055,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466217961,645993.00
06/17/2016 22:45,2,0.000,ALERT,211.93,299.67,60.002,1466217903,"274151322000054","219011344069620",0.00,23.00,0,296.96,301.47,0.0,0.0,0.000,701902.5,701902.5,28606,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466217963,645994.00
06/17/2016 22:45,2,0.000,ALERT,213.51,301.17,59.996,1466217903,"201051344000867","219011344069620",0.00,21.50,0,298.77,303.58,0.0,0.0,0.000,438868.1,438868.1,35487,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466217965,645995.00
06/17/2016 22:45,2,0.000,ALERT,213.06,300.27,60.002,1466217903,"201051344001093","219011344069620",0.00,21.30,0,297.57,301.47,0.0,0.0,0.000,447675.0,447675.0,39934,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466217967,645996.00
06/17/2016 22:45,2,0.000,ALERT,213.06,301.17,60.002,1466217903,"201051344000900","219011344069620",0.00,20.70,0,299.07,302.98,0.0,0.0,0.000,454604.5,454604.5,34881,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466217968,645997.00
06/17/2016 22:45,2,0.000,ALERT,213.29,300.87,60.034,1466217903,"201051344000648","219011344069620",0.00,20.30,0,299.07,303.28,0.0,0.0,0.000,446128.0,446128.0,35173,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466217970,645998.00
06/17/2016 22:45,2,0.000,ALERT,213.06,301.77,59.965,1466217903,"201051344000569","219011344069620",0.00,21.00,0,300.27,303.88,0.0,0.0,0.000,455669.9,455669.9,34805,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466217972,645999.00
06/17/2016 22:45,2,0.000,ALERT,213.29,301.77,60.023,1466217903,"201051344000983","219011344069620",0.00,21.00,0,299.97,303.88,0.0,0.0,0.000,447272.3,447272.3,35285,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466217974,646000.00
06/17/2016 22:45,2,0.000,ALERT,213.06,300.87,60.002,1466217903,"201051344001158","219011344069620",0.00,20.70,0,299.07,302.68,0.0,0.0,0.000,441267.3,441267.3,35553,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466217976,646001.00
06/17/2016 22:45,2,0.000,ALERT,213.51,301.77,59.954,1466217903,"201051344000576","219011344069620",0.00,20.70,0,299.67,303.28,0.0,0.0,0.000,448361.1,448361.1,34956,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466217978,646002.00
06/17/2016 22:45,2,0.000,ALERT,212.16,299.37,60.023,1466217903,"274151322000087","219011344069620",0.00,24.00,0,296.66,300.87,0.0,0.0,0.000,675253.1,675253.1,28732,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466217979,646003.00
06/17/2016 23:00,2,0.000,ALERT,213.96,302.37,59.986,1466218804,"201051344000645","219011344069620",0.00,20.70,0,299.07,303.88,0.0,0.0,0.000,447930.5,447930.5,35090,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466218806,646004.00
06/17/2016 23:00,2,0.000,ALERT,212.61,300.87,59.949,1466218804,"274151322000085","219011344069620",0.00,22.30,0,297.87,302.37,0.0,0.0,0.000,703412.8,703412.8,28623,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466218807,646005.00
06/17/2016 23:00,2,0.000,ALERT,213.96,302.07,59.986,1466218804,"201051344000633","219011344069620",0.00,20.30,0,297.26,302.98,0.0,0.0,0.000,439105.4,439105.4,35575,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466218809,646006.00
06/17/2016 23:00,2,0.000,ALERT,213.51,302.07,59.965,1466218804,"201051344000469","219011344069620",0.00,19.80,0,297.87,303.28,0.0,0.0,0.000,440639.3,440639.3,35507,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466218811,646007.00
06/17/2016 23:00,2,0.000,ALERT,212.83,300.87,59.986,1466218804,"201051344000646","219011344069620",0.00,20.30,0,297.87,302.07,0.0,0.0,0.000,443575.6,443575.6,40054,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466218813,646008.00
06/17/2016 23:00,2,0.000,ALERT,212.38,300.27,59.996,1466218804,"274151322000052","219011344069620",0.00,22.30,0,297.57,302.37,0.0,0.0,0.000,718005.6,718005.6,28848,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466218815,646009.00
06/17/2016 23:00,2,0.000,ALERT,213.29,301.17,59.986,1466218804,"201051344000585","219011344069620",0.00,20.30,0,298.17,302.37,0.0,0.0,0.000,450876.6,450876.6,40061,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466218816,646010.00
06/17/2016 23:00,2,0.000,ALERT,212.83,301.17,59.970,1466218804,"201051344001230","219011344069620",0.00,20.00,0,298.77,302.37,0.0,0.0,0.000,447095.0,447095.0,39863,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466218818,646011.00
