ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/17/2016 23:00,2,0.000,ALERT,213.51,301.77,59.975,1466218804,"201051344000582","219011344069620",0.00,20.30,0,299.07,302.98,0.0,0.0,0.000,440414.9,440414.9,40018,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466218820,646012.00
06/17/2016 23:00,2,0.000,ALERT,212.61,300.87,59.991,1466218804,"201051344000955","219011344069620",0.00,20.70,0,298.47,302.07,0.0,0.0,0.000,453108.0,453108.0,39952,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466218822,646013.00
06/17/2016 23:00,2,0.000,ALERT,212.61,300.27,59.991,1466218804,"274151322000094","219011344069620",0.00,22.30,0,297.87,301.47,0.0,0.0,0.000,581826.8,581826.8,29946,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466218824,646014.00
06/17/2016 23:00,2,0.000,ALERT,213.51,302.98,59.991,1466218804,"201051344000579","219011344069620",0.00,20.70,0,299.97,304.48,0.0,0.0,0.000,454775.1,454775.1,15576,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466218825,646015.00
06/17/2016 23:00,2,0.000,ALERT,213.06,301.47,60.002,1466218804,"201051344000890","219011344069620",0.00,20.70,0,299.07,303.28,0.0,0.0,0.000,450291.8,450291.8,39971,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466218827,646016.00
06/17/2016 23:00,2,0.000,ALERT,213.06,300.87,60.002,1466218804,"201051344000438","219011344069620",0.00,20.00,0,298.77,302.68,0.0,0.0,0.000,452229.2,452229.2,39978,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466218829,646017.00
06/17/2016 23:00,2,0.000,ALERT,213.29,299.97,59.996,1466218804,"201051344000417","219011344069620",0.00,20.30,0,297.87,301.47,0.0,0.0,0.000,444498.7,444498.7,40139,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466218831,646018.00
06/17/2016 23:00,2,0.000,ALERT,212.61,301.77,59.991,1466218804,"274151322000083","219011344069620",0.00,21.80,0,298.47,302.68,0.0,0.0,0.000,711527.1,711527.1,28927,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466218833,646019.00
06/17/2016 23:00,2,0.000,ALERT,213.29,301.17,59.996,1466218804,"274151322000076","219011344069620",0.00,22.00,0,298.17,302.37,0.0,0.0,0.000,757949.1,757949.1,28922,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466218834,646020.00
06/17/2016 23:00,2,0.000,ALERT,213.51,303.28,60.002,1466218804,"201051344000868","219011344069620",0.00,20.00,0,299.97,304.48,0.0,0.0,0.000,439661.7,439661.7,35228,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466218836,646021.00
06/17/2016 23:00,2,0.000,ALERT,212.38,302.07,59.975,1466218804,"274151322000095","219011344069620",0.00,21.80,0,299.07,302.98,0.0,0.0,0.000,750155.0,750155.0,28840,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466218838,646022.00
06/17/2016 23:00,2,0.000,ALERT,213.29,302.37,60.028,1466218804,"201051344000988","219011344069620",0.00,20.70,0,296.66,303.58,0.0,0.0,0.000,436634.6,436634.6,35519,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466218840,646023.00
06/17/2016 23:00,2,0.000,ALERT,212.83,300.27,60.002,1466218804,"201051344001025","219011344069620",0.00,20.00,0,297.87,302.98,0.0,0.0,0.000,450453.1,450453.1,40026,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466218842,646024.00
06/17/2016 23:00,2,0.000,ALERT,213.51,302.68,59.986,1466218804,"201051344000458","219011344069620",0.00,21.00,0,299.37,304.48,0.0,0.0,0.000,447493.5,447493.5,35443,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466218843,646025.00
06/17/2016 23:00,2,0.000,ALERT,214.19,302.37,59.996,1466218804,"201051344000853","219011344069620",0.00,20.30,0,299.67,303.88,0.0,0.0,0.000,446239.7,446239.7,35048,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466218845,646026.00
06/17/2016 23:00,2,0.000,ALERT,213.29,300.87,59.986,1466218804,"201051344000685","219011344069620",0.00,20.00,0,298.77,302.07,0.0,0.0,0.000,451601.8,451601.8,39880,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466218847,646027.00
06/17/2016 23:00,2,0.000,ALERT,213.06,300.57,59.991,1466218804,"201051344000917","219011344069620",0.00,21.00,0,297.57,301.77,0.0,0.0,0.000,448380.0,448380.0,39876,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466218849,646028.00
06/17/2016 23:00,2,0.000,ALERT,213.29,300.87,60.007,1466218804,"201051344001145","219011344069620",0.00,19.80,0,299.37,302.98,0.0,0.0,0.000,453618.3,453618.3,39732,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466218851,646029.00
06/17/2016 23:00,2,0.000,ALERT,213.29,300.27,59.991,1466218804,"201051344000651","219011344069620",0.00,19.80,0,298.17,301.77,0.0,0.0,0.000,446121.4,446121.4,40082,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466218853,646030.00
06/17/2016 23:00,2,0.000,ALERT,212.16,300.57,59.996,1466218804,"274151322000088","219011344069620",0.00,22.00,0,298.17,302.07,0.0,0.0,0.000,687277.5,687277.5,28581,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466218855,646031.00
06/17/2016 23:00,2,0.000,ALERT,213.29,300.27,59.996,1466218804,"274151322000068","219011344069620",0.00,22.80,0,297.87,301.17,0.0,0.0,0.000,581746.2,581746.2,30156,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466218856,646032.00
06/17/2016 23:00,2,0.000,ALERT,212.83,300.87,59.991,1466218804,"201051344001135","219011344069620",0.00,20.30,0,298.77,302.68,0.0,0.0,0.000,442141.7,442141.7,40015,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466218858,646033.00
06/17/2016 23:00,2,0.000,ALERT,213.29,303.28,59.991,1466218804,"201051344000594","219011344069620",0.00,21.00,0,299.37,304.18,0.0,0.0,0.000,451501.6,451501.6,35489,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466218860,646034.00
06/17/2016 23:00,2,0.000,ALERT,213.06,300.57,59.996,1466218804,"201051344001203","219011344069620",0.00,20.30,0,298.77,303.88,0.0,0.0,0.000,449320.2,449320.2,40057,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466218862,646035.00
06/17/2016 23:00,2,0.000,ALERT,212.38,301.17,59.996,1466218804,"274151322000054","219011344069620",0.00,22.50,0,298.47,302.68,0.0,0.0,0.000,701902.5,701902.5,28608,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466218864,646036.00
06/17/2016 23:00,2,0.000,ALERT,213.74,302.07,59.949,1466218804,"201051344000867","219011344069620",0.00,21.00,0,299.07,304.18,0.0,0.0,0.000,438868.1,438868.1,35489,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466218865,646037.00
06/17/2016 23:00,2,0.000,ALERT,213.06,300.57,59.996,1466218804,"201051344001093","219011344069620",0.00,20.70,0,298.17,302.07,0.0,0.0,0.000,447675.0,447675.0,39936,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466218867,646038.00
06/17/2016 23:00,2,0.000,ALERT,213.29,302.37,59.991,1466218804,"201051344000900","219011344069620",0.00,20.00,0,299.07,303.88,0.0,0.0,0.000,454604.5,454604.5,34883,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466218869,646039.00
06/17/2016 23:00,2,0.000,ALERT,213.74,301.77,60.007,1466218804,"201051344000648","219011344069620",0.00,20.00,0,298.77,303.88,0.0,0.0,0.000,446128.0,446128.0,35175,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466218871,646040.00
06/17/2016 23:00,2,0.000,ALERT,213.29,302.68,59.991,1466218804,"201051344000569","219011344069620",0.00,20.30,0,299.97,304.48,0.0,0.0,0.000,455669.9,455669.9,34807,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466218873,646041.00
06/17/2016 23:00,2,0.000,ALERT,213.29,302.37,59.986,1466218804,"201051344000983","219011344069620",0.00,20.70,0,299.67,304.18,0.0,0.0,0.000,447272.3,447272.3,35287,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466218875,646042.00
06/17/2016 23:00,2,0.000,ALERT,213.51,301.77,59.996,1466218804,"201051344001158","219011344069620",0.00,20.00,0,298.47,303.28,0.0,0.0,0.000,441267.3,441267.3,35555,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466218876,646043.00
06/17/2016 23:00,2,0.000,ALERT,213.74,302.37,59.996,1466218804,"201051344000576","219011344069620",0.00,20.00,0,299.07,303.88,0.0,0.0,0.000,448361.1,448361.1,34958,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466218878,646044.00
06/17/2016 23:00,2,0.000,ALERT,212.38,300.27,59.986,1466218804,"274151322000087","219011344069620",0.00,23.30,0,297.57,302.37,0.0,0.0,0.000,675253.1,675253.1,28734,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466218880,646045.00
06/17/2016 23:15,2,0.000,ALERT,213.29,301.17,59.981,1466219703,"201051344000645","219011344069620",0.00,20.30,0,300.57,304.18,0.0,0.0,0.000,447930.5,447930.5,35092,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466219706,646046.00
06/17/2016 23:15,2,0.000,ALERT,212.16,299.97,59.970,1466219703,"274151322000085","219011344069620",0.00,21.80,0,298.47,302.68,0.0,0.0,0.000,703412.8,703412.8,28625,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466219708,646047.00
06/17/2016 23:15,2,0.000,ALERT,213.51,301.17,60.007,1466219703,"201051344000633","219011344069620",0.00,19.80,0,298.47,303.58,0.0,0.0,0.000,439105.4,439105.4,35577,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466219709,646048.00
06/17/2016 23:15,2,0.000,ALERT,213.06,301.77,59.981,1466219703,"201051344000469","219011344069620",0.00,19.50,0,299.37,303.58,0.0,0.0,0.000,440639.3,440639.3,35509,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466219711,646049.00
06/17/2016 23:15,2,0.000,ALERT,211.70,299.37,59.975,1466219703,"201051344000646","219011344069620",0.00,19.80,0,298.17,302.07,0.0,0.0,0.000,443575.6,443575.6,40056,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466219713,646050.00
06/17/2016 23:15,2,0.000,ALERT,211.70,299.37,59.975,1466219703,"274151322000052","219011344069620",0.00,21.80,0,298.17,302.98,0.0,0.0,0.000,718005.6,718005.6,28850,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466219715,646051.00
06/17/2016 23:15,2,0.000,ALERT,212.16,299.97,59.981,1466219703,"201051344000585","219011344069620",0.00,20.00,0,298.47,302.37,0.0,0.0,0.000,450876.6,450876.6,40063,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466219717,646052.00
06/17/2016 23:15,2,0.000,ALERT,211.93,299.97,59.986,1466219703,"201051344001230","219011344069620",0.00,19.80,0,299.07,302.68,0.0,0.0,0.000,447095.0,447095.0,39865,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466219719,646053.00
06/17/2016 23:15,2,0.000,ALERT,212.61,300.57,59.970,1466219703,"201051344000582","219011344069620",0.00,19.80,0,299.37,303.28,0.0,0.0,0.000,440414.9,440414.9,40020,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466219721,646054.00
06/17/2016 23:15,2,0.000,ALERT,211.93,299.67,59.970,1466219703,"201051344000955","219011344069620",0.00,20.00,0,298.77,302.37,0.0,0.0,0.000,453108.0,453108.0,39954,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466219722,646055.00
06/17/2016 23:15,2,0.000,ALERT,211.93,299.07,59.928,1466219703,"274151322000094","219011344069620",0.00,21.80,0,298.17,302.37,0.0,0.0,0.000,581826.8,581826.8,29948,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466219724,646056.00
06/17/2016 23:15,2,0.000,ALERT,212.83,302.07,59.996,1466219703,"201051344000579","219011344069620",0.00,20.30,0,301.17,304.78,0.0,0.0,0.000,454775.1,454775.1,15578,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466219726,646057.00
06/17/2016 23:15,2,0.000,ALERT,211.93,299.97,59.959,1466219703,"201051344000890","219011344069620",0.00,20.00,0,299.37,303.58,0.0,0.0,0.000,450291.8,450291.8,39973,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466219728,646058.00
06/17/2016 23:15,2,0.000,ALERT,212.16,299.67,59.965,1466219703,"201051344000438","219011344069620",0.00,19.80,0,299.07,302.68,0.0,0.0,0.000,452229.2,452229.2,39980,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466219730,646059.00
06/17/2016 23:15,2,0.000,ALERT,212.16,299.07,59.970,1466219703,"201051344000417","219011344069620",0.00,20.00,0,298.17,301.77,0.0,0.0,0.000,444498.7,444498.7,40141,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466219731,646060.00
06/17/2016 23:15,2,0.000,ALERT,211.93,299.97,59.954,1466219703,"274151322000083","219011344069620",0.00,21.30,0,298.77,302.98,0.0,0.0,0.000,711527.1,711527.1,28929,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466219733,646061.00
06/17/2016 23:15,2,0.000,ALERT,212.38,299.07,59.944,1466219703,"274151322000076","219011344069620",0.00,21.80,0,298.47,302.98,0.0,0.0,0.000,757949.1,757949.1,28924,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466219735,646062.00
06/17/2016 23:15,2,0.000,ALERT,212.83,302.07,59.975,1466219703,"201051344000868","219011344069620",0.00,19.80,0,301.47,305.08,0.0,0.0,0.000,439661.7,439661.7,35230,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466219737,646063.00
06/17/2016 23:15,2,0.000,ALERT,211.93,300.87,59.954,1466219703,"274151322000095","219011344069620",0.00,21.30,0,299.67,303.28,0.0,0.0,0.000,750155.0,750155.0,28842,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466219739,646064.00
06/17/2016 23:15,2,0.000,ALERT,212.83,301.77,59.975,1466219703,"201051344000988","219011344069620",0.00,20.00,0,297.87,303.88,0.0,0.0,0.000,436634.6,436634.6,35521,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466219740,646065.00
06/17/2016 23:15,2,0.000,ALERT,211.93,299.07,59.949,1466219703,"201051344001025","219011344069620",0.00,19.50,0,298.47,302.98,0.0,0.0,0.000,450453.1,450453.1,40028,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466219742,646066.00
06/17/2016 23:15,2,0.000,ALERT,212.83,302.07,59.954,1466219703,"201051344000458","219011344069620",0.00,20.70,0,300.57,305.08,0.0,0.0,0.000,447493.5,447493.5,35445,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466219744,646067.00
06/17/2016 23:15,2,0.000,ALERT,213.51,301.77,59.922,1466219703,"201051344000853","219011344069620",0.00,19.80,0,300.87,304.18,0.0,0.0,0.000,446239.7,446239.7,35050,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466219746,646068.00
06/17/2016 23:15,2,0.000,ALERT,212.38,299.97,59.949,1466219703,"201051344000685","219011344069620",0.00,19.80,0,298.77,302.37,0.0,0.0,0.000,451601.8,451601.8,39882,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466219747,646069.00
06/17/2016 23:15,2,0.000,ALERT,212.16,299.37,59.954,1466219703,"201051344000917","219011344069620",0.00,20.70,0,297.57,301.77,0.0,0.0,0.000,448380.0,448380.0,39878,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466219749,646070.00
06/17/2016 23:15,2,0.000,ALERT,212.38,300.27,59.986,1466219703,"201051344001145","219011344069620",0.00,19.50,0,299.37,303.28,0.0,0.0,0.000,453618.3,453618.3,39734,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466219751,646071.00
06/17/2016 23:15,2,0.000,ALERT,212.16,299.07,59.965,1466219703,"201051344000651","219011344069620",0.00,19.50,0,298.17,302.07,0.0,0.0,0.000,446121.4,446121.4,40084,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466219753,646072.00
06/17/2016 23:15,2,0.000,ALERT,211.48,299.67,59.891,1466219703,"274151322000088","219011344069620",0.00,21.80,0,298.47,302.68,0.0,0.0,0.000,687277.5,687277.5,28583,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466219755,646073.00
06/17/2016 23:15,2,0.000,ALERT,212.61,298.77,59.949,1466219703,"274151322000068","219011344069620",0.00,22.30,0,297.87,301.77,0.0,0.0,0.000,581746.2,581746.2,30158,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466219757,646074.00
06/17/2016 23:15,2,0.000,ALERT,211.70,299.67,59.928,1466219703,"201051344001135","219011344069620",0.00,19.80,0,298.77,302.98,0.0,0.0,0.000,442141.7,442141.7,40017,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466219759,646075.00
06/17/2016 23:15,2,0.000,ALERT,212.61,302.07,59.959,1466219703,"201051344000594","219011344069620",0.00,20.70,0,300.27,304.48,0.0,0.0,0.000,451501.6,451501.6,35491,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466219760,646076.00
06/17/2016 23:15,2,0.000,ALERT,212.16,299.37,59.954,1466219703,"201051344001203","219011344069620",0.00,19.80,0,298.77,304.18,0.0,0.0,0.000,449320.2,449320.2,40059,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466219762,646077.00
06/17/2016 23:15,2,0.000,ALERT,211.70,299.37,59.991,1466219703,"274151322000054","219011344069620",0.00,22.00,0,298.47,302.98,0.0,0.0,0.000,701902.5,701902.5,28610,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466219764,646078.00
06/17/2016 23:15,2,0.000,ALERT,213.06,301.47,59.928,1466219703,"201051344000867","219011344069620",0.00,20.70,0,299.97,304.78,0.0,0.0,0.000,438868.1,438868.1,35491,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466219766,646079.00
06/17/2016 23:15,2,0.000,ALERT,211.93,299.67,59.901,1466219703,"201051344001093","219011344069620",0.00,20.30,0,298.77,302.37,0.0,0.0,0.000,447675.0,447675.0,39938,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466219767,646080.00
06/17/2016 23:15,2,0.000,ALERT,212.83,301.47,59.996,1466219703,"201051344000900","219011344069620",0.00,19.80,0,300.27,303.88,0.0,0.0,0.000,454604.5,454604.5,34885,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466219769,646081.00
06/17/2016 23:15,2,0.000,ALERT,213.06,300.87,60.007,1466219703,"201051344000648","219011344069620",0.00,19.80,0,299.67,304.18,0.0,0.0,0.000,446128.0,446128.0,35177,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466219771,646082.00
06/17/2016 23:15,2,0.000,ALERT,213.06,302.07,59.954,1466219703,"201051344000569","219011344069620",0.00,20.30,0,300.87,304.78,0.0,0.0,0.000,455669.9,455669.9,34809,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466219773,646083.00
06/17/2016 23:15,2,0.000,ALERT,213.06,302.07,59.954,1466219703,"201051344000983","219011344069620",0.00,20.30,0,300.87,304.48,0.0,0.0,0.000,447272.3,447272.3,35289,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466219775,646084.00
06/17/2016 23:15,2,0.000,ALERT,212.83,301.17,59.959,1466219703,"201051344001158","219011344069620",0.00,19.80,0,299.67,303.58,0.0,0.0,0.000,441267.3,441267.3,35557,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466219777,646085.00
06/17/2016 23:15,2,0.000,ALERT,213.29,301.77,59.959,1466219703,"201051344000576","219011344069620",0.00,19.80,0,299.97,304.18,0.0,0.0,0.000,448361.1,448361.1,34960,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466219778,646086.00
06/17/2016 23:15,2,0.000,ALERT,212.16,299.67,59.944,1466219703,"274151322000087","219011344069620",0.00,22.80,0,298.17,302.07,0.0,0.0,0.000,675253.1,675253.1,28736,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466219780,646087.00
06/17/2016 23:30,2,0.000,ALERT,213.51,302.37,60.028,1466220603,"201051344000645","219011344069620",0.00,20.30,0,299.67,303.58,0.0,0.0,0.000,447930.5,447930.5,35094,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466220605,646088.00
06/17/2016 23:30,2,0.000,ALERT,212.16,299.97,59.996,1466220603,"274151322000085","219011344069620",0.00,21.30,0,298.17,302.07,0.0,0.0,0.000,703412.8,703412.8,28627,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466220607,646089.00
06/17/2016 23:30,2,0.000,ALERT,213.74,302.07,59.996,1466220603,"201051344000633","219011344069620",0.00,19.80,0,298.17,302.98,0.0,0.0,0.000,439105.4,439105.4,35579,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466220609,646090.00
06/17/2016 23:30,2,0.000,ALERT,213.29,302.37,59.991,1466220603,"201051344000469","219011344069620",0.00,19.50,0,299.07,303.28,0.0,0.0,0.000,440639.3,440639.3,35511,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466220611,646091.00
06/17/2016 23:30,2,0.000,ALERT,212.38,300.87,59.986,1466220603,"201051344000646","219011344069620",0.00,19.80,0,296.96,302.07,0.0,0.0,0.000,443575.6,443575.6,40058,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466220612,646092.00
06/17/2016 23:30,2,0.000,ALERT,211.93,300.27,59.975,1466220603,"274151322000052","219011344069620",0.00,21.50,0,297.87,302.37,0.0,0.0,0.000,718005.6,718005.6,28852,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466220614,646093.00
06/17/2016 23:30,2,0.000,ALERT,212.83,300.87,59.986,1466220603,"201051344000585","219011344069620",0.00,20.00,0,297.26,302.07,0.0,0.0,0.000,450876.6,450876.6,40065,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466220616,646094.00
06/17/2016 23:30,2,0.000,ALERT,212.61,301.47,60.002,1466220603,"201051344001230","219011344069620",0.00,19.50,0,298.17,302.37,0.0,0.0,0.000,447095.0,447095.0,39867,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466220618,646095.00
06/17/2016 23:30,2,0.000,ALERT,213.29,301.77,59.975,1466220603,"201051344000582","219011344069620",0.00,19.80,0,298.47,302.68,0.0,0.0,0.000,440414.9,440414.9,40022,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466220620,646096.00
06/17/2016 23:30,2,0.000,ALERT,212.38,300.87,59.965,1466220603,"201051344000955","219011344069620",0.00,20.00,0,297.87,302.07,0.0,0.0,0.000,453108.0,453108.0,39956,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466220621,646097.00
06/17/2016 23:30,2,0.000,ALERT,212.16,299.97,59.975,1466220603,"274151322000094","219011344069620",0.00,21.30,0,297.57,301.47,0.0,0.0,0.000,581826.8,581826.8,29950,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466220623,646098.00
06/17/2016 23:30,2,0.000,ALERT,213.29,302.98,59.996,1466220603,"201051344000579","219011344069620",0.00,20.00,0,299.97,304.48,0.0,0.0,0.000,454775.1,454775.1,15580,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466220625,646099.00
06/17/2016 23:30,2,0.000,ALERT,212.61,301.47,59.970,1466220603,"201051344000890","219011344069620",0.00,20.00,0,298.17,303.28,0.0,0.0,0.000,450291.8,450291.8,39975,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466220627,646100.00
06/17/2016 23:30,2,0.000,ALERT,212.83,300.87,59.981,1466220603,"201051344000438","219011344069620",0.00,19.50,0,297.87,302.37,0.0,0.0,0.000,452229.2,452229.2,39982,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466220629,646101.00
06/17/2016 23:30,2,0.000,ALERT,212.83,300.27,59.970,1466220603,"201051344000417","219011344069620",0.00,20.00,0,296.96,301.47,0.0,0.0,0.000,444498.7,444498.7,40143,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466220630,646102.00
06/17/2016 23:30,2,0.000,ALERT,212.16,300.87,59.975,1466220603,"274151322000083","219011344069620",0.00,21.00,0,298.47,302.07,0.0,0.0,0.000,711527.1,711527.1,28931,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466220632,646103.00
06/17/2016 23:30,2,0.000,ALERT,212.61,300.27,59.970,1466220603,"274151322000076","219011344069620",0.00,21.30,0,298.17,302.07,0.0,0.0,0.000,757949.1,757949.1,28926,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466220634,646104.00
06/17/2016 23:30,2,0.000,ALERT,212.83,302.37,59.981,1466220603,"201051344000868","219011344069620",0.00,19.80,0,299.97,304.48,0.0,0.0,0.000,439661.7,439661.7,35232,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466220636,646105.00
06/17/2016 23:30,2,0.000,ALERT,211.70,300.27,59.970,1466220603,"274151322000095","219011344069620",0.00,21.00,0,299.67,302.68,0.0,0.0,0.000,750155.0,750155.0,28844,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466220638,646106.00
06/17/2016 23:30,2,0.000,ALERT,213.06,302.68,59.986,1466220603,"201051344000988","219011344069620",0.00,20.00,0,297.57,303.58,0.0,0.0,0.000,436634.6,436634.6,35523,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466220640,646107.00
06/17/2016 23:30,2,0.000,ALERT,212.61,300.57,59.975,1466220603,"201051344001025","219011344069620",0.00,19.50,0,297.57,302.68,0.0,0.0,0.000,450453.1,450453.1,40030,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466220641,646108.00
06/17/2016 23:30,2,0.000,ALERT,213.06,302.37,59.965,1466220603,"201051344000458","219011344069620",0.00,20.70,0,299.97,304.48,0.0,0.0,0.000,447493.5,447493.5,35447,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466220643,646109.00
06/17/2016 23:30,2,0.000,ALERT,213.96,302.68,59.975,1466220603,"201051344000853","219011344069620",0.00,19.80,0,299.67,303.88,0.0,0.0,0.000,446239.7,446239.7,35052,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466220645,646110.00
06/17/2016 23:30,2,0.000,ALERT,213.06,301.17,59.970,1466220603,"201051344000685","219011344069620",0.00,19.80,0,298.17,302.07,0.0,0.0,0.000,451601.8,451601.8,39884,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466220647,646111.00
06/17/2016 23:30,2,0.000,ALERT,212.83,300.27,59.975,1466220603,"201051344000917","219011344069620",0.00,20.30,0,296.96,301.77,0.0,0.0,0.000,448380.0,448380.0,39880,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466220649,646112.00
06/17/2016 23:30,2,0.000,ALERT,213.06,301.17,59.970,1466220603,"201051344001145","219011344069620",0.00,19.30,0,298.17,302.98,0.0,0.0,0.000,453618.3,453618.3,39736,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466220650,646113.00
06/17/2016 23:30,2,0.000,ALERT,212.83,300.27,59.991,1466220603,"201051344000651","219011344069620",0.00,19.30,0,297.57,301.77,0.0,0.0,0.000,446121.4,446121.4,40086,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466220652,646114.00
06/17/2016 23:30,2,0.000,ALERT,211.70,299.97,59.922,1466220603,"274151322000088","219011344069620",0.00,21.30,0,297.87,301.77,0.0,0.0,0.000,687277.5,687277.5,28585,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466220654,646115.00
06/17/2016 23:30,2,0.000,ALERT,212.83,299.97,59.970,1466220603,"274151322000068","219011344069620",0.00,22.00,0,297.87,301.17,0.0,0.0,0.000,581746.2,581746.2,30160,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466220656,646116.00
06/17/2016 23:30,2,0.000,ALERT,212.38,300.87,59.965,1466220603,"201051344001135","219011344069620",0.00,19.80,0,298.17,302.68,0.0,0.0,0.000,442141.7,442141.7,40019,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466220658,646117.00
06/17/2016 23:30,2,0.000,ALERT,213.06,303.28,60.007,1466220603,"201051344000594","219011344069620",0.00,20.30,0,299.67,304.18,0.0,0.0,0.000,451501.6,451501.6,35493,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466220659,646118.00
06/17/2016 23:30,2,0.000,ALERT,212.83,300.87,59.970,1466220603,"201051344001203","219011344069620",0.00,19.80,0,297.87,303.88,0.0,0.0,0.000,449320.2,449320.2,40061,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466220661,646119.00
06/17/2016 23:30,2,0.000,ALERT,211.93,300.87,59.922,1466220603,"274151322000054","219011344069620",0.00,21.50,0,298.47,302.37,0.0,0.0,0.000,701902.5,701902.5,28612,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466220663,646120.00
06/17/2016 23:30,2,0.000,ALERT,213.29,302.07,59.965,1466220603,"201051344000867","219011344069620",0.00,20.30,0,299.37,304.18,0.0,0.0,0.000,438868.1,438868.1,35493,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466220665,646121.00
06/17/2016 23:30,2,0.000,ALERT,212.83,300.87,59.970,1466220603,"201051344001093","219011344069620",0.00,20.00,0,297.57,302.07,0.0,0.0,0.000,447675.0,447675.0,39940,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466220666,646122.00
06/17/2016 23:30,2,0.000,ALERT,213.29,302.37,59.965,1466220603,"201051344000900","219011344069620",0.00,19.80,0,299.07,303.58,0.0,0.0,0.000,454604.5,454604.5,34887,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466220668,646123.00
06/17/2016 23:30,2,0.000,ALERT,213.51,302.07,59.970,1466220603,"201051344000648","219011344069620",0.00,19.50,0,299.07,303.88,0.0,0.0,0.000,446128.0,446128.0,35179,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466220670,646124.00
06/17/2016 23:30,2,0.000,ALERT,213.29,302.98,59.970,1466220603,"201051344000569","219011344069620",0.00,20.00,0,300.57,304.48,0.0,0.0,0.000,455669.9,455669.9,34811,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466220672,646125.00
06/17/2016 23:30,2,0.000,ALERT,213.29,302.68,60.012,1466220603,"201051344000983","219011344069620",0.00,20.00,0,300.27,304.48,0.0,0.0,0.000,447272.3,447272.3,35291,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466220674,646126.00
06/17/2016 23:30,2,0.000,ALERT,213.29,302.37,59.970,1466220603,"201051344001158","219011344069620",0.00,19.80,0,299.07,303.28,0.0,0.0,0.000,441267.3,441267.3,35559,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466220676,646127.00
06/17/2016 23:30,2,0.000,ALERT,213.74,302.98,60.012,1466220603,"201051344000576","219011344069620",0.00,19.80,0,299.67,303.88,0.0,0.0,0.000,448361.1,448361.1,34962,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466220678,646128.00
06/17/2016 23:30,2,0.000,ALERT,212.38,299.67,59.970,1466220603,"274151322000087","219011344069620",0.00,22.30,0,297.87,301.47,0.0,0.0,0.000,675253.1,675253.1,28738,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466220679,646129.00
06/17/2016 23:45,2,0.000,ALERT,214.19,303.28,59.981,1466221504,"201051344000645","219011344069620",0.00,20.00,0,300.57,304.78,0.0,0.0,0.000,447930.5,447930.5,35096,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466221506,646130.00
06/17/2016 23:45,2,0.000,ALERT,213.06,301.17,60.018,1466221504,"274151322000085","219011344069620",0.00,21.00,0,298.47,302.98,0.0,0.0,0.000,703412.8,703412.8,28629,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466221508,646131.00
06/17/2016 23:45,2,0.000,ALERT,214.41,303.28,59.975,1466221504,"201051344000633","219011344069620",0.00,19.50,0,298.77,304.18,0.0,0.0,0.000,439105.4,439105.4,35581,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466221510,646132.00
06/17/2016 23:45,2,0.000,ALERT,213.96,303.28,59.944,1466221504,"201051344000469","219011344069620",0.00,19.00,0,299.37,304.18,0.0,0.0,0.000,440639.3,440639.3,35513,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466221511,646133.00
06/17/2016 23:45,2,0.000,ALERT,213.06,301.47,59.986,1466221504,"201051344000646","219011344069620",0.00,19.50,0,298.47,302.37,0.0,0.0,0.000,443575.6,443575.6,40060,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466221513,646134.00
06/17/2016 23:45,2,0.000,ALERT,212.38,300.57,59.975,1466221504,"274151322000052","219011344069620",0.00,21.00,0,298.47,303.28,0.0,0.0,0.000,718005.6,718005.6,28854,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466221515,646135.00
06/17/2016 23:45,2,0.000,ALERT,213.29,301.77,59.981,1466221504,"201051344000585","219011344069620",0.00,19.80,0,298.47,302.68,0.0,0.0,0.000,450876.6,450876.6,40067,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466221517,646136.00
06/17/2016 23:45,2,0.000,ALERT,213.29,302.37,59.981,1466221504,"201051344001230","219011344069620",0.00,19.30,0,299.37,302.98,0.0,0.0,0.000,447095.0,447095.0,39869,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466221519,646137.00
06/17/2016 23:45,2,0.000,ALERT,213.74,302.07,59.981,1466221504,"201051344000582","219011344069620",0.00,19.30,0,299.67,303.28,0.0,0.0,0.000,440414.9,440414.9,40024,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466221521,646138.00
06/17/2016 23:45,2,0.000,ALERT,212.83,301.47,59.991,1466221504,"201051344000955","219011344069620",0.00,19.50,0,299.07,302.68,0.0,0.0,0.000,453108.0,453108.0,39958,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466221522,646139.00
06/17/2016 23:45,2,0.000,ALERT,213.06,300.87,59.986,1466221504,"274151322000094","219011344069620",0.00,20.70,0,298.17,302.37,0.0,0.0,0.000,581826.8,581826.8,29952,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466221524,646140.00
06/17/2016 23:45,2,0.000,ALERT,213.74,303.88,59.986,1466221504,"201051344000579","219011344069620",0.00,19.80,0,300.87,305.38,0.0,0.0,0.000,454775.1,454775.1,15582,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466221526,646141.00
06/17/2016 23:45,2,0.000,ALERT,213.29,302.07,59.986,1466221504,"201051344000890","219011344069620",0.00,19.80,0,299.37,303.88,0.0,0.0,0.000,450291.8,450291.8,39977,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466221528,646142.00
06/17/2016 23:45,2,0.000,ALERT,213.51,301.77,59.981,1466221504,"201051344000438","219011344069620",0.00,19.30,0,299.37,303.28,0.0,0.0,0.000,452229.2,452229.2,39984,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466221530,646143.00
06/17/2016 23:45,2,0.000,ALERT,213.29,300.87,59.981,1466221504,"201051344000417","219011344069620",0.00,19.50,0,298.17,302.07,0.0,0.0,0.000,444498.7,444498.7,40145,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466221531,646144.00
06/17/2016 23:45,2,0.000,ALERT,212.83,302.07,59.986,1466221504,"274151322000083","219011344069620",0.00,20.30,0,298.77,303.28,0.0,0.0,0.000,711527.1,711527.1,28933,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466221533,646145.00
06/17/2016 23:45,2,0.000,ALERT,213.29,300.87,59.981,1466221504,"274151322000076","219011344069620",0.00,21.00,0,298.17,302.98,0.0,0.0,0.000,757949.1,757949.1,28928,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466221535,646146.00
06/17/2016 23:45,2,0.000,ALERT,213.74,304.18,59.986,1466221504,"201051344000868","219011344069620",0.00,19.50,0,300.57,305.38,0.0,0.0,0.000,439661.7,439661.7,35234,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466221537,646147.00
06/17/2016 23:45,2,0.000,ALERT,212.83,302.37,60.002,1466221504,"274151322000095","219011344069620",0.00,20.30,0,299.37,303.58,0.0,0.0,0.000,750155.0,750155.0,28846,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466221539,646148.00
06/17/2016 23:45,2,0.000,ALERT,213.74,303.28,59.991,1466221504,"201051344000988","219011344069620",0.00,19.80,0,298.17,304.48,0.0,0.0,0.000,436634.6,436634.6,35525,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466221540,646149.00
06/17/2016 23:45,2,0.000,ALERT,213.06,300.87,59.996,1466221504,"201051344001025","219011344069620",0.00,19.00,0,298.47,303.58,0.0,0.0,0.000,450453.1,450453.1,40032,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466221542,646150.00
06/17/2016 23:45,2,0.000,ALERT,213.96,303.58,60.034,1466221504,"201051344000458","219011344069620",0.00,20.30,0,300.57,305.38,0.0,0.0,0.000,447493.5,447493.5,35449,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466221544,646151.00
06/17/2016 23:45,2,0.000,ALERT,214.41,303.28,59.986,1466221504,"201051344000853","219011344069620",0.00,19.50,0,300.87,305.08,0.0,0.0,0.000,446239.7,446239.7,35054,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466221546,646152.00
06/17/2016 23:45,2,0.000,ALERT,213.74,301.77,59.991,1466221504,"201051344000685","219011344069620",0.00,19.50,0,298.77,302.68,0.0,0.0,0.000,451601.8,451601.8,39886,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466221548,646153.00
06/17/2016 23:45,2,0.000,ALERT,213.29,301.17,59.975,1466221504,"201051344000917","219011344069620",0.00,20.00,0,297.87,302.37,0.0,0.0,0.000,448380.0,448380.0,39882,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466221549,646154.00
06/17/2016 23:45,2,0.000,ALERT,213.51,301.77,59.975,1466221504,"201051344001145","219011344069620",0.00,19.00,0,299.37,303.88,0.0,0.0,0.000,453618.3,453618.3,39738,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466221551,646155.00
06/17/2016 23:45,2,0.000,ALERT,213.29,300.87,59.996,1466221504,"201051344000651","219011344069620",0.00,19.00,0,298.17,302.37,0.0,0.0,0.000,446121.4,446121.4,40088,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466221553,646156.00
06/17/2016 23:45,2,0.000,ALERT,212.61,301.77,59.986,1466221504,"274151322000088","219011344069620",0.00,21.00,0,299.07,302.68,0.0,0.0,0.000,687277.5,687277.5,28587,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466221555,646157.00
06/17/2016 23:45,2,0.000,ALERT,213.29,300.57,59.981,1466221504,"274151322000068","219011344069620",0.00,21.50,0,298.47,302.07,0.0,0.0,0.000,581746.2,581746.2,30162,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466221556,646158.00
06/17/2016 23:45,2,0.000,ALERT,212.83,301.47,60.034,1466221504,"201051344001135","219011344069620",0.00,19.50,0,299.37,303.28,0.0,0.0,0.000,442141.7,442141.7,40021,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466221559,646159.00
06/17/2016 23:45,2,0.000,ALERT,213.74,303.88,59.991,1466221504,"201051344000594","219011344069620",0.00,20.00,0,300.27,305.08,0.0,0.0,0.000,451501.6,451501.6,35495,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466221560,646160.00
06/17/2016 23:45,2,0.000,ALERT,213.29,301.47,59.991,1466221504,"201051344001203","219011344069620",0.00,19.50,0,299.07,304.48,0.0,0.0,0.000,449320.2,449320.2,40063,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466221562,646161.00
06/17/2016 23:45,2,0.000,ALERT,212.61,301.77,59.981,1466221504,"274151322000054","219011344069620",0.00,21.30,0,299.07,303.58,0.0,0.0,0.000,701902.5,701902.5,28614,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466221564,646162.00
06/17/2016 23:45,2,0.000,ALERT,214.19,303.28,60.012,1466221504,"201051344000867","219011344069620",0.00,20.30,0,300.27,305.38,0.0,0.0,0.000,438868.1,438868.1,35495,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466221566,646163.00
06/17/2016 23:45,2,0.000,ALERT,213.29,301.47,59.959,1466221504,"201051344001093","219011344069620",0.00,19.80,0,299.07,302.68,0.0,0.0,0.000,447675.0,447675.0,39942,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466221568,646164.00
06/17/2016 23:45,2,0.000,ALERT,213.96,303.58,59.991,1466221504,"201051344000900","219011344069620",0.00,19.50,0,300.27,304.48,0.0,0.0,0.000,454604.5,454604.5,34889,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466221569,646165.00
06/17/2016 23:45,2,0.000,ALERT,214.41,303.28,60.034,1466221504,"201051344000648","219011344069620",0.00,19.30,0,300.27,304.78,0.0,0.0,0.000,446128.0,446128.0,35181,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466221571,646166.00
06/17/2016 23:45,2,0.000,ALERT,213.96,303.88,59.986,1466221504,"201051344000569","219011344069620",0.00,19.80,0,301.47,305.68,0.0,0.0,0.000,455669.9,455669.9,34813,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466221573,646167.00
06/17/2016 23:45,2,0.000,ALERT,213.96,303.88,60.002,1466221504,"201051344000983","219011344069620",0.00,19.80,0,300.87,305.38,0.0,0.0,0.000,447272.3,447272.3,35293,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466221575,646168.00
06/17/2016 23:45,2,0.000,ALERT,213.96,302.98,59.986,1466221504,"201051344001158","219011344069620",0.00,19.50,0,299.67,304.18,0.0,0.0,0.000,441267.3,441267.3,35561,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466221577,646169.00
06/17/2016 23:45,2,0.000,ALERT,214.41,303.88,59.986,1466221504,"201051344000576","219011344069620",0.00,19.30,0,300.57,304.78,0.0,0.0,0.000,448361.1,448361.1,34964,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466221578,646170.00
06/17/2016 23:45,2,0.000,ALERT,213.06,299.97,59.991,1466221504,"274151322000087","219011344069620",0.00,21.80,0,298.47,302.37,0.0,0.0,0.000,675253.1,675253.1,28740,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466221580,646171.00
